Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,11.0,4.15,3.0,11.0,9.39,0.0
2016,1,1,8,0,0.0,22.0,4.2,3.0,22.0,18.17,8.91
2016,1,1,8,15,0.0,39.0,4.25,3.0,39.0,34.21,24.05
2016,1,1,8,30,0.0,56.0,4.3,3.0,56.0,50.2,38.67
2016,1,1,8,45,0.0,74.5,4.4,3.5,74.5,67.7,54.42
2016,1,1,9,0,0.0,93.0,4.5,4.0,93.0,85.11,69.84
2016,1,1,9,15,3.5,109.5,4.5,4.0,111.0,102.64,85.38
2016,1,1,9,30,7.0,126.0,4.5,4.0,129.0,120.61,101.1
2016,1,1,9,45,56.0,154.5,4.55,4.0,178.0,200.86,172.16
2016,1,1,10,0,105.0,183.0,4.6,4.0,227.0,274.5,236.33
2016,1,1,10,15,128.5,200.0,4.5,4.0,258.5,332.54,285.33
2016,1,1,10,30,152.0,217.0,4.4,4.0,290.0,376.32,321.84
2016,1,1,10,45,153.5,230.5,4.35,4.5,308.5,397.1,337.7
2016,1,1,11,0,155.0,244.0,4.3,5.0,327.0,417.69,353.31
2016,1,1,11,15,115.5,249.5,4.25,5.0,312.5,389.13,327.88
2016,1,1,11,30,76.0,255.0,4.2,5.0,298.0,338.24,284.28
2016,1,1,11,45,81.0,262.5,4.2,5.0,309.5,352.32,295.95
2016,1,1,12,0,86.0,270.0,4.2,5.0,321.0,366.55,307.55
2016,1,1,12,15,52.0,246.5,4.15,5.0,278.0,303.84,254.44
2016,1,1,12,30,18.0,223.0,4.1,5.0,235.0,222.21,185.11
2016,1,1,12,45,35.0,240.5,4.05,5.5,262.5,279.53,233.38
2016,1,1,13,0,52.0,258.0,4.0,6.0,290.0,317.76,265.0
2016,1,1,13,15,26.5,215.5,3.95,6.0,232.0,241.91,201.32
2016,1,1,13,30,1.0,173.0,3.9,6.0,174.0,154.42,127.0
2016,1,1,13,45,24.5,202.5,3.85,6.0,216.0,207.98,173.54
2016,1,1,14,0,48.0,232.0,3.8,6.0,258.0,283.53,237.56
2016,1,1,14,15,24.0,151.0,3.7,6.0,164.0,167.47,139.59
2016,1,1,14,30,0.0,70.0,3.6,6.0,70.0,58.07,45.02
2016,1,1,14,45,4.5,115.0,3.5,6.0,117.0,102.74,84.09
2016,1,1,15,0,9.0,160.0,3.4,6.0,164.0,153.29,127.81
2016,1,1,15,15,6.0,147.0,3.2,5.5,149.5,138.62,115.51
2016,1,1,15,30,3.0,134.0,3.0,5.0,135.0,124.35,103.52
2016,1,1,15,45,1.5,118.0,2.8,5.0,118.5,108.28,89.71
2016,1,1,16,0,0.0,102.0,2.6,5.0,102.0,92.45,75.96
2016,1,1,16,15,0.0,84.5,2.35,4.5,84.5,76.11,61.74
2016,1,1,16,30,0.0,67.0,2.1,4.0,67.0,59.78,47.28
2016,1,1,16,45,0.0,50.0,1.85,4.0,50.0,43.92,32.95
2016,1,1,17,0,0.0,33.0,1.6,4.0,33.0,27.84,18.35
2016,1,1,17,15,0.0,19.5,1.55,4.0,19.5,16.09,6.57
2016,1,1,17,30,0.0,6.0,1.5,4.0,6.0,5.12,0.0
2016,1,1,17,45,0.0,3.0,1.5,4.0,3.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,3.5,4.0,3.41,0.0
2016,1,2,8,0,0.0,8.0,0.8,4.0,8.0,6.57,0.0
2016,1,2,8,15,0.0,15.0,0.8,4.0,15.0,12.33,5.08
2016,1,2,8,30,0.0,22.0,0.8,4.0,22.0,18.12,10.39
2016,1,2,8,45,0.0,29.0,0.85,4.0,29.0,23.91,15.69
2016,1,2,9,0,0.0,36.0,0.9,4.0,36.0,29.71,20.93
2016,1,2,9,15,0.0,43.5,0.85,4.0,43.5,35.95,26.48
2016,1,2,9,30,0.0,51.0,0.8,4.0,51.0,42.19,31.98
2016,1,2,9,45,0.0,78.0,0.8,4.5,78.0,65.15,52.05
2016,1,2,10,0,0.0,105.0,0.8,5.0,105.0,90.36,73.71
2016,1,2,10,15,0.0,118.5,0.8,5.0,118.5,102.8,84.18
2016,1,2,10,30,0.0,132.0,0.8,5.0,132.0,115.35,94.7
2016,1,2,10,45,12.0,169.0,0.8,5.0,176.0,162.81,135.21
2016,1,2,11,0,24.0,206.0,0.8,5.0,220.0,212.2,176.41
2016,1,2,11,15,34.5,223.0,0.8,5.0,243.0,259.57,215.16
2016,1,2,11,30,45.0,240.0,0.8,5.0,266.0,289.61,239.33
2016,1,2,11,45,22.5,199.5,0.8,5.5,212.5,202.5,166.79
2016,1,2,12,0,0.0,159.0,0.8,6.0,159.0,139.21,113.25
2016,1,2,12,15,0.0,131.0,0.85,6.0,131.0,112.24,90.77
2016,1,2,12,30,0.0,103.0,0.9,6.0,103.0,86.4,68.91
2016,1,2,12,45,2.0,144.0,0.95,6.5,145.5,126.54,102.91
2016,1,2,13,0,4.0,185.0,1.0,7.0,188.0,168.91,138.08
2016,1,2,13,15,2.0,174.5,0.95,7.0,176.0,156.55,127.6
2016,1,2,13,30,0.0,164.0,0.9,7.0,164.0,144.4,117.49
2016,1,2,13,45,47.0,207.0,0.9,7.0,233.0,252.33,208.78
2016,1,2,14,0,94.0,250.0,0.9,7.0,302.0,349.12,287.67
2016,1,2,14,15,47.0,133.0,0.8,7.0,159.0,169.24,140.05
2016,1,2,14,30,0.0,16.0,0.7,7.0,16.0,13.21,5.88
2016,1,2,14,45,0.0,60.0,0.6,7.0,60.0,49.72,37.89
2016,1,2,15,0,0.0,104.0,0.5,7.0,104.0,88.78,71.66
2016,1,2,15,15,0.0,95.0,0.4,6.5,95.0,80.76,64.92
2016,1,2,15,30,0.0,86.0,0.3,6.0,86.0,72.8,58.32
2016,1,2,15,45,0.0,75.5,0.25,6.0,75.5,63.46,50.33
2016,1,2,16,0,0.0,65.0,0.2,6.0,65.0,54.18,42.31
2016,1,2,16,15,0.0,54.0,0.2,5.5,54.0,44.71,34.06
2016,1,2,16,30,0.0,43.0,0.2,5.0,43.0,35.55,25.93
2016,1,2,16,45,0.0,32.5,0.2,5.0,32.5,26.83,18.02
2016,1,2,17,0,0.0,22.0,0.2,5.0,22.0,18.13,10.04
2016,1,2,17,15,0.0,13.0,0.25,4.5,13.0,10.69,2.65
2016,1,2,17,30,0.0,4.0,0.3,4.0,4.0,3.41,0.0
2016,1,2,17,45,0.0,2.0,0.4,4.0,2.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,164.5,14.5,2.65,4.5,29.0,72.05,0.0
2016,1,3,8,0,329.0,29.0,3.0,5.0,58.0,195.85,145.23
2016,1,3,8,15,432.5,39.0,3.0,5.5,102.5,274.76,225.9
2016,1,3,8,30,536.0,49.0,3.0,6.0,147.0,364.8,307.25
2016,1,3,8,45,600.5,55.5,3.05,6.5,194.5,438.39,372.71
2016,1,3,9,0,665.0,62.0,3.1,7.0,242.0,517.24,440.05
2016,1,3,9,15,508.0,95.0,3.1,7.5,246.5,475.88,405.39
2016,1,3,9,30,351.0,128.0,3.1,8.0,251.0,424.74,361.1
2016,1,3,9,45,357.0,144.5,3.15,9.0,282.5,447.67,378.99
2016,1,3,10,0,363.0,161.0,3.2,10.0,314.0,485.6,407.66
2016,1,3,10,15,232.5,188.0,3.15,10.5,289.0,421.56,351.53
2016,1,3,10,30,102.0,215.0,3.1,11.0,264.0,312.11,258.51
2016,1,3,10,45,110.5,229.5,3.05,11.5,285.5,338.12,279.18
2016,1,3,11,0,119.0,244.0,3.0,12.0,307.0,383.78,314.62
2016,1,3,11,15,179.0,252.5,2.95,12.0,352.0,452.69,370.28
2016,1,3,11,30,239.0,261.0,2.9,12.0,397.0,523.71,426.41
2016,1,3,11,45,255.5,265.5,2.9,12.5,414.0,569.77,460.21
2016,1,3,12,0,272.0,270.0,2.9,13.0,431.0,594.49,477.93
2016,1,3,12,15,592.0,181.0,2.9,13.0,535.0,834.7,663.54
2016,1,3,12,30,912.0,92.0,2.9,13.0,639.0,1045.04,809.53
2016,1,3,12,45,914.0,91.0,2.9,13.5,637.5,1045.73,806.32
2016,1,3,13,0,916.0,90.0,2.9,14.0,636.0,1042.86,803.06
2016,1,3,13,15,912.5,89.0,2.9,14.0,626.0,1030.96,795.34
2016,1,3,13,30,909.0,88.0,2.9,14.0,616.0,1015.65,785.53
2016,1,3,13,45,905.5,86.0,2.95,14.0,598.0,995.75,773.17
2016,1,3,14,0,902.0,84.0,3.0,14.0,580.0,972.61,758.65
2016,1,3,14,15,891.5,82.5,3.0,14.0,554.0,950.53,744.5
2016,1,3,14,30,881.0,81.0,3.0,14.0,528.0,915.27,721.01
2016,1,3,14,45,867.5,78.5,3.0,14.0,495.0,873.65,692.92
2016,1,3,15,0,854.0,76.0,3.0,14.0,462.0,829.98,663.06
2016,1,3,15,15,832.5,73.5,2.75,13.5,422.5,778.1,626.36
2016,1,3,15,30,811.0,71.0,2.5,13.0,383.0,725.25,588.38
2016,1,3,15,45,784.5,66.0,2.3,13.0,339.5,665.2,543.42
2016,1,3,16,0,758.0,61.0,2.1,13.0,296.0,605.33,497.11
2016,1,3,16,15,711.0,56.0,1.9,12.0,248.0,533.12,439.93
2016,1,3,16,30,664.0,51.0,1.7,11.0,200.0,463.67,382.53
2016,1,3,16,45,593.0,43.5,1.5,10.0,152.5,382.23,312.98
2016,1,3,17,0,522.0,36.0,1.3,9.0,105.0,306.92,245.51
2016,1,3,17,15,379.5,25.5,1.3,8.5,64.0,212.35,151.93
2016,1,3,17,30,237.0,15.0,1.3,8.0,23.0,98.06,0.0
2016,1,3,17,45,118.5,7.5,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,234.5,12.5,2.65,1.5,32.5,95.29,0.0
2016,1,4,8,0,469.0,25.0,3.0,2.0,65.0,244.18,182.54
2016,1,4,8,15,569.5,32.5,2.95,2.5,113.0,326.97,270.9
2016,1,4,8,30,670.0,40.0,2.9,3.0,161.0,419.82,355.96
2016,1,4,8,45,727.5,44.5,2.9,4.0,211.0,493.83,421.69
2016,1,4,9,0,785.0,49.0,2.9,5.0,261.0,572.02,487.68
2016,1,4,9,15,821.0,52.5,2.9,5.5,308.5,638.23,541.85
2016,1,4,9,30,857.0,56.0,2.9,6.0,356.0,699.26,587.81
2016,1,4,9,45,881.5,58.5,2.95,7.0,399.5,756.87,628.82
2016,1,4,10,0,906.0,61.0,3.0,8.0,443.0,814.04,668.26
2016,1,4,10,15,922.5,63.0,2.95,8.5,480.0,863.03,701.17
2016,1,4,10,30,939.0,65.0,2.9,9.0,517.0,910.3,732.14
2016,1,4,10,45,949.5,66.5,2.9,9.5,547.5,949.47,757.14
2016,1,4,11,0,960.0,68.0,2.9,10.0,578.0,986.01,780.03
2016,1,4,11,15,967.5,69.0,2.85,10.0,601.0,1016.18,799.24
2016,1,4,11,30,975.0,70.0,2.8,10.0,624.0,1043.17,816.22
2016,1,4,11,45,975.5,72.5,2.75,10.5,638.0,1061.85,825.98
2016,1,4,12,0,976.0,75.0,2.7,11.0,652.0,1076.85,833.35
2016,1,4,12,15,977.5,75.0,2.65,11.0,658.5,1085.92,838.36
2016,1,4,12,30,979.0,75.0,2.6,11.0,665.0,1091.23,841.05
2016,1,4,12,45,977.0,75.5,2.6,11.5,662.0,1089.88,838.53
2016,1,4,13,0,975.0,76.0,2.6,12.0,659.0,1084.75,833.74
2016,1,4,13,15,971.0,75.5,2.6,12.0,648.0,1072.6,825.98
2016,1,4,13,30,967.0,75.0,2.6,12.0,637.0,1056.82,815.99
2016,1,4,13,45,959.0,74.5,2.6,12.0,617.5,1033.63,801.1
2016,1,4,14,0,951.0,74.0,2.6,12.0,598.0,1007.16,784.09
2016,1,4,14,15,940.5,72.5,2.6,12.0,571.0,973.97,762.44
2016,1,4,14,30,930.0,71.0,2.6,12.0,544.0,937.99,738.79
2016,1,4,14,45,913.5,70.0,2.6,12.0,510.0,894.85,709.87
2016,1,4,15,0,897.0,69.0,2.6,12.0,476.0,849.76,679.26
2016,1,4,15,15,875.5,66.5,2.45,11.5,435.5,797.07,642.69
2016,1,4,15,30,854.0,64.0,2.3,11.0,395.0,750.41,610.0
2016,1,4,15,45,823.0,60.5,2.15,11.0,349.5,687.25,563.01
2016,1,4,16,0,792.0,57.0,2.0,11.0,304.0,624.55,515.2
2016,1,4,16,15,745.0,52.5,1.8,10.0,255.5,551.45,457.2
2016,1,4,16,30,698.0,48.0,1.6,9.0,207.0,481.08,398.91
2016,1,4,16,45,621.5,41.5,1.45,8.0,158.0,396.17,326.47
2016,1,4,17,0,545.0,35.0,1.3,7.0,109.0,317.91,256.41
2016,1,4,17,15,403.0,25.0,1.35,6.5,67.0,216.82,158.56
2016,1,4,17,30,261.0,15.0,1.4,6.0,25.0,107.06,0.0
2016,1,4,17,45,130.5,7.5,1.45,5.5,12.5,6.4,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,150.5,15.0,2.95,1.5,28.0,66.83,0.0
2016,1,5,8,0,301.0,30.0,3.1,2.0,56.0,183.54,136.7
2016,1,5,8,15,405.0,41.0,3.1,2.0,100.0,262.04,217.96
2016,1,5,8,30,509.0,52.0,3.1,2.0,144.0,351.79,300.58
2016,1,5,8,45,574.0,59.0,3.1,2.5,191.0,425.02,366.67
2016,1,5,9,0,639.0,66.0,3.1,3.0,238.0,503.55,434.73
2016,1,5,9,15,680.5,71.5,3.0,3.0,284.0,569.35,490.33
2016,1,5,9,30,722.0,77.0,2.9,3.0,330.0,637.28,545.33
2016,1,5,9,45,751.5,80.5,2.85,3.5,371.5,695.31,588.59
2016,1,5,10,0,781.0,84.0,2.8,4.0,413.0,749.11,627.37
2016,1,5,10,15,801.0,86.5,2.75,4.5,449.5,798.16,661.56
2016,1,5,10,30,821.0,89.0,2.7,5.0,486.0,845.94,694.05
2016,1,5,10,45,836.0,90.5,2.65,5.5,515.5,886.47,720.56
2016,1,5,11,0,851.0,92.0,2.6,6.0,545.0,924.87,745.15
2016,1,5,11,15,860.5,93.5,2.6,6.5,567.5,955.7,764.46
2016,1,5,11,30,870.0,95.0,2.6,7.0,590.0,983.71,781.74
2016,1,5,11,45,887.5,91.0,2.6,8.0,607.0,1009.75,796.15
2016,1,5,12,0,905.0,87.0,2.6,9.0,624.0,1021.26,800.4
2016,1,5,12,15,907.0,87.0,2.6,9.5,630.0,1030.39,804.75
2016,1,5,12,30,909.0,87.0,2.6,10.0,636.0,1036.04,806.88
2016,1,5,12,45,759.0,134.0,2.6,10.5,591.0,961.06,753.24
2016,1,5,13,0,609.0,181.0,2.6,11.0,546.0,860.04,681.14
2016,1,5,13,15,482.5,215.5,2.6,11.0,502.0,760.84,608.06
2016,1,5,13,30,356.0,250.0,2.6,11.0,458.0,649.67,523.47
2016,1,5,13,45,269.0,254.0,2.6,11.5,408.5,564.84,457.2
2016,1,5,14,0,182.0,258.0,2.6,12.0,359.0,461.91,375.69
2016,1,5,14,15,311.5,224.5,2.55,11.5,388.0,557.8,455.55
2016,1,5,14,30,441.0,191.0,2.5,11.0,417.0,645.72,526.54
2016,1,5,14,45,222.0,172.5,2.5,11.0,286.0,400.13,331.42
2016,1,5,15,0,3.0,154.0,2.5,11.0,155.0,141.29,114.4
2016,1,5,15,15,1.5,141.0,2.35,10.5,141.5,127.98,104.08
2016,1,5,15,30,0.0,128.0,2.2,10.0,128.0,114.94,93.39
2016,1,5,15,45,0.0,112.0,2.05,10.0,112.0,100.04,80.89
2016,1,5,16,0,0.0,96.0,1.9,10.0,96.0,85.25,68.33
2016,1,5,16,15,0.0,80.0,1.8,9.5,80.0,70.52,55.76
2016,1,5,16,30,0.0,64.0,1.7,9.0,64.0,55.81,43.0
2016,1,5,16,45,0.0,48.5,1.65,9.0,48.5,41.61,30.4
2016,1,5,17,0,0.0,33.0,1.6,9.0,33.0,27.29,17.61
2016,1,5,17,15,0.0,20.0,1.75,8.5,20.0,16.5,7.44
2016,1,5,17,30,0.0,7.0,1.9,8.0,7.0,5.75,0.0
2016,1,5,17,45,0.0,3.5,2.05,8.0,3.5,2.99,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,89.5,17.5,2.35,5.5,25.0,46.89,0.0
2016,1,6,8,0,179.0,35.0,2.5,6.0,50.0,138.76,100.98
2016,1,6,8,15,277.5,49.5,2.55,6.0,91.0,209.9,171.71
2016,1,6,8,30,376.0,64.0,2.6,6.0,132.0,292.47,246.3
2016,1,6,8,45,434.5,75.5,2.65,6.5,176.5,358.67,305.26
2016,1,6,9,0,493.0,87.0,2.7,7.0,221.0,430.31,366.85
2016,1,6,9,15,539.0,95.0,2.65,7.0,264.5,498.85,424.21
2016,1,6,9,30,585.0,103.0,2.6,7.0,308.0,567.19,479.66
2016,1,6,9,45,614.0,109.5,2.6,7.5,348.0,623.36,523.02
2016,1,6,10,0,643.0,116.0,2.6,8.0,388.0,679.97,564.96
2016,1,6,10,15,321.5,94.0,2.6,8.0,230.0,399.3,338.7
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,59.73,45.98
2016,1,6,10,45,0.0,79.5,2.65,8.5,79.5,66.01,51.45
2016,1,6,11,0,0.0,87.0,2.7,9.0,87.0,72.3,56.62
2016,1,6,11,15,0.0,86.5,2.7,9.0,86.5,71.9,56.17
2016,1,6,11,30,0.0,86.0,2.7,9.0,86.0,71.49,55.75
2016,1,6,11,45,0.0,108.5,2.7,9.5,108.5,91.46,72.51
2016,1,6,12,0,0.0,131.0,2.7,10.0,131.0,112.23,89.76
2016,1,6,12,15,0.0,132.5,2.65,10.0,132.5,113.56,90.79
2016,1,6,12,30,0.0,134.0,2.6,10.0,134.0,114.93,91.91
2016,1,6,12,45,0.0,117.0,2.55,10.5,117.0,99.12,78.49
2016,1,6,13,0,0.0,100.0,2.5,11.0,100.0,83.68,65.41
2016,1,6,13,15,0.0,94.0,2.45,11.0,94.0,78.32,60.95
2016,1,6,13,30,0.0,88.0,2.4,11.0,88.0,73.18,56.66
2016,1,6,13,45,0.0,81.0,2.35,11.0,81.0,67.31,51.77
2016,1,6,14,0,0.0,74.0,2.3,11.0,74.0,61.45,46.87
2016,1,6,14,15,0.0,48.0,2.3,11.0,48.0,39.76,28.47
2016,1,6,14,30,0.0,22.0,2.3,11.0,22.0,18.18,10.01
2016,1,6,14,45,0.0,14.5,2.3,11.0,14.5,11.97,4.69
2016,1,6,15,0,0.0,7.0,2.3,11.0,7.0,5.77,0.0
2016,1,6,15,15,4.0,74.0,2.1,11.0,75.5,64.6,50.3
2016,1,6,15,30,8.0,141.0,1.9,11.0,144.0,134.82,110.2
2016,1,6,15,45,4.0,125.0,1.75,11.0,126.5,116.75,94.82
2016,1,6,16,0,0.0,109.0,1.6,11.0,109.0,99.15,79.88
2016,1,6,16,15,170.0,100.5,1.35,10.5,140.0,232.59,195.78
2016,1,6,16,30,340.0,92.0,1.1,10.0,171.0,325.92,271.8
2016,1,6,16,45,281.5,75.0,0.85,10.0,130.0,257.94,211.81
2016,1,6,17,0,223.0,58.0,0.6,10.0,89.0,196.02,156.8
2016,1,6,17,15,111.5,38.5,0.55,9.5,54.0,107.26,78.16
2016,1,6,17,30,0.0,19.0,0.5,9.0,19.0,17.67,0.0
2016,1,6,17,45,0.0,9.5,0.5,9.0,9.5,8.11,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,181.5,14.0,2.2,7.0,29.5,76.4,0.0
2016,1,7,8,0,363.0,28.0,2.3,7.0,59.0,205.97,149.95
2016,1,7,8,15,468.5,37.0,2.35,7.5,104.0,285.84,232.17
2016,1,7,8,30,574.0,46.0,2.4,8.0,149.0,377.07,313.82
2016,1,7,8,45,637.0,51.5,2.5,8.5,197.5,446.07,375.06
2016,1,7,9,0,700.0,57.0,2.6,9.0,246.0,524.73,441.62
2016,1,7,9,15,486.0,98.0,2.6,9.5,240.0,461.42,389.11
2016,1,7,9,30,272.0,139.0,2.6,10.0,234.0,364.29,307.08
2016,1,7,9,45,556.5,103.5,2.65,11.0,329.0,572.56,478.04
2016,1,7,10,0,841.0,68.0,2.7,12.0,424.0,775.97,630.03
2016,1,7,10,15,859.5,70.5,2.65,12.5,461.0,825.8,662.01
2016,1,7,10,30,878.0,73.0,2.6,13.0,498.0,865.34,687.13
2016,1,7,10,45,895.0,73.0,2.6,14.0,529.0,906.91,712.44
2016,1,7,11,0,912.0,73.0,2.6,15.0,560.0,946.4,735.78
2016,1,7,11,15,921.0,74.0,2.7,16.0,583.0,977.22,753.75
2016,1,7,11,30,930.0,75.0,2.8,17.0,606.0,1005.1,769.65
2016,1,7,11,45,937.0,75.0,2.95,18.0,622.0,1026.59,781.67
2016,1,7,12,0,944.0,75.0,3.1,19.0,638.0,1044.75,791.5
2016,1,7,12,15,947.0,75.5,3.1,19.0,645.0,1056.05,798.51
2016,1,7,12,30,950.0,76.0,3.1,19.0,652.0,1063.74,803.33
2016,1,7,12,45,953.0,74.5,3.15,19.5,651.0,1065.18,803.14
2016,1,7,13,0,956.0,73.0,3.2,20.0,650.0,1062.91,800.71
2016,1,7,13,15,953.0,72.5,3.2,20.0,640.0,1052.21,793.95
2016,1,7,13,30,950.0,72.0,3.2,20.0,630.0,1037.92,785.01
2016,1,7,13,45,945.5,70.5,3.2,20.0,612.0,1017.35,772.01
2016,1,7,14,0,941.0,69.0,3.2,20.0,594.0,993.41,756.86
2016,1,7,14,15,931.5,68.0,3.1,20.0,568.0,962.23,736.04
2016,1,7,14,30,922.0,67.0,3.0,20.0,542.0,928.22,713.32
2016,1,7,14,45,908.0,65.5,2.95,20.0,509.0,886.99,685.89
2016,1,7,15,0,894.0,64.0,2.9,20.0,476.0,843.65,656.78
2016,1,7,15,15,874.0,61.5,2.5,19.5,436.5,792.32,620.51
2016,1,7,15,30,854.0,59.0,2.1,19.0,397.0,739.89,582.9
2016,1,7,15,45,825.0,56.5,1.75,18.5,352.5,686.71,544.34
2016,1,7,16,0,796.0,54.0,1.4,18.0,308.0,626.63,499.72
2016,1,7,16,15,752.5,50.0,1.35,16.5,260.0,556.14,447.82
2016,1,7,16,30,709.0,46.0,1.3,15.0,212.0,488.09,394.85
2016,1,7,16,45,636.0,40.5,1.3,14.0,163.5,405.45,327.01
2016,1,7,17,0,563.0,35.0,1.3,13.0,115.0,329.08,260.89
2016,1,7,17,15,429.0,26.0,1.35,12.5,72.5,230.61,170.53
2016,1,7,17,30,295.0,17.0,1.4,12.0,30.0,137.34,0.0
2016,1,7,17,45,147.5,8.5,1.5,11.5,15.0,53.28,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,167.5,14.5,2.3,7.5,29.0,71.54,0.0
2016,1,8,8,0,335.0,29.0,2.4,8.0,58.0,194.56,140.91
2016,1,8,8,15,442.0,39.0,2.3,8.5,103.0,274.7,222.26
2016,1,8,8,30,549.0,49.0,2.2,9.0,148.0,366.41,303.61
2016,1,8,8,45,612.0,55.5,2.15,9.5,196.0,439.59,367.37
2016,1,8,9,0,675.0,62.0,2.1,10.0,244.0,517.94,432.58
2016,1,8,9,15,715.5,66.5,2.35,10.5,290.0,579.39,483.16
2016,1,8,9,30,756.0,71.0,2.6,11.0,336.0,647.13,536.17
2016,1,8,9,45,790.5,72.5,2.85,12.0,379.5,708.26,580.59
2016,1,8,10,0,825.0,74.0,3.1,13.0,423.0,769.76,624.18
2016,1,8,10,15,844.0,76.5,3.25,13.5,460.5,819.61,658.85
2016,1,8,10,30,863.0,79.0,3.4,14.0,498.0,868.07,692.06
2016,1,8,10,45,519.5,164.0,3.55,15.0,420.5,683.1,551.19
2016,1,8,11,0,176.0,249.0,3.7,16.0,343.0,441.14,356.0
2016,1,8,11,15,99.0,234.5,3.7,16.5,287.5,333.35,269.23
2016,1,8,11,30,22.0,220.0,3.7,17.0,232.0,223.25,178.18
2016,1,8,11,45,30.5,235.5,3.7,17.5,253.5,268.37,214.18
2016,1,8,12,0,39.0,251.0,3.7,18.0,275.0,294.93,234.78
2016,1,8,12,15,108.5,271.5,3.6,18.0,338.0,389.27,310.93
2016,1,8,12,30,178.0,292.0,3.5,18.0,401.0,506.5,402.16
2016,1,8,12,45,94.0,249.0,3.45,18.5,306.5,347.74,276.85
2016,1,8,13,0,10.0,206.0,3.4,19.0,212.0,195.76,153.89
2016,1,8,13,15,68.5,243.0,3.25,19.0,283.5,314.77,250.66
2016,1,8,13,30,127.0,280.0,3.1,19.0,355.0,438.59,347.56
2016,1,8,13,45,284.0,249.0,3.0,19.0,410.0,573.2,453.73
2016,1,8,14,0,441.0,218.0,2.9,19.0,465.0,700.45,550.7
2016,1,8,14,15,250.0,221.0,2.7,19.0,360.0,496.46,394.29
2016,1,8,14,30,59.0,224.0,2.5,19.0,255.0,283.4,225.37
2016,1,8,14,45,349.5,171.0,2.3,19.0,335.0,509.95,410.29
2016,1,8,15,0,640.0,118.0,2.1,19.0,415.0,709.47,560.71
2016,1,8,15,15,722.0,96.5,1.75,18.5,404.5,726.17,570.8
2016,1,8,15,30,804.0,75.0,1.4,18.0,394.0,729.62,572.33
2016,1,8,15,45,781.5,69.5,1.1,18.0,351.0,672.17,529.09
2016,1,8,16,0,759.0,64.0,0.8,18.0,308.0,614.52,485.14
2016,1,8,16,15,712.0,59.0,0.75,17.0,260.0,542.02,431.57
2016,1,8,16,30,665.0,54.0,0.7,16.0,212.0,472.22,377.55
2016,1,8,16,45,596.5,46.5,0.7,15.0,164.0,395.99,315.96
2016,1,8,17,0,528.0,39.0,0.7,14.0,116.0,321.9,253.01
2016,1,8,17,15,264.0,35.0,0.7,13.5,73.5,174.73,129.1
2016,1,8,17,30,0.0,31.0,0.7,13.0,31.0,36.32,0.0
2016,1,8,17,45,0.0,15.5,0.75,12.5,15.5,13.23,0.0
2016,1,8,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,190.5,14.0,6.05,4.5,30.0,78.88,0.0
2016,1,9,8,0,381.0,28.0,6.4,5.0,60.0,211.71,155.91
2016,1,9,8,15,487.5,37.0,6.55,5.0,106.5,292.74,242.17
2016,1,9,8,30,594.0,46.0,6.7,5.0,153.0,385.26,328.6
2016,1,9,8,45,659.0,51.5,6.85,5.5,202.5,456.42,394.61
2016,1,9,9,0,724.0,57.0,7.0,6.0,252.0,537.39,466.55
2016,1,9,9,15,763.5,61.0,7.0,6.0,300.0,604.2,525.0
2016,1,9,9,30,803.0,65.0,7.0,6.0,348.0,672.66,581.83
2016,1,9,9,45,833.0,67.5,7.05,6.5,392.0,733.4,629.23
2016,1,9,10,0,863.0,70.0,7.1,7.0,436.0,794.17,675.62
2016,1,9,10,15,881.5,72.0,7.1,7.0,473.5,844.39,713.87
2016,1,9,10,30,900.0,74.0,7.1,7.0,511.0,884.25,743.57
2016,1,9,10,45,913.0,75.5,7.1,7.5,542.5,925.02,772.36
2016,1,9,11,0,926.0,77.0,7.1,8.0,574.0,963.42,799.03
2016,1,9,11,15,934.5,78.5,7.05,8.0,597.5,994.96,821.52
2016,1,9,11,30,943.0,80.0,7.0,8.0,621.0,1023.46,841.72
2016,1,9,11,45,947.0,81.0,6.95,8.5,636.5,1043.71,854.13
2016,1,9,12,0,951.0,82.0,6.9,9.0,652.0,1060.49,864.04
2016,1,9,12,15,953.5,82.0,6.85,9.0,659.0,1070.94,870.98
2016,1,9,12,30,956.0,82.0,6.8,9.0,666.0,1077.73,875.42
2016,1,9,12,45,955.0,82.0,6.75,9.5,664.0,1077.28,873.05
2016,1,9,13,0,954.0,82.0,6.7,10.0,662.0,1073.11,868.18
2016,1,9,13,15,950.5,81.5,6.65,10.0,652.0,1062.13,860.14
2016,1,9,13,30,947.0,81.0,6.6,10.0,642.0,1047.55,849.66
2016,1,9,13,45,939.5,80.5,6.55,10.0,623.5,1025.58,833.86
2016,1,9,14,0,932.0,80.0,6.5,10.0,605.0,1000.34,815.78
2016,1,9,14,15,922.0,78.5,6.45,9.5,578.5,968.41,794.24
2016,1,9,14,30,912.0,77.0,6.4,9.0,552.0,933.69,770.51
2016,1,9,14,45,895.0,76.0,6.4,9.0,518.0,890.87,739.25
2016,1,9,15,0,878.0,75.0,6.4,9.0,484.0,854.55,712.84
2016,1,9,15,15,507.0,124.5,6.25,8.5,356.5,577.33,492.61
2016,1,9,15,30,136.0,174.0,6.1,8.0,229.0,299.5,255.06
2016,1,9,15,45,451.5,119.0,6.0,8.0,271.0,488.44,420.85
2016,1,9,16,0,767.0,64.0,5.9,8.0,313.0,620.92,533.15
2016,1,9,16,15,720.5,59.5,5.55,7.5,265.0,548.89,471.29
2016,1,9,16,30,674.0,55.0,5.2,7.0,217.0,479.43,410.38
2016,1,9,16,45,597.0,48.0,4.9,6.5,167.5,398.75,338.01
2016,1,9,17,0,520.0,41.0,4.6,6.0,118.0,320.93,266.07
2016,1,9,17,15,260.0,37.0,4.35,5.5,75.5,175.73,136.52
2016,1,9,17,30,0.0,33.0,4.1,5.0,33.0,39.36,1.34
2016,1,9,17,45,0.0,16.5,3.9,4.5,16.5,14.08,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,189.5,14.5,2.7,-0.5,30.5,78.61,0.0
2016,1,10,8,0,379.0,29.0,3.0,0.0,61.0,210.94,157.45
2016,1,10,8,15,485.0,38.5,3.1,0.5,108.0,292.23,243.54
2016,1,10,8,30,591.0,48.0,3.2,1.0,155.0,384.89,329.03
2016,1,10,8,45,654.5,54.5,3.3,1.5,205.0,460.4,397.62
2016,1,10,9,0,718.0,61.0,3.4,2.0,255.0,536.84,464.54
2016,1,10,9,15,758.0,65.5,3.35,2.5,303.0,604.53,521.17
2016,1,10,9,30,798.0,70.0,3.3,3.0,351.0,673.89,575.92
2016,1,10,9,45,826.0,73.0,3.25,3.5,395.0,733.74,620.33
2016,1,10,10,0,854.0,76.0,3.2,4.0,439.0,793.46,663.36
2016,1,10,10,15,873.0,78.5,3.05,4.0,477.5,844.59,699.33
2016,1,10,10,30,892.0,81.0,2.9,4.0,516.0,894.24,733.4
2016,1,10,10,45,905.0,83.0,2.8,4.5,547.0,936.12,760.1
2016,1,10,11,0,918.0,85.0,2.7,5.0,578.0,965.56,777.37
2016,1,10,11,15,926.5,86.0,2.55,5.5,602.0,996.38,794.96
2016,1,10,11,30,935.0,87.0,2.4,6.0,626.0,1024.2,810.07
2016,1,10,11,45,938.0,89.0,2.3,6.5,641.0,1044.68,820.46
2016,1,10,12,0,941.0,91.0,2.2,7.0,656.0,1061.69,828.48
2016,1,10,12,15,942.5,91.5,2.1,7.0,663.0,1071.78,833.31
2016,1,10,12,30,944.0,92.0,2.0,7.0,670.0,1078.24,835.84
2016,1,10,12,45,943.0,92.0,1.9,7.5,668.0,1077.88,832.43
2016,1,10,13,0,942.0,92.0,1.8,8.0,666.0,1073.85,826.78
2016,1,10,13,15,938.0,91.0,1.7,8.0,656.0,1061.93,817.54
2016,1,10,13,30,934.0,90.0,1.6,8.0,646.0,1046.47,806.17
2016,1,10,13,45,925.0,90.0,1.55,8.0,626.5,1023.92,791.07
2016,1,10,14,0,916.0,90.0,1.5,8.0,607.0,998.2,774.01
2016,1,10,14,15,905.0,88.5,1.5,8.0,580.5,976.02,760.31
2016,1,10,14,30,894.0,87.0,1.5,8.0,554.0,940.33,737.23
2016,1,10,14,45,881.0,84.0,1.5,8.0,520.5,898.48,709.82
2016,1,10,15,0,868.0,81.0,1.5,8.0,487.0,854.43,680.59
2016,1,10,15,15,846.0,78.0,1.45,7.5,447.0,801.15,644.78
2016,1,10,15,30,824.0,75.0,1.4,7.0,407.0,746.85,607.55
2016,1,10,15,45,792.5,71.5,1.4,7.0,362.0,684.35,562.65
2016,1,10,16,0,761.0,68.0,1.4,7.0,317.0,622.27,516.4
2016,1,10,16,15,714.5,62.5,1.25,6.5,268.5,549.24,458.08
2016,1,10,16,30,668.0,57.0,1.1,6.0,220.0,483.3,403.09
2016,1,10,16,45,592.5,50.0,1.0,5.5,170.5,399.37,331.66
2016,1,10,17,0,517.0,43.0,0.9,5.0,121.0,322.25,263.2
2016,1,10,17,15,388.5,32.0,0.95,4.5,78.0,225.97,175.56
2016,1,10,17,30,260.0,21.0,1.0,4.0,35.0,134.58,33.31
2016,1,10,17,45,130.0,10.5,1.05,4.0,17.5,49.91,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,169.5,14.5,1.1,0.5,29.0,71.3,0.0
2016,1,11,8,0,339.0,29.0,1.2,1.0,58.0,193.93,143.64
2016,1,11,8,15,445.0,39.0,1.25,1.5,103.5,273.38,225.44
2016,1,11,8,30,551.0,49.0,1.3,2.0,149.0,364.35,307.45
2016,1,11,8,45,466.0,72.0,1.4,3.0,174.0,370.91,316.29
2016,1,11,9,0,381.0,95.0,1.5,4.0,199.0,366.37,313.65
2016,1,11,9,15,417.0,104.5,1.5,4.5,236.5,420.01,358.97
2016,1,11,9,30,453.0,114.0,1.5,5.0,274.0,476.18,404.41
2016,1,11,9,45,434.5,134.0,1.55,5.5,302.5,505.61,426.38
2016,1,11,10,0,416.0,154.0,1.6,6.0,331.0,532.12,445.55
2016,1,11,10,15,632.0,121.0,1.55,6.5,416.5,698.32,574.59
2016,1,11,10,30,848.0,88.0,1.5,7.0,502.0,863.95,691.43
2016,1,11,10,45,671.5,140.0,1.5,7.5,480.5,798.85,639.91
2016,1,11,11,0,495.0,192.0,1.5,8.0,459.0,706.21,568.9
2016,1,11,11,15,356.5,231.0,1.45,8.0,427.5,612.5,495.77
2016,1,11,11,30,218.0,270.0,1.4,8.0,396.0,511.74,415.38
2016,1,11,11,45,267.0,269.5,1.4,8.5,428.0,583.47,470.61
2016,1,11,12,0,316.0,269.0,1.4,9.0,460.0,634.95,508.44
2016,1,11,12,15,308.0,274.5,1.4,9.5,462.0,636.22,507.38
2016,1,11,12,30,300.0,280.0,1.4,10.0,464.0,636.19,505.98
2016,1,11,12,45,592.5,193.0,1.45,10.5,556.0,852.19,668.29
2016,1,11,13,0,885.0,106.0,1.5,11.0,648.0,1045.91,797.3
2016,1,11,13,15,528.0,195.0,1.5,11.0,517.5,783.6,614.08
2016,1,11,13,30,171.0,284.0,1.5,11.0,387.0,486.1,388.53
2016,1,11,13,45,224.5,270.0,1.5,11.0,400.5,519.23,418.23
2016,1,11,14,0,278.0,256.0,1.5,11.0,414.0,570.53,458.44
2016,1,11,14,15,168.0,241.5,1.45,11.0,336.0,424.44,344.24
