Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,219.5,14.5,4.75,1.5,35.0,99.8,0.0
2016,1,22,8,0,439.0,29.0,5.0,2.0,70.0,224.38,171.88
2016,1,22,8,15,540.0,37.5,5.3,2.5,119.5,299.81,249.4
2016,1,22,8,30,641.0,46.0,5.6,3.0,169.0,391.0,334.4
2016,1,22,8,45,701.0,51.5,5.9,3.5,221.0,466.24,403.99
2016,1,22,9,0,761.0,57.0,6.2,4.0,273.0,546.13,475.22
2016,1,22,9,15,798.5,61.0,6.25,4.5,323.0,613.85,533.49
2016,1,22,9,30,836.0,65.0,6.3,5.0,373.0,683.14,590.26
2016,1,22,9,45,863.0,67.5,6.35,5.5,419.0,743.94,637.2
2016,1,22,10,0,890.0,70.0,6.4,6.0,465.0,797.17,677.08
2016,1,22,10,15,907.5,72.0,6.35,6.5,505.0,848.12,714.02
2016,1,22,10,30,925.0,74.0,6.3,7.0,545.0,897.52,749.09
2016,1,22,10,45,939.5,75.0,6.3,7.5,578.0,941.11,779.42
2016,1,22,11,0,954.0,76.0,6.3,8.0,611.0,982.35,807.65
2016,1,22,11,15,962.0,77.0,6.2,8.0,636.5,1014.83,829.97
2016,1,22,11,30,970.0,78.0,6.1,8.0,662.0,1044.16,849.88
2016,1,22,11,45,974.0,79.5,6.1,8.5,679.0,1066.83,863.96
2016,1,22,12,0,978.0,81.0,6.1,9.0,696.0,1085.9,875.48
2016,1,22,12,15,980.0,81.5,6.05,9.0,704.5,1097.99,883.3
2016,1,22,12,30,982.0,82.0,6.0,9.0,713.0,1106.27,888.55
2016,1,22,12,45,983.5,81.5,6.0,9.5,713.0,1108.92,888.66
2016,1,22,13,0,985.0,81.0,6.0,10.0,713.0,1107.67,886.17
2016,1,22,13,15,982.0,80.5,5.9,10.0,704.0,1097.99,878.68
2016,1,22,13,30,979.0,80.0,5.8,10.0,695.0,1084.49,868.69
2016,1,22,13,45,975.0,78.5,5.75,10.5,677.5,1065.03,853.34
2016,1,22,14,0,971.0,77.0,5.7,11.0,660.0,1041.97,835.61
2016,1,22,14,15,962.0,76.0,5.6,11.0,634.0,1011.33,813.71
2016,1,22,14,30,953.0,75.0,5.5,11.0,608.0,977.6,789.63
2016,1,22,14,45,939.5,73.5,5.45,11.0,574.5,936.35,760.32
2016,1,22,15,0,926.0,72.0,5.4,11.0,541.0,892.7,729.09
2016,1,22,15,15,907.5,70.0,5.25,10.5,500.5,842.2,693.14
2016,1,22,15,30,889.0,68.0,5.1,10.0,460.0,790.25,655.61
2016,1,22,15,45,864.5,65.0,4.95,10.0,414.0,738.09,616.16
2016,1,22,16,0,840.0,62.0,4.8,10.0,368.0,678.26,570.01
2016,1,22,16,15,802.0,58.0,4.25,9.0,318.0,608.48,513.74
2016,1,22,16,30,764.0,54.0,3.7,8.0,268.0,540.36,456.71
2016,1,22,16,45,705.5,48.5,3.2,7.5,216.5,461.4,388.29
2016,1,22,17,0,647.0,43.0,2.7,7.0,165.0,387.06,321.35
2016,1,22,17,15,544.0,35.0,2.5,6.0,115.5,295.81,239.47
2016,1,22,17,30,441.0,27.0,2.3,5.0,66.0,215.2,158.57
2016,1,22,17,45,220.5,13.5,2.1,4.5,33.0,96.69,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,223.0,14.0,1.25,0.5,35.0,100.09,0.0
2016,1,23,8,0,446.0,28.0,1.4,1.0,70.0,220.28,168.5
2016,1,23,8,15,545.0,36.0,1.35,1.5,119.5,299.83,246.93
2016,1,23,8,30,644.0,44.0,1.3,2.0,169.0,389.54,327.64
2016,1,23,8,45,702.0,49.0,1.3,3.0,220.5,463.05,391.66
2016,1,23,9,0,760.0,54.0,1.3,4.0,272.0,541.08,456.14
2016,1,23,9,15,797.0,58.0,1.3,4.5,321.5,608.35,509.89
2016,1,23,9,30,834.0,62.0,1.3,5.0,371.0,677.19,561.72
2016,1,23,9,45,858.5,64.5,1.3,6.0,416.0,736.04,601.83
2016,1,23,10,0,883.0,67.0,1.3,7.0,461.0,787.17,635.02
2016,1,23,10,15,900.5,69.5,1.3,7.5,501.0,838.57,668.7
2016,1,23,10,30,918.0,72.0,1.3,8.0,541.0,888.44,700.53
2016,1,23,10,45,929.5,73.5,1.35,8.5,573.5,929.86,726.68
2016,1,23,11,0,941.0,75.0,1.4,9.0,606.0,968.78,750.95
2016,1,23,11,15,949.5,76.5,1.4,9.5,631.5,1002.12,770.42
2016,1,23,11,30,958.0,78.0,1.4,10.0,657.0,1032.38,787.74
2016,1,23,11,45,960.0,80.0,1.45,10.5,673.5,1053.59,799.96
2016,1,23,12,0,962.0,82.0,1.5,11.0,690.0,1071.17,810.0
2016,1,23,12,15,964.5,82.0,1.6,11.5,698.5,1083.07,817.38
2016,1,23,12,30,967.0,82.0,1.7,12.0,707.0,1091.21,822.5
2016,1,23,12,45,965.5,82.5,1.8,12.5,706.5,1092.1,823.05
2016,1,23,13,0,964.0,83.0,1.9,13.0,706.0,1089.16,821.29
2016,1,23,13,15,961.0,82.5,2.0,13.0,696.5,1079.66,816.9
2016,1,23,13,30,958.0,82.0,2.1,13.0,687.0,1066.43,810.18
2016,1,23,13,45,952.0,81.5,2.25,13.0,669.5,1046.6,799.75
2016,1,23,14,0,946.0,81.0,2.4,13.0,652.0,1023.3,786.92
2016,1,23,14,15,937.0,80.0,2.45,13.0,626.5,993.23,768.23
2016,1,23,14,30,928.0,79.0,2.5,13.0,601.0,960.15,747.43
2016,1,23,14,45,915.0,77.0,2.55,13.0,567.5,919.46,721.12
2016,1,23,15,0,902.0,75.0,2.6,13.0,534.0,876.41,692.89
2016,1,23,15,15,883.5,72.5,2.55,13.0,494.5,826.14,658.26
2016,1,23,15,30,865.0,70.0,2.5,13.0,455.0,781.79,627.56
2016,1,23,15,45,839.0,67.0,2.45,13.0,409.5,722.16,584.92
2016,1,23,16,0,813.0,64.0,2.4,13.0,364.0,662.36,541.34
2016,1,23,16,15,775.0,60.0,2.15,12.0,315.0,593.76,488.99
2016,1,23,16,30,737.0,56.0,1.9,11.0,266.0,526.88,435.46
2016,1,23,16,45,678.5,50.5,1.7,10.0,215.0,449.18,371.21
2016,1,23,17,0,620.0,45.0,1.5,9.0,164.0,376.09,308.0
2016,1,23,17,15,519.5,36.5,1.55,8.0,115.5,286.74,229.85
2016,1,23,17,30,419.0,28.0,1.6,7.0,67.0,212.91,157.42
2016,1,23,17,45,209.5,14.0,1.7,6.5,33.5,94.23,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,194.5,15.5,3.7,2.5,34.5,92.34,0.0
2016,1,24,8,0,389.0,31.0,4.0,3.0,69.0,205.41,157.64
2016,1,24,8,15,491.5,40.5,4.05,3.5,117.5,284.14,235.01
2016,1,24,8,30,594.0,50.0,4.1,4.0,166.0,374.06,317.28
2016,1,24,8,45,613.0,56.0,4.2,5.0,205.0,424.42,363.81
2016,1,24,9,0,632.0,62.0,4.3,6.0,244.0,475.56,408.68
2016,1,24,9,15,610.0,80.0,4.6,7.0,280.5,514.88,441.61
2016,1,24,9,30,588.0,98.0,4.9,8.0,317.0,550.03,469.65
2016,1,24,9,45,599.5,108.5,5.2,9.0,355.0,598.17,507.66
2016,1,24,10,0,611.0,119.0,5.5,10.0,393.0,645.57,544.04
2016,1,24,10,15,745.0,102.0,5.65,10.5,464.5,761.5,633.68
2016,1,24,10,30,879.0,85.0,5.8,11.0,536.0,879.17,721.66
2016,1,24,10,45,893.5,86.5,5.95,12.0,569.0,922.75,750.47
2016,1,24,11,0,908.0,88.0,6.1,13.0,602.0,954.08,770.21
2016,1,24,11,15,916.5,89.0,6.1,13.5,627.0,986.06,790.97
2016,1,24,11,30,925.0,90.0,6.1,14.0,652.0,1015.07,809.44
2016,1,24,11,45,927.5,92.0,6.2,14.5,668.5,1036.22,822.86
2016,1,24,12,0,930.0,94.0,6.3,15.0,685.0,1053.88,833.89
2016,1,24,12,15,932.0,94.5,6.25,15.0,693.0,1065.65,841.43
2016,1,24,12,30,934.0,95.0,6.2,15.0,701.0,1073.77,846.54
2016,1,24,12,45,834.0,127.0,6.2,15.5,668.0,1024.04,808.99
2016,1,24,13,0,734.0,159.0,6.2,16.0,635.0,965.92,765.63
2016,1,24,13,15,828.0,127.5,6.1,16.0,658.0,1011.51,798.72
2016,1,24,13,30,922.0,96.0,6.0,16.0,681.0,1047.94,824.51
2016,1,24,13,45,914.5,95.5,5.95,16.5,663.0,1027.16,808.16
2016,1,24,14,0,907.0,95.0,5.9,17.0,645.0,1003.11,789.98
2016,1,24,14,15,897.0,93.5,5.8,17.0,619.5,982.94,775.97
2016,1,24,14,30,887.0,92.0,5.7,17.0,594.0,948.81,751.94
2016,1,24,14,45,880.5,87.0,5.6,17.0,562.0,910.85,725.16
2016,1,24,15,0,874.0,82.0,5.5,17.0,530.0,870.19,696.32
2016,1,24,15,15,854.5,79.5,5.2,16.5,490.5,819.41,660.0
2016,1,24,15,30,835.0,77.0,4.9,16.0,451.0,767.31,622.36
2016,1,24,15,45,802.5,75.0,4.65,16.0,405.0,705.14,575.63
2016,1,24,16,0,770.0,73.0,4.4,16.0,359.0,643.33,528.53
2016,1,24,16,15,729.5,68.0,3.95,15.0,310.0,573.72,473.81
2016,1,24,16,30,689.0,63.0,3.5,14.0,261.0,509.71,421.87
2016,1,24,16,45,620.5,57.5,3.1,13.5,210.0,429.03,353.97
2016,1,24,17,0,552.0,52.0,2.7,13.0,159.0,354.24,288.8
2016,1,24,17,15,449.0,42.0,2.65,12.5,112.0,265.94,211.51
2016,1,24,17,30,346.0,32.0,2.6,12.0,65.0,188.91,139.08
2016,1,24,17,45,173.0,16.0,2.55,11.5,32.5,85.21,0.0
2016,1,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,128.0,19.0,2.85,11.5,31.5,73.0,0.0
2016,1,25,8,0,256.0,38.0,3.1,12.0,63.0,160.86,119.61
2016,1,25,8,15,359.0,51.0,3.25,12.5,109.0,234.31,187.5
2016,1,25,8,30,462.0,64.0,3.4,13.0,155.0,321.86,264.19
2016,1,25,8,45,266.0,92.0,3.55,13.5,147.5,258.57,214.72
2016,1,25,9,0,70.0,120.0,3.7,14.0,140.0,164.79,135.43
2016,1,25,9,15,80.5,139.5,3.6,14.5,166.5,194.35,160.37
2016,1,25,9,30,91.0,159.0,3.5,15.0,193.0,224.99,185.47
2016,1,25,9,45,441.5,124.5,3.4,15.5,320.0,490.84,405.99
2016,1,25,10,0,792.0,90.0,3.3,16.0,447.0,749.13,603.41
2016,1,25,10,15,813.0,93.0,3.15,16.5,486.5,801.63,636.67
2016,1,25,10,30,834.0,96.0,3.0,17.0,526.0,852.99,669.66
2016,1,25,10,45,858.5,94.5,2.85,17.5,561.0,900.76,699.23
2016,1,25,11,0,883.0,93.0,2.7,18.0,596.0,946.8,726.86
2016,1,25,11,15,893.0,94.5,2.5,18.0,621.5,980.8,746.57
2016,1,25,11,30,903.0,96.0,2.3,18.0,647.0,1000.82,756.55
2016,1,25,11,45,911.0,96.5,2.15,18.5,665.0,1025.27,768.54
2016,1,25,12,0,919.0,97.0,2.0,19.0,683.0,1046.45,778.09
2016,1,25,12,15,922.5,97.5,1.95,19.0,692.0,1059.7,785.27
2016,1,25,12,30,926.0,98.0,1.9,19.0,701.0,1069.35,790.35
2016,1,25,12,45,931.5,95.5,1.85,19.5,702.5,1073.79,790.74
2016,1,25,13,0,937.0,93.0,1.8,20.0,704.0,1074.49,788.96
2016,1,25,13,15,935.0,92.5,1.75,20.0,696.0,1066.28,783.2
2016,1,25,13,30,933.0,92.0,1.7,20.0,688.0,1054.4,775.38
2016,1,25,13,45,933.0,89.5,1.7,20.5,672.0,1038.47,764.48
2016,1,25,14,0,933.0,87.0,1.7,21.0,656.0,1018.93,751.45
2016,1,25,14,15,676.5,157.0,1.65,20.5,561.0,854.91,644.72
2016,1,25,14,30,420.0,227.0,1.6,20.0,466.0,669.69,515.26
2016,1,25,14,45,659.5,152.5,1.55,20.0,504.0,795.06,609.84
2016,1,25,15,0,899.0,78.0,1.5,20.0,542.0,878.44,666.35
2016,1,25,15,15,880.5,70.5,1.35,20.0,497.0,822.03,626.58
2016,1,25,15,30,862.0,63.0,1.2,20.0,452.0,764.09,586.93
2016,1,25,15,45,827.0,65.0,1.1,20.0,408.0,711.54,551.06
2016,1,25,16,0,792.0,67.0,1.0,20.0,364.0,652.04,509.46
2016,1,25,16,15,753.5,63.0,1.0,19.0,315.5,583.96,461.62
2016,1,25,16,30,715.0,59.0,1.0,18.0,267.0,517.65,412.44
2016,1,25,16,45,654.0,53.5,1.0,17.5,216.5,439.5,350.88
2016,1,25,17,0,593.0,48.0,1.0,17.0,166.0,370.04,293.25
2016,1,25,17,15,494.0,39.5,1.05,16.0,118.0,282.99,220.18
2016,1,25,17,30,395.0,31.0,1.1,15.0,70.0,206.69,150.78
2016,1,25,17,45,197.5,15.5,1.2,14.5,35.0,93.12,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,32.0,18.0,4.55,5.5,21.5,30.88,0.0
2016,1,26,8,0,64.0,36.0,4.8,6.0,43.0,68.35,49.95
2016,1,26,8,15,92.5,57.5,5.05,6.0,73.0,107.9,86.99
2016,1,26,8,30,121.0,79.0,5.3,6.0,103.0,149.89,125.46
2016,1,26,8,45,146.0,98.0,5.55,6.5,135.0,189.51,161.31
2016,1,26,9,0,171.0,117.0,5.8,7.0,167.0,231.73,198.75
2016,1,26,9,15,208.0,135.5,5.85,7.0,207.0,296.12,254.81
2016,1,26,9,30,245.0,154.0,5.9,7.0,247.0,352.38,303.17
2016,1,26,9,45,122.5,144.0,6.0,7.5,190.5,244.71,208.93
2016,1,26,10,0,0.0,134.0,6.1,8.0,134.0,117.48,96.03
2016,1,26,10,15,91.0,185.5,6.1,8.0,233.0,258.17,218.56
2016,1,26,10,30,182.0,237.0,6.1,8.0,332.0,415.19,350.87
2016,1,26,10,45,275.0,238.5,6.2,8.5,391.0,522.96,439.72
2016,1,26,11,0,368.0,240.0,6.3,9.0,450.0,618.06,516.85
2016,1,26,11,15,278.0,266.5,6.35,9.0,429.5,573.4,477.53
2016,1,26,11,30,188.0,293.0,6.4,9.0,409.0,502.99,417.94
2016,1,26,11,45,102.5,263.5,6.45,9.5,327.0,365.71,303.59
2016,1,26,12,0,17.0,234.0,6.5,10.0,245.0,228.55,187.09
2016,1,26,12,15,11.5,215.5,6.6,10.0,223.0,204.14,166.72
2016,1,26,12,30,6.0,197.0,6.7,10.0,201.0,180.16,146.52
2016,1,26,12,45,3.0,156.5,6.8,10.0,158.5,138.19,111.39
2016,1,26,13,0,0.0,116.0,6.9,10.0,116.0,97.86,77.41
2016,1,26,13,15,0.0,77.0,6.95,10.0,77.0,64.04,48.88
2016,1,26,13,30,0.0,38.0,7.0,10.0,38.0,31.51,21.26
2016,1,26,13,45,0.0,76.5,7.1,10.0,76.5,63.6,48.6
2016,1,26,14,0,0.0,115.0,7.2,10.0,115.0,97.09,77.05
2016,1,26,14,15,0.0,97.0,6.85,9.5,97.0,80.98,63.6
2016,1,26,14,30,0.0,79.0,6.5,9.0,79.0,65.64,50.75
2016,1,26,14,45,2.5,126.5,6.2,9.0,128.0,110.45,89.22
2016,1,26,15,0,5.0,174.0,5.9,9.0,177.0,159.55,131.11
2016,1,26,15,15,2.5,137.0,5.45,8.5,138.5,121.45,99.09
2016,1,26,15,30,0.0,100.0,5.0,8.0,100.0,84.66,67.84
2016,1,26,15,45,0.0,90.5,4.6,8.0,90.5,76.29,60.82
2016,1,26,16,0,0.0,81.0,4.2,8.0,81.0,67.98,53.77
2016,1,26,16,15,0.0,70.0,3.95,7.5,70.0,58.33,45.57
2016,1,26,16,30,0.0,59.0,3.7,7.0,59.0,48.87,37.41
2016,1,26,16,45,0.0,48.0,3.5,7.0,48.0,39.71,29.32
2016,1,26,17,0,0.0,37.0,3.3,7.0,37.0,30.56,21.13
2016,1,26,17,15,0.0,26.0,3.35,6.5,26.0,21.44,12.92
2016,1,26,17,30,0.0,15.0,3.4,6.0,15.0,12.34,4.6
2016,1,26,17,45,0.0,7.5,3.45,6.0,7.5,6.16,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,131.0,17.5,3.6,1.5,31.0,71.63,6.68
2016,1,27,8,0,262.0,35.0,3.8,2.0,62.0,157.58,122.34
2016,1,27,8,15,325.5,50.0,3.8,3.0,103.0,216.8,179.87
2016,1,27,8,30,389.0,65.0,3.8,4.0,144.0,283.29,240.81
2016,1,27,8,45,446.5,73.5,3.85,5.0,187.5,345.39,296.53
2016,1,27,9,0,504.0,82.0,3.9,6.0,231.0,418.9,359.77
2016,1,27,9,15,604.5,78.5,4.0,6.5,286.5,507.22,434.6
2016,1,27,9,30,705.0,75.0,4.1,7.0,342.0,602.55,512.94
2016,1,27,9,45,789.5,74.0,4.25,7.5,407.0,693.36,583.69
2016,1,27,10,0,874.0,73.0,4.4,8.0,472.0,792.13,658.18
2016,1,27,10,15,891.5,75.5,4.3,8.5,512.0,836.21,687.55
2016,1,27,10,30,909.0,78.0,4.2,9.0,552.0,886.08,720.92
2016,1,27,10,45,922.0,79.5,4.1,9.5,585.5,928.89,748.45
2016,1,27,11,0,935.0,81.0,4.0,10.0,619.0,969.32,774.1
2016,1,27,11,15,943.5,82.5,3.95,10.0,645.0,1002.85,796.25
2016,1,27,11,30,952.0,84.0,3.9,10.0,671.0,1033.3,816.17
2016,1,27,11,45,957.0,85.0,3.9,10.5,688.0,1056.42,829.78
2016,1,27,12,0,962.0,86.0,3.9,11.0,705.0,1076.01,841.03
2016,1,27,12,15,964.5,86.5,3.9,11.0,714.0,1088.81,849.24
2016,1,27,12,30,967.0,87.0,3.9,11.0,723.0,1097.84,855.07
2016,1,27,12,45,969.0,86.0,3.9,11.5,723.5,1100.69,855.27
2016,1,27,13,0,971.0,85.0,3.9,12.0,724.0,1099.67,853.06
2016,1,27,13,15,968.5,84.5,3.85,12.0,715.5,1090.83,846.86
2016,1,27,13,30,966.0,84.0,3.8,12.0,707.0,1078.19,838.29
2016,1,27,13,45,963.5,82.5,3.8,12.0,690.5,1060.6,826.89
2016,1,27,14,0,961.0,81.0,3.8,12.0,674.0,1039.35,813.11
2016,1,27,14,15,953.0,79.5,3.75,12.0,648.5,1009.36,792.93
2016,1,27,14,30,945.0,78.0,3.7,12.0,623.0,976.22,770.6
2016,1,27,14,45,933.0,76.5,3.65,12.0,590.0,936.54,743.58
2016,1,27,15,0,921.0,75.0,3.6,12.0,557.0,894.37,714.63
2016,1,27,15,15,904.0,73.0,3.4,11.5,517.0,845.21,680.7
2016,1,27,15,30,887.0,71.0,3.2,11.0,477.0,794.44,645.18
2016,1,27,15,45,866.0,67.0,3.0,11.0,432.0,743.58,607.9
2016,1,27,16,0,845.0,63.0,2.8,11.0,387.0,684.72,563.93
2016,1,27,16,15,810.0,59.5,2.4,10.0,337.0,617.03,511.72
2016,1,27,16,30,775.0,56.0,2.0,9.0,287.0,550.68,457.88
2016,1,27,16,45,724.0,50.5,1.6,8.5,234.5,474.95,393.69
2016,1,27,17,0,673.0,45.0,1.2,8.0,182.0,403.07,330.3
2016,1,27,17,15,579.5,37.0,1.2,7.0,131.5,314.21,253.04
2016,1,27,17,30,486.0,29.0,1.2,6.0,81.0,235.03,179.3
2016,1,27,17,45,243.0,14.5,1.25,5.5,40.5,106.06,27.87
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,238.5,14.5,3.35,4.0,39.0,103.06,19.39
2016,1,28,8,0,477.0,29.0,3.7,5.0,78.0,229.24,176.64
2016,1,28,8,15,571.5,36.0,3.55,5.5,128.5,307.09,251.85
2016,1,28,8,30,666.0,43.0,3.4,6.0,179.0,394.58,331.18
2016,1,28,8,45,723.0,47.5,3.25,7.0,231.0,467.98,395.61
2016,1,28,9,0,780.0,52.0,3.1,8.0,283.0,545.89,460.56
2016,1,28,9,15,815.0,55.5,3.1,9.0,333.5,612.39,513.78
2016,1,28,9,30,850.0,59.0,3.1,10.0,384.0,674.34,560.33
2016,1,28,9,45,875.5,61.0,3.15,11.5,430.0,733.66,600.99
2016,1,28,10,0,901.0,63.0,3.2,13.0,476.0,792.76,640.1
2016,1,28,10,15,918.0,65.0,3.3,13.5,516.0,844.27,675.24
2016,1,28,10,30,935.0,67.0,3.4,14.0,556.0,894.16,708.71
2016,1,28,10,45,947.0,68.0,3.5,15.0,589.5,936.4,734.9
2016,1,28,11,0,959.0,69.0,3.6,16.0,623.0,976.1,759.01
2016,1,28,11,15,967.0,70.0,3.6,16.5,649.0,1009.25,779.04
2016,1,28,11,30,975.0,71.0,3.6,17.0,675.0,1039.21,796.81
2016,1,28,11,45,978.0,72.5,3.65,17.5,692.0,1061.5,809.73
2016,1,28,12,0,981.0,74.0,3.7,18.0,709.0,1080.11,820.28
2016,1,28,12,15,983.5,74.5,3.7,18.0,718.0,1093.18,828.42
2016,1,28,12,30,986.0,75.0,3.7,18.0,727.0,1102.4,834.18
2016,1,28,12,45,986.5,74.5,3.7,18.5,727.5,1104.41,833.75
2016,1,28,13,0,987.0,74.0,3.7,19.0,728.0,1102.49,830.95
2016,1,28,13,15,985.0,74.0,3.7,19.0,719.5,1094.71,826.05
2016,1,28,13,30,983.0,74.0,3.7,19.0,711.0,1083.06,818.8
2016,1,28,13,45,979.0,73.0,3.7,19.0,694.0,1064.38,806.99
2016,1,28,14,0,975.0,72.0,3.7,19.0,677.0,1042.03,792.88
2016,1,28,14,15,967.5,71.0,3.6,19.0,652.0,1012.83,773.45
2016,1,28,14,30,960.0,70.0,3.5,19.0,627.0,980.39,751.91
2016,1,28,14,45,944.5,70.0,3.45,19.0,593.5,939.02,724.54
2016,1,28,15,0,929.0,70.0,3.4,19.0,560.0,895.33,695.41
2016,1,28,15,15,913.0,68.0,2.95,18.5,520.5,846.67,661.25
2016,1,28,15,30,897.0,66.0,2.5,18.0,481.0,796.31,625.44
2016,1,28,15,45,875.0,63.0,2.1,17.5,435.5,738.82,584.25
2016,1,28,16,0,853.0,60.0,1.7,17.0,390.0,680.77,541.89
2016,1,28,16,15,819.0,56.5,1.6,16.0,340.0,619.38,497.93
2016,1,28,16,30,785.0,53.0,1.5,15.0,290.0,553.24,447.43
2016,1,28,16,45,734.0,48.0,1.4,14.5,237.5,477.63,386.49
2016,1,28,17,0,683.0,43.0,1.3,14.0,185.0,405.9,325.94
2016,1,28,17,15,591.5,36.0,1.3,13.5,134.5,318.48,250.94
2016,1,28,17,30,500.0,29.0,1.3,13.0,84.0,240.43,179.75
2016,1,28,17,45,250.0,14.5,1.3,13.0,42.0,108.75,37.61
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,243.5,14.5,2.9,7.5,40.5,104.49,26.46
2016,1,29,8,0,487.0,29.0,3.3,9.0,81.0,232.28,176.76
2016,1,29,8,15,580.5,36.5,3.4,10.0,132.0,310.63,250.58
2016,1,29,8,30,674.0,44.0,3.5,11.0,183.0,398.64,328.62
2016,1,29,8,45,727.5,49.0,3.6,12.0,235.5,471.22,391.62
2016,1,29,9,0,781.0,54.0,3.7,13.0,288.0,547.95,455.17
2016,1,29,9,15,815.5,57.5,3.7,13.5,338.5,614.3,508.54
2016,1,29,9,30,850.0,61.0,3.7,14.0,389.0,681.98,560.17
2016,1,29,9,45,874.0,64.0,3.7,15.0,435.0,735.61,596.95
2016,1,29,10,0,898.0,67.0,3.7,16.0,481.0,794.81,636.84
2016,1,29,10,15,914.0,69.0,4.05,16.5,521.0,845.46,672.34
2016,1,29,10,30,930.0,71.0,4.4,17.0,561.0,894.41,706.51
2016,1,29,10,45,941.5,72.5,4.75,18.0,594.5,936.75,734.93
2016,1,29,11,0,953.0,74.0,5.1,19.0,628.0,976.54,761.31
2016,1,29,11,15,961.0,75.0,5.15,19.0,653.5,1009.61,783.56
2016,1,29,11,30,969.0,76.0,5.2,19.0,679.0,1039.5,803.63
2016,1,29,11,45,970.5,78.5,5.3,19.5,696.0,1061.5,817.11
2016,1,29,12,0,972.0,81.0,5.4,20.0,713.0,1079.78,828.15
2016,1,29,12,15,974.5,81.0,5.45,20.0,722.0,1092.2,836.52
2016,1,29,12,30,977.0,81.0,5.5,20.0,731.0,1100.8,842.48
2016,1,29,12,45,976.0,81.5,5.55,20.5,731.0,1102.56,842.28
2016,1,29,13,0,975.0,82.0,5.6,21.0,731.0,1100.41,839.63
2016,1,29,13,15,972.5,81.5,5.6,20.5,722.0,1091.62,835.54
2016,1,29,13,30,970.0,81.0,5.6,20.0,713.0,1079.01,828.99
2016,1,29,13,45,964.0,80.5,5.65,20.0,695.5,1059.18,816.34
2016,1,29,14,0,958.0,80.0,5.7,20.0,678.0,1035.81,801.34
2016,1,29,14,15,950.0,79.0,5.6,20.0,653.0,1006.52,781.15
2016,1,29,14,30,942.0,78.0,5.5,20.0,628.0,974.07,758.84
2016,1,29,14,45,931.5,76.0,5.45,20.0,595.0,935.19,732.27
2016,1,29,15,0,921.0,74.0,5.4,20.0,562.0,893.71,703.75
2016,1,29,15,15,904.5,71.5,5.15,19.5,522.0,844.29,669.42
2016,1,29,15,30,888.0,69.0,4.9,19.0,482.0,793.21,633.54
2016,1,29,15,45,865.5,66.0,4.65,18.5,437.0,735.7,592.37
2016,1,29,16,0,843.0,63.0,4.4,18.0,392.0,683.66,554.67
2016,1,29,16,15,808.5,59.5,4.05,17.0,342.0,616.31,503.74
2016,1,29,16,30,774.0,56.0,3.7,16.0,292.0,550.26,451.42
2016,1,29,16,45,721.0,51.0,3.4,15.0,239.5,473.98,388.89
2016,1,29,17,0,668.0,46.0,3.1,14.0,187.0,401.73,327.04
2016,1,29,17,15,577.0,38.5,3.0,13.5,136.0,314.62,250.73
2016,1,29,17,30,486.0,31.0,2.9,13.0,85.0,236.75,179.1
2016,1,29,17,45,243.0,15.5,2.85,12.5,42.5,109.61,46.44
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,214.5,16.5,4.0,7.0,40.0,99.13,31.33
2016,1,30,8,0,429.0,33.0,4.2,8.0,80.0,217.82,167.33
2016,1,30,8,15,527.5,42.0,4.15,8.5,130.5,296.14,241.02
2016,1,30,8,30,626.0,51.0,4.1,9.0,181.0,385.17,320.75
2016,1,30,8,45,690.0,56.0,4.1,10.0,234.5,457.64,384.16
2016,1,30,9,0,754.0,61.0,4.1,11.0,288.0,539.0,451.96
2016,1,30,9,15,791.0,65.0,4.15,12.0,339.0,606.51,506.06
2016,1,30,9,30,828.0,69.0,4.2,13.0,390.0,675.59,558.96
2016,1,30,9,45,855.0,71.5,4.3,14.0,437.0,736.67,602.35
2016,1,30,10,0,882.0,74.0,4.4,15.0,484.0,797.6,644.5
2016,1,30,10,15,899.5,76.5,4.5,15.5,524.5,842.26,674.97
2016,1,30,10,30,917.0,79.0,4.6,16.0,565.0,892.66,709.33
2016,1,30,10,45,929.5,80.5,4.7,17.0,599.0,935.54,736.38
2016,1,30,11,0,942.0,82.0,4.8,18.0,633.0,975.96,761.37
2016,1,30,11,15,950.5,83.5,4.85,18.5,659.0,1009.9,782.66
2016,1,30,11,30,959.0,85.0,4.9,19.0,685.0,1040.72,801.72
2016,1,30,11,45,964.5,85.5,5.0,19.5,702.5,1064.07,816.07
2016,1,30,12,0,970.0,86.0,5.1,20.0,720.0,1083.85,828.1
2016,1,30,12,15,972.0,86.5,5.1,20.0,729.0,1096.42,836.06
2016,1,30,12,30,974.0,87.0,5.1,20.0,738.0,1105.15,841.63
2016,1,30,12,45,972.5,87.0,5.15,20.5,737.5,1105.83,840.72
2016,1,30,13,0,971.0,87.0,5.2,21.0,737.0,1102.6,837.4
2016,1,30,13,15,968.0,86.5,5.2,21.0,728.0,1093.37,831.4
2016,1,30,13,30,965.0,86.0,5.2,21.0,719.0,1080.33,823.02
2016,1,30,13,45,958.0,86.0,5.2,21.0,701.0,1060.22,809.96
2016,1,30,14,0,951.0,86.0,5.2,21.0,683.0,1036.6,794.63
2016,1,30,14,15,942.0,84.5,5.1,21.0,657.0,1005.91,773.68
2016,1,30,14,30,933.0,83.0,5.0,21.0,631.0,972.13,750.67
2016,1,30,14,45,921.5,81.0,4.9,21.0,598.0,932.63,723.63
2016,1,30,15,0,910.0,79.0,4.8,21.0,565.0,890.6,694.75
2016,1,30,15,15,892.5,76.5,4.55,20.5,525.0,840.74,660.39
2016,1,30,15,30,875.0,74.0,4.3,20.0,485.0,796.68,630.1
2016,1,30,15,45,849.5,71.5,4.05,20.0,438.5,737.34,587.34
2016,1,30,16,0,824.0,69.0,3.8,20.0,392.0,677.7,543.78
2016,1,30,16,15,788.0,65.0,3.6,19.0,342.0,609.51,493.22
2016,1,30,16,30,752.0,61.0,3.4,18.0,292.0,542.77,441.34
2016,1,30,16,45,696.0,55.5,3.2,17.0,239.5,465.2,378.7
2016,1,30,17,0,640.0,50.0,3.0,16.0,187.0,391.95,316.92
2016,1,30,17,15,548.0,41.5,3.1,15.5,136.5,308.33,244.39
2016,1,30,17,30,456.0,33.0,3.2,15.0,86.0,231.31,174.67
2016,1,30,17,45,228.0,16.5,3.3,14.5,43.0,106.47,50.94
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,206.5,16.5,3.7,10.5,39.5,96.5,35.24
2016,1,31,8,0,413.0,33.0,3.9,11.0,79.0,211.05,160.65
2016,1,31,8,15,509.5,41.5,3.8,11.5,128.5,286.94,230.91
2016,1,31,8,30,606.0,50.0,3.7,12.0,178.0,373.32,307.33
2016,1,31,8,45,675.0,54.0,3.65,13.0,231.0,446.54,370.39
2016,1,31,9,0,744.0,58.0,3.6,14.0,284.0,528.82,437.95
2016,1,31,9,15,780.5,62.0,3.45,15.0,334.0,595.42,489.98
2016,1,31,9,30,817.0,66.0,3.3,16.0,384.0,663.62,540.56
2016,1,31,9,45,846.0,67.5,3.2,17.0,431.0,724.43,581.96
2016,1,31,10,0,875.0,69.0,3.1,18.0,478.0,778.06,616.71
2016,1,31,10,15,892.5,71.0,3.05,18.5,518.0,829.19,650.13
2016,1,31,10,30,910.0,73.0,3.0,19.0,558.0,878.81,681.75
2016,1,31,10,45,923.5,74.5,2.95,20.0,592.0,922.42,707.24
2016,1,31,11,0,937.0,76.0,2.9,21.0,626.0,963.67,730.59
2016,1,31,11,15,945.0,77.0,2.95,21.5,652.0,996.47,750.16
2016,1,31,11,30,953.0,78.0,3.0,22.0,678.0,1026.16,767.63
2016,1,31,11,45,952.5,81.5,3.05,23.0,694.5,1047.23,777.9
2016,1,31,12,0,952.0,85.0,3.1,24.0,711.0,1064.57,785.81
2016,1,31,12,15,954.5,85.5,3.05,24.0,720.0,1077.52,793.13
2016,1,31,12,30,957.0,86.0,3.0,24.0,729.0,1086.7,798.18
2016,1,31,12,45,958.5,85.0,3.0,24.5,729.5,1089.22,798.05
2016,1,31,13,0,960.0,84.0,3.0,25.0,730.0,1087.88,795.68
2016,1,31,13,15,957.0,84.0,2.9,25.0,721.5,1079.35,789.46
2016,1,31,13,30,954.0,84.0,2.8,25.0,713.0,1067.06,781.05
2016,1,31,13,45,949.5,82.5,2.75,25.0,696.0,1047.75,768.8
2016,1,31,14,0,945.0,81.0,2.7,25.0,679.0,1024.88,754.44
2016,1,31,14,15,937.0,80.0,2.5,25.0,653.5,995.87,734.69
2016,1,31,14,30,929.0,79.0,2.3,25.0,628.0,963.75,713.0
2016,1,31,14,45,917.0,77.5,2.15,25.0,595.0,924.5,687.12
2016,1,31,15,0,905.0,76.0,2.0,25.0,562.0,882.78,659.58
2016,1,31,15,15,888.0,73.5,1.8,24.5,522.5,833.47,627.5
2016,1,31,15,30,871.0,71.0,1.6,24.0,483.0,782.59,593.97
2016,1,31,15,45,846.5,68.5,1.4,24.0,437.5,731.5,558.7
2016,1,31,16,0,822.0,66.0,1.2,24.0,392.0,672.74,517.49
2016,1,31,16,15,787.0,62.0,1.15,23.0,342.5,605.32,470.99
2016,1,31,16,30,752.0,58.0,1.1,22.0,293.0,539.31,422.87
2016,1,31,16,45,697.0,53.0,1.05,21.5,241.0,462.93,363.84
2016,1,31,17,0,642.0,48.0,1.0,21.0,189.0,390.84,305.5
2016,1,31,17,15,550.5,40.5,1.05,20.0,138.5,304.8,234.91
2016,1,31,17,30,459.0,33.0,1.1,19.0,88.0,232.16,171.72
2016,1,31,17,45,229.5,16.5,1.15,18.5,44.0,107.28,55.2
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
