Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,191.5,18.5,1.45,11.0,40.0,94.14,39.0
2016,2,1,8,0,383.0,37.0,1.6,12.0,80.0,202.88,153.66
2016,2,1,8,15,481.5,46.5,1.75,12.5,129.5,279.4,222.79
2016,2,1,8,30,580.0,56.0,1.9,13.0,179.0,366.49,298.38
2016,2,1,8,45,290.0,78.5,2.1,13.5,140.0,262.68,217.16
2016,2,1,9,0,0.0,101.0,2.3,14.0,101.0,89.83,70.96
2016,2,1,9,15,91.5,134.5,2.6,14.5,170.5,203.49,167.93
2016,2,1,9,30,183.0,168.0,2.9,15.0,240.0,308.55,254.96
2016,2,1,9,45,190.0,188.5,3.25,16.0,270.5,343.93,282.16
2016,2,1,10,0,197.0,209.0,3.6,17.0,301.0,379.62,309.25
2016,2,1,10,15,199.0,227.5,3.9,17.5,327.5,409.06,331.4
2016,2,1,10,30,201.0,246.0,4.2,18.0,354.0,438.25,353.1
2016,2,1,10,45,240.5,257.5,4.5,18.5,394.0,492.23,395.03
2016,2,1,11,0,280.0,269.0,4.8,19.0,434.0,567.42,452.18
2016,2,1,11,15,600.5,180.5,5.05,19.0,554.5,805.84,638.23
2016,2,1,11,30,921.0,92.0,5.3,19.0,675.0,1012.0,785.88
2016,2,1,11,45,922.0,95.0,5.55,19.5,691.5,1033.32,799.01
2016,2,1,12,0,923.0,98.0,5.8,20.0,708.0,1051.08,810.9
2016,2,1,12,15,925.5,98.5,5.95,20.0,717.0,1063.76,820.27
2016,2,1,12,30,928.0,99.0,6.1,20.0,726.0,1072.79,827.28
2016,2,1,12,45,927.0,99.5,6.35,20.5,726.0,1074.55,828.45
2016,2,1,13,0,926.0,100.0,6.6,21.0,726.0,1072.56,827.13
2016,2,1,13,15,923.0,99.5,6.75,21.0,717.5,1063.66,822.08
2016,2,1,13,30,920.0,99.0,6.9,21.0,709.0,1051.11,814.6
2016,2,1,13,45,913.0,98.5,7.05,21.0,691.5,1031.03,801.86
2016,2,1,14,0,906.0,98.0,7.2,21.0,674.0,1007.6,786.78
2016,2,1,14,15,896.5,96.5,7.2,21.0,648.5,977.43,766.12
2016,2,1,14,30,887.0,95.0,7.2,21.0,623.0,954.5,750.79
2016,2,1,14,45,870.0,94.5,7.2,21.0,589.0,912.57,721.53
2016,2,1,15,0,853.0,94.0,7.2,21.0,555.0,868.5,690.59
2016,2,1,15,15,833.0,91.0,6.9,21.0,515.0,817.2,652.94
2016,2,1,15,30,813.0,88.0,6.6,21.0,475.0,764.62,614.12
2016,2,1,15,45,779.0,86.0,6.3,21.0,429.0,701.74,567.1
2016,2,1,16,0,745.0,84.0,6.0,21.0,383.0,643.14,522.28
2016,2,1,16,15,705.5,79.0,5.45,20.5,333.5,574.93,468.18
2016,2,1,16,30,666.0,74.0,4.9,20.0,284.0,508.78,414.4
2016,2,1,16,45,603.0,67.5,4.4,19.5,232.5,430.46,349.58
2016,2,1,17,0,540.0,61.0,3.9,19.0,181.0,357.49,287.52
2016,2,1,17,15,447.5,51.0,3.75,18.5,132.5,273.8,215.79
2016,2,1,17,30,355.0,41.0,3.6,18.0,84.0,199.87,150.53
2016,2,1,17,45,208.5,25.5,3.45,17.5,47.5,110.91,62.3
2016,2,1,18,0,62.0,10.0,3.3,17.0,11.0,24.92,0.0
2016,2,1,18,15,31.0,5.0,3.5,17.0,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,242.0,16.5,3.15,8.0,44.5,107.45,50.35
2016,2,2,8,0,484.0,33.0,3.5,9.0,89.0,235.88,181.52
2016,2,2,8,15,580.0,41.0,3.75,9.5,141.5,311.53,252.38
2016,2,2,8,30,676.0,49.0,4.0,10.0,194.0,401.31,332.6
2016,2,2,8,45,731.5,54.0,4.3,11.0,248.0,475.42,397.5
2016,2,2,9,0,787.0,59.0,4.6,12.0,302.0,553.8,463.41
2016,2,2,9,15,822.5,62.5,4.95,12.5,354.0,621.44,519.56
2016,2,2,9,30,858.0,66.0,5.3,13.0,406.0,690.48,574.79
2016,2,2,9,45,881.5,69.0,5.7,14.0,453.0,751.05,619.42
2016,2,2,10,0,905.0,72.0,6.1,15.0,500.0,803.94,657.33
2016,2,2,10,15,922.0,74.5,6.05,15.0,541.5,856.6,695.15
2016,2,2,10,30,939.0,77.0,6.0,15.0,583.0,907.62,731.21
2016,2,2,10,45,950.0,79.0,5.95,15.5,617.5,950.72,759.54
2016,2,2,11,0,961.0,81.0,5.9,16.0,652.0,991.2,785.61
2016,2,2,11,15,969.5,82.0,5.85,16.0,678.5,1025.24,808.33
2016,2,2,11,30,978.0,83.0,5.8,16.0,705.0,1056.07,828.72
2016,2,2,11,45,981.5,85.0,5.8,16.5,723.0,1079.8,842.83
2016,2,2,12,0,985.0,87.0,5.8,17.0,741.0,1099.82,854.4
2016,2,2,12,15,987.0,87.5,5.7,17.0,750.5,1112.7,861.94
2016,2,2,12,30,989.0,88.0,5.6,17.0,760.0,1121.67,866.92
2016,2,2,12,45,989.5,87.5,5.55,17.5,760.0,1123.94,866.18
2016,2,2,13,0,990.0,87.0,5.5,18.0,760.0,1122.21,862.91
2016,2,2,13,15,987.0,86.5,5.4,18.0,751.0,1112.96,855.91
2016,2,2,13,30,984.0,86.0,5.3,18.0,742.0,1099.79,846.44
2016,2,2,13,45,979.0,85.5,5.25,18.0,724.5,1080.82,833.61
2016,2,2,14,0,974.0,85.0,5.2,18.0,707.0,1058.19,818.42
2016,2,2,14,15,965.5,83.5,5.05,18.0,681.0,1027.47,796.85
2016,2,2,14,30,957.0,82.0,4.9,18.0,655.0,993.54,773.16
2016,2,2,14,45,944.5,80.5,4.8,18.0,621.0,953.01,745.25
2016,2,2,15,0,932.0,79.0,4.7,18.0,587.0,909.92,715.45
2016,2,2,15,15,915.5,76.5,4.35,17.5,546.5,860.01,680.11
2016,2,2,15,30,899.0,74.0,4.0,17.0,506.0,808.38,644.01
2016,2,2,15,45,874.0,71.5,3.7,17.0,459.0,755.64,605.78
2016,2,2,16,0,849.0,69.0,3.4,17.0,412.0,695.15,561.21
2016,2,2,16,15,814.0,65.0,2.95,16.0,361.0,626.31,509.28
2016,2,2,16,30,779.0,61.0,2.5,15.0,310.0,558.78,455.95
2016,2,2,16,45,723.0,56.5,2.1,14.0,256.0,480.81,392.52
2016,2,2,17,0,667.0,52.0,1.7,13.0,202.0,407.05,330.03
2016,2,2,17,15,574.5,44.0,1.7,12.0,149.5,321.94,257.26
2016,2,2,17,30,482.0,36.0,1.7,11.0,97.0,243.49,187.28
2016,2,2,17,45,299.0,24.0,1.75,10.5,55.5,139.52,85.17
2016,2,2,18,0,116.0,12.0,1.8,10.0,14.0,40.84,0.0
2016,2,2,18,15,58.0,6.0,1.85,9.5,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,246.0,16.5,4.85,2.5,45.5,108.6,56.48
2016,2,3,8,0,492.0,33.0,5.2,3.0,91.0,233.94,184.8
2016,2,3,8,15,584.5,41.0,5.35,3.5,144.0,312.72,260.21
2016,2,3,8,30,677.0,49.0,5.5,4.0,197.0,400.98,341.69
2016,2,3,8,45,738.5,53.0,5.65,4.5,252.0,477.24,411.08
2016,2,3,9,0,800.0,57.0,5.8,5.0,307.0,558.35,482.17
2016,2,3,9,15,834.5,61.0,5.7,5.5,359.0,626.58,539.57
2016,2,3,9,30,869.0,65.0,5.6,6.0,411.0,696.12,595.41
2016,2,3,9,45,763.5,90.0,5.55,6.5,419.5,691.49,588.54
2016,2,3,10,0,658.0,115.0,5.5,7.0,428.0,672.04,570.12
2016,2,3,10,15,806.0,93.5,5.45,7.5,509.0,791.53,661.98
2016,2,3,10,30,954.0,72.0,5.4,8.0,590.0,913.85,752.22
2016,2,3,10,45,965.5,73.5,5.4,8.5,624.5,957.36,781.18
2016,2,3,11,0,977.0,75.0,5.4,9.0,659.0,998.23,808.29
2016,2,3,11,15,984.5,76.0,5.35,9.5,685.5,1031.8,829.42
2016,2,3,11,30,992.0,77.0,5.3,10.0,712.0,1062.07,848.03
2016,2,3,11,45,993.5,79.5,5.3,10.5,729.5,1084.78,861.59
2016,2,3,12,0,995.0,82.0,5.3,11.0,747.0,1103.65,872.52
2016,2,3,12,15,997.0,82.5,5.2,11.0,756.0,1116.69,880.14
2016,2,3,12,30,999.0,83.0,5.1,11.0,765.0,1125.76,885.13
2016,2,3,12,45,996.5,84.0,5.1,11.5,764.5,1126.85,884.01
2016,2,3,13,0,994.0,85.0,5.1,12.0,764.0,1123.91,880.33
2016,2,3,13,15,991.0,84.5,5.05,12.0,755.5,1114.65,873.63
2016,2,3,13,30,988.0,84.0,5.0,12.0,747.0,1101.46,864.41
2016,2,3,13,45,981.5,84.0,4.95,12.0,729.0,1081.57,850.67
2016,2,3,14,0,975.0,84.0,4.9,12.0,711.0,1058.03,834.54
2016,2,3,14,15,967.0,83.0,4.85,12.0,685.5,1028.38,814.18
2016,2,3,14,30,959.0,82.0,4.8,12.0,660.0,995.46,791.56
2016,2,3,14,45,945.5,81.0,4.8,12.0,625.5,954.56,763.56
2016,2,3,15,0,932.0,80.0,4.8,12.0,591.0,911.15,733.57
2016,2,3,15,15,915.5,77.5,4.7,11.5,550.5,861.22,699.1
2016,2,3,15,30,899.0,75.0,4.6,11.0,510.0,809.55,662.89
2016,2,3,15,45,876.0,72.0,4.5,11.0,463.5,757.65,624.75
2016,2,3,16,0,853.0,69.0,4.4,11.0,417.0,697.83,579.89
2016,2,3,16,15,819.5,65.5,3.95,10.0,366.0,630.32,527.07
2016,2,3,16,30,786.0,62.0,3.5,9.0,315.0,563.94,473.26
2016,2,3,16,45,735.0,56.5,3.05,8.5,261.0,487.2,408.27
2016,2,3,17,0,684.0,51.0,2.6,8.0,207.0,414.25,344.16
2016,2,3,17,15,597.5,43.5,2.45,7.0,154.5,327.87,268.05
2016,2,3,17,30,511.0,36.0,2.3,6.0,102.0,254.19,199.99
2016,2,3,17,45,343.0,24.0,2.2,5.5,59.0,154.27,100.08
2016,2,3,18,0,175.0,12.0,2.1,5.0,16.0,56.29,0.0
2016,2,3,18,15,87.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,268.0,16.0,1.2,2.0,48.5,113.21,62.83
2016,2,4,8,0,536.0,32.0,1.3,3.0,97.0,248.75,194.87
2016,2,4,8,15,624.0,39.5,1.3,3.5,150.5,327.35,268.01
2016,2,4,8,30,712.0,47.0,1.3,4.0,204.0,414.98,345.85
2016,2,4,8,45,763.0,52.0,1.35,5.0,258.5,488.45,408.85
2016,2,4,9,0,814.0,57.0,1.4,6.0,313.0,565.78,471.87
2016,2,4,9,15,847.5,60.5,1.45,6.5,365.5,633.52,525.47
2016,2,4,9,30,881.0,64.0,1.5,7.0,418.0,696.64,572.99
2016,2,4,9,45,903.5,66.5,1.6,8.0,465.5,756.31,614.08
2016,2,4,10,0,926.0,69.0,1.7,9.0,513.0,815.4,653.67
2016,2,4,10,15,942.0,71.0,1.8,9.5,554.5,867.62,688.65
2016,2,4,10,30,958.0,73.0,1.9,10.0,596.0,918.04,721.89
2016,2,4,10,45,969.5,74.5,2.0,10.5,631.0,961.76,750.06
2016,2,4,11,0,981.0,76.0,2.1,11.0,666.0,1002.8,776.21
2016,2,4,11,15,988.5,77.5,2.1,11.0,693.0,1037.16,797.82
2016,2,4,11,30,996.0,79.0,2.1,11.0,720.0,1068.18,817.2
2016,2,4,11,45,991.5,84.0,2.15,11.5,736.0,1088.13,828.41
2016,2,4,12,0,987.0,89.0,2.2,12.0,752.0,1103.99,837.16
2016,2,4,12,15,989.5,89.5,2.15,12.0,762.0,1117.49,844.62
2016,2,4,12,30,992.0,90.0,2.1,12.0,772.0,1127.05,849.66
2016,2,4,12,45,994.5,89.0,2.1,12.0,773.0,1130.84,851.89
2016,2,4,13,0,997.0,88.0,2.1,12.0,774.0,1130.6,851.76
2016,2,4,13,15,994.5,87.5,2.0,12.0,765.0,1121.85,844.75
2016,2,4,13,30,992.0,87.0,1.9,12.0,756.0,1109.15,835.42
2016,2,4,13,45,989.0,85.5,1.85,12.5,739.0,1090.85,821.94
2016,2,4,14,0,986.0,84.0,1.8,13.0,722.0,1068.77,806.23
2016,2,4,14,15,978.0,82.5,1.75,13.0,696.0,1038.26,786.61
2016,2,4,14,30,970.0,81.0,1.7,13.0,670.0,1004.44,764.91
2016,2,4,14,45,951.0,82.0,1.65,13.0,634.5,960.69,736.49
2016,2,4,15,0,932.0,83.0,1.6,13.0,599.0,914.73,706.47
2016,2,4,15,15,915.0,81.0,1.45,12.5,557.5,864.95,673.46
2016,2,4,15,30,898.0,79.0,1.3,12.0,516.0,820.84,644.06
2016,2,4,15,45,875.0,75.5,1.2,12.0,469.0,760.96,602.41
2016,2,4,16,0,852.0,72.0,1.1,12.0,422.0,700.49,559.77
2016,2,4,16,15,817.5,68.0,1.0,11.0,370.5,631.69,510.15
2016,2,4,16,30,783.0,64.0,0.9,10.0,319.0,564.12,458.94
2016,2,4,16,45,731.5,58.5,0.85,9.5,265.0,487.17,397.73
2016,2,4,17,0,680.0,53.0,0.8,9.0,211.0,414.03,336.82
2016,2,4,17,15,593.5,45.5,0.9,8.0,157.5,331.16,266.64
2016,2,4,17,30,507.0,38.0,1.0,7.0,104.0,254.32,198.26
2016,2,4,17,45,342.5,25.5,1.15,6.5,61.0,156.11,103.66
2016,2,4,18,0,178.0,13.0,1.3,6.0,18.0,57.8,0.0
2016,2,4,18,15,89.0,6.5,1.3,5.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,60.5,5.0,1.6,0.5,6.0,0.0,0.0
2016,2,5,7,30,121.0,10.0,1.9,1.0,12.0,38.72,0.0
2016,2,5,7,45,289.5,23.5,2.25,2.0,52.5,130.05,77.03
2016,2,5,8,0,458.0,37.0,2.6,3.0,93.0,227.93,180.07
2016,2,5,8,15,548.5,45.5,2.6,4.0,145.0,303.83,250.73
2016,2,5,8,30,639.0,54.0,2.6,5.0,197.0,389.41,327.15
2016,2,5,8,45,688.5,60.5,2.65,6.0,249.5,459.76,388.52
2016,2,5,9,0,738.0,67.0,2.7,7.0,302.0,531.21,448.19
2016,2,5,9,15,774.0,71.5,3.15,7.5,353.0,598.24,504.01
2016,2,5,9,30,810.0,76.0,3.6,8.0,404.0,666.8,559.43
2016,2,5,9,45,832.5,80.5,4.05,9.0,450.5,726.56,603.8
2016,2,5,10,0,855.0,85.0,4.5,10.0,497.0,785.88,647.64
2016,2,5,10,15,873.0,87.5,4.45,10.5,538.0,838.39,683.76
2016,2,5,10,30,891.0,90.0,4.4,11.0,579.0,889.38,718.03
2016,2,5,10,45,902.5,92.5,4.4,11.5,613.0,932.8,746.55
2016,2,5,11,0,914.0,95.0,4.4,12.0,647.0,963.68,765.73
2016,2,5,11,15,922.5,96.5,4.35,12.0,673.5,997.26,787.82
2016,2,5,11,30,931.0,98.0,4.3,12.0,700.0,1027.8,807.62
2016,2,5,11,45,935.0,99.5,4.25,12.5,718.0,1050.67,820.44
2016,2,5,12,0,939.0,101.0,4.2,13.0,736.0,1070.01,831.16
2016,2,5,12,15,941.5,101.5,4.15,13.0,745.0,1083.03,839.14
2016,2,5,12,30,944.0,102.0,4.1,13.0,754.0,1092.3,844.73
2016,2,5,12,45,943.5,102.5,4.05,13.5,754.5,1094.72,844.24
2016,2,5,13,0,943.0,103.0,4.0,14.0,755.0,1093.31,841.37
2016,2,5,13,15,810.5,146.5,3.95,14.0,702.5,1015.48,787.48
2016,2,5,13,30,678.0,190.0,3.9,14.0,650.0,931.24,728.93
2016,2,5,13,45,706.0,173.5,3.9,14.0,642.5,931.12,730.1
2016,2,5,14,0,734.0,157.0,3.9,14.0,635.0,926.68,727.71
2016,2,5,14,15,821.0,127.5,3.85,14.0,643.5,952.04,746.45
2016,2,5,14,30,908.0,98.0,3.8,14.0,652.0,977.5,765.13
2016,2,5,14,45,885.0,99.5,3.75,14.0,616.5,931.82,733.54
2016,2,5,15,0,862.0,101.0,3.7,14.0,581.0,884.21,700.9
2016,2,5,15,15,843.5,98.0,3.55,13.5,541.0,833.65,666.5
2016,2,5,15,30,825.0,95.0,3.4,13.0,501.0,781.62,630.55
2016,2,5,15,45,796.5,92.0,3.3,13.0,454.5,720.96,586.63
2016,2,5,16,0,768.0,89.0,3.2,13.0,408.0,664.25,544.37
2016,2,5,16,15,730.5,84.0,2.75,12.0,357.5,596.0,491.42
2016,2,5,16,30,693.0,79.0,2.3,11.0,307.0,529.54,438.22
2016,2,5,16,45,632.0,72.5,1.9,10.0,253.5,450.66,373.38
2016,2,5,17,0,571.0,66.0,1.5,9.0,200.0,376.84,310.48
2016,2,5,17,15,482.5,55.5,1.5,8.5,149.0,292.49,237.58
2016,2,5,17,30,394.0,45.0,1.5,8.0,98.0,217.44,170.48
2016,2,5,17,45,197.0,31.0,1.5,7.5,57.5,114.51,77.7
2016,2,5,18,0,0.0,17.0,1.5,7.0,17.0,14.51,0.0
2016,2,5,18,15,0.0,8.5,1.5,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,78.5,5.5,5.4,2.5,7.0,0.0,0.0
2016,2,6,7,30,157.0,11.0,5.5,3.0,14.0,48.3,0.0
2016,2,6,7,45,332.5,23.0,5.65,4.0,56.0,142.85,87.94
2016,2,6,8,0,508.0,35.0,5.8,5.0,98.0,239.59,189.05
2016,2,6,8,15,596.5,42.5,6.2,5.5,151.5,317.03,262.68
2016,2,6,8,30,685.0,50.0,6.6,6.0,205.0,403.44,342.39
2016,2,6,8,45,739.0,55.0,7.0,7.0,260.0,477.22,408.97
2016,2,6,9,0,793.0,60.0,7.4,8.0,315.0,555.18,476.72
2016,2,6,9,15,827.0,64.0,7.5,8.5,367.0,622.94,534.21
2016,2,6,9,30,861.0,68.0,7.6,9.0,419.0,691.97,590.75
2016,2,6,9,45,889.0,69.5,7.75,9.5,467.5,747.98,633.43
2016,2,6,10,0,917.0,71.0,7.9,10.0,516.0,809.65,679.89
2016,2,6,10,15,933.0,73.0,7.85,10.5,558.0,861.65,717.37
2016,2,6,10,30,949.0,75.0,7.8,11.0,600.0,911.87,752.9
2016,2,6,10,45,963.0,76.0,7.75,11.5,635.0,957.03,784.07
2016,2,6,11,0,977.0,77.0,7.7,12.0,670.0,999.69,813.0
2016,2,6,11,15,984.5,78.0,7.6,12.0,697.0,1033.44,836.33
2016,2,6,11,30,992.0,79.0,7.5,12.0,724.0,1063.87,857.16
2016,2,6,11,45,995.5,80.5,7.45,12.0,742.5,1087.46,873.22
2016,2,6,12,0,999.0,82.0,7.4,12.0,761.0,1107.27,886.63
2016,2,6,12,15,1002.0,82.0,7.25,12.0,770.5,1120.87,895.01
2016,2,6,12,30,1005.0,82.0,7.1,12.0,780.0,1130.49,900.65
2016,2,6,12,45,1005.5,82.0,7.0,12.5,780.5,1133.52,900.29
2016,2,6,13,0,1006.0,82.0,6.9,13.0,781.0,1132.47,897.2
2016,2,6,13,15,1004.0,81.5,6.75,13.0,772.5,1124.2,890.5
2016,2,6,13,30,1002.0,81.0,6.6,13.0,764.0,1111.91,881.14
2016,2,6,13,45,997.5,80.0,6.45,13.0,746.5,1092.59,866.92
2016,2,6,14,0,993.0,79.0,6.3,13.0,729.0,1069.49,850.16
2016,2,6,14,15,986.0,78.0,6.15,13.0,703.5,1040.35,829.19
2016,2,6,14,30,979.0,77.0,6.0,13.0,678.0,1007.82,805.88
2016,2,6,14,45,962.0,78.0,5.85,13.0,643.0,965.56,775.48
2016,2,6,15,0,945.0,79.0,5.7,13.0,608.0,920.92,743.3
2016,2,6,15,15,929.5,76.5,5.45,12.5,567.0,871.24,707.99
2016,2,6,15,30,914.0,74.0,5.2,12.0,526.0,819.69,670.96
2016,2,6,15,45,893.0,71.0,5.0,12.0,479.5,761.87,627.74
2016,2,6,16,0,872.0,68.0,4.8,12.0,433.0,709.19,588.01
2016,2,6,16,15,840.0,64.5,4.2,11.0,381.5,641.66,534.68
2016,2,6,16,30,808.0,61.0,3.6,10.0,330.0,575.09,480.51
2016,2,6,16,45,762.0,55.5,3.05,9.5,275.5,499.89,416.97
2016,2,6,17,0,716.0,50.0,2.5,9.0,221.0,427.98,353.93
2016,2,6,17,15,635.5,43.0,2.25,8.0,167.0,343.05,279.4
2016,2,6,17,30,555.0,36.0,2.0,7.0,113.0,266.12,209.18
2016,2,6,17,45,403.0,25.0,1.8,6.0,68.0,171.57,119.11
2016,2,6,18,0,251.0,14.0,1.6,5.0,23.0,77.37,0.0
2016,2,6,18,15,125.5,7.0,1.55,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,56.0,6.0,2.95,1.5,7.5,0.0,0.0
2016,2,7,7,30,112.0,12.0,3.0,2.0,15.0,37.84,0.0
2016,2,7,7,45,280.5,26.0,3.05,2.5,56.5,129.86,83.16
2016,2,7,8,0,449.0,40.0,3.1,3.0,98.0,226.07,179.46
2016,2,7,8,15,540.0,49.5,3.15,3.5,150.5,302.85,251.06
2016,2,7,8,30,631.0,59.0,3.2,4.0,203.0,389.37,329.14
2016,2,7,8,45,694.0,63.5,3.3,5.0,258.5,464.46,394.94
2016,2,7,9,0,757.0,68.0,3.4,6.0,314.0,542.01,460.21
2016,2,7,9,15,792.5,72.5,3.55,7.0,365.5,609.76,515.06
2016,2,7,9,30,828.0,77.0,3.7,8.0,417.0,678.96,568.99
2016,2,7,9,45,856.0,79.0,3.9,9.0,465.0,740.82,613.92
2016,2,7,10,0,884.0,81.0,4.1,10.0,513.0,802.58,657.35
2016,2,7,10,15,901.0,83.5,4.25,10.5,554.5,855.47,694.64
2016,2,7,10,30,918.0,86.0,4.4,11.0,596.0,898.1,723.96
2016,2,7,10,45,931.0,87.5,4.6,12.0,631.0,942.0,753.03
2016,2,7,11,0,944.0,89.0,4.8,13.0,666.0,983.44,780.01
2016,2,7,11,15,952.0,90.0,4.9,13.5,692.5,1016.85,801.73
2016,2,7,11,30,960.0,91.0,5.0,14.0,719.0,1047.07,821.19
2016,2,7,11,45,961.0,94.0,5.1,14.5,736.5,1069.39,835.12
2016,2,7,12,0,962.0,97.0,5.2,15.0,754.0,1087.95,846.55
2016,2,7,12,15,964.5,97.5,5.2,15.0,763.5,1101.28,855.22
2016,2,7,12,30,967.0,98.0,5.2,15.0,773.0,1110.76,861.41
2016,2,7,12,45,969.5,96.5,5.2,15.5,774.0,1114.0,861.79
2016,2,7,13,0,972.0,95.0,5.2,16.0,775.0,1113.29,859.67
2016,2,7,13,15,969.5,94.5,5.1,16.0,766.5,1104.72,853.06
2016,2,7,13,30,967.0,94.0,5.0,16.0,758.0,1092.28,844.0
2016,2,7,13,45,964.0,92.5,4.95,16.5,740.5,1074.35,830.2
2016,2,7,14,0,961.0,91.0,4.9,17.0,723.0,1052.7,814.06
2016,2,7,14,15,952.5,89.5,4.75,17.0,697.5,1022.23,792.61
2016,2,7,14,30,944.0,88.0,4.6,17.0,672.0,988.55,769.05
2016,2,7,14,45,932.0,86.5,4.45,17.5,638.0,948.72,739.78
2016,2,7,15,0,920.0,85.0,4.3,18.0,604.0,906.32,708.92
2016,2,7,15,15,903.0,82.5,3.95,17.5,563.0,856.26,674.47
2016,2,7,15,30,886.0,80.0,3.6,17.0,522.0,811.89,643.83
2016,2,7,15,45,865.0,76.5,3.25,17.0,475.5,753.88,601.59
2016,2,7,16,0,844.0,73.0,2.9,17.0,429.0,695.13,558.36
2016,2,7,16,15,810.5,69.0,2.65,15.5,377.5,627.25,509.03
2016,2,7,16,30,777.0,65.0,2.4,14.0,326.0,560.52,458.18
2016,2,7,16,45,727.0,59.5,2.2,13.0,272.0,484.62,397.23
2016,2,7,17,0,677.0,54.0,2.0,12.0,218.0,412.43,336.71
2016,2,7,17,15,594.5,46.5,2.0,11.0,165.0,331.12,266.84
2016,2,7,17,30,512.0,39.0,2.0,10.0,112.0,255.75,199.47
2016,2,7,17,45,357.0,27.0,2.0,9.5,67.5,161.94,112.99
2016,2,7,18,0,202.0,15.0,2.0,9.0,23.0,65.25,0.0
2016,2,7,18,15,101.0,7.5,2.0,8.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,15.36,0.0
2016,2,8,7,45,276.0,26.0,4.45,4.5,62.0,128.7,84.29
2016,2,8,8,0,552.0,34.0,4.6,5.0,106.0,253.61,200.22
2016,2,8,8,15,635.0,40.5,4.9,5.5,160.0,329.85,272.49
2016,2,8,8,30,718.0,47.0,5.2,6.0,214.0,414.48,350.2
2016,2,8,8,45,766.5,51.5,5.55,7.0,268.5,486.36,414.61
2016,2,8,9,0,815.0,56.0,5.9,8.0,323.0,561.88,479.63
2016,2,8,9,15,847.0,59.5,5.9,8.5,375.0,628.84,535.51
2016,2,8,9,30,879.0,63.0,5.9,9.0,427.0,691.16,585.3
2016,2,8,9,45,731.0,102.5,5.95,9.5,428.0,678.78,572.49
2016,2,8,10,0,583.0,142.0,6.0,10.0,429.0,639.55,537.33
2016,2,8,10,15,580.5,156.5,5.95,10.5,461.5,671.0,560.53
2016,2,8,10,30,578.0,171.0,5.9,11.0,494.0,707.68,586.88
2016,2,8,10,45,602.0,174.5,5.9,11.5,529.0,761.02,626.32
2016,2,8,11,0,626.0,178.0,5.9,12.0,564.0,806.77,659.13
2016,2,8,11,15,808.5,127.0,5.95,12.0,646.0,934.14,754.08
2016,2,8,11,30,991.0,76.0,6.0,12.0,728.0,1058.76,844.24
2016,2,8,11,45,988.5,80.5,6.1,12.5,745.0,1080.15,857.15
2016,2,8,12,0,986.0,85.0,6.2,13.0,762.0,1097.53,867.88
2016,2,8,12,15,988.5,85.0,6.2,13.0,771.5,1110.55,876.57
2016,2,8,12,30,991.0,85.0,6.2,13.0,781.0,1119.62,882.65
2016,2,8,12,45,993.5,84.0,6.25,13.5,782.5,1123.49,883.91
2016,2,8,13,0,996.0,83.0,6.3,14.0,784.0,1123.32,882.52
2016,2,8,13,15,994.5,82.5,6.25,14.0,775.5,1115.62,876.94
2016,2,8,13,30,993.0,82.0,6.2,14.0,767.0,1103.93,868.75
2016,2,8,13,45,991.5,80.0,6.2,14.5,750.5,1086.49,855.38
2016,2,8,14,0,990.0,78.0,6.2,15.0,734.0,1065.17,839.44
2016,2,8,14,15,983.0,77.0,6.15,15.0,708.0,1036.06,819.33
2016,2,8,14,30,976.0,76.0,6.1,15.0,682.0,1003.55,796.86
2016,2,8,14,45,968.5,73.0,6.1,15.0,649.0,964.95,770.24
2016,2,8,15,0,961.0,70.0,6.1,15.0,616.0,923.36,741.32
2016,2,8,15,15,946.5,68.5,5.95,14.5,575.0,875.05,707.76
2016,2,8,15,30,932.0,67.0,5.8,14.0,534.0,824.74,672.36
2016,2,8,15,45,914.0,63.5,5.7,14.0,487.5,767.66,630.28
2016,2,8,16,0,896.0,60.0,5.6,14.0,441.0,709.5,586.79
2016,2,8,16,15,866.5,57.0,5.1,13.0,389.5,643.71,536.1
2016,2,8,16,30,837.0,54.0,4.6,12.0,338.0,578.68,483.06
2016,2,8,16,45,794.0,49.5,4.1,11.5,284.0,509.42,423.87
2016,2,8,17,0,751.0,45.0,3.6,11.0,230.0,438.57,361.93
2016,2,8,17,15,676.0,39.5,3.3,10.0,175.5,355.96,289.2
2016,2,8,17,30,601.0,34.0,3.0,9.0,121.0,280.77,220.27
2016,2,8,17,45,454.5,24.5,2.7,8.0,74.0,186.87,132.49
2016,2,8,18,0,308.0,15.0,2.4,7.0,27.0,102.82,0.0
2016,2,8,18,15,154.0,7.5,2.3,6.5,13.5,6.4,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,117.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,235.0,12.0,3.3,4.0,19.0,67.46,0.0
2016,2,9,7,45,396.5,22.5,3.55,5.0,63.5,158.99,106.11
2016,2,9,8,0,558.0,33.0,3.8,6.0,108.0,254.2,199.73
2016,2,9,8,15,639.0,39.0,3.7,7.0,161.5,329.16,269.47
2016,2,9,8,30,720.0,45.0,3.6,8.0,215.0,412.36,343.71
2016,2,9,8,45,768.0,49.5,3.5,9.0,269.5,484.0,405.68
2016,2,9,9,0,816.0,54.0,3.4,10.0,324.0,559.27,467.62
2016,2,9,9,15,846.5,57.0,3.6,11.0,375.5,619.66,516.08
2016,2,9,9,30,877.0,60.0,3.8,12.0,427.0,685.4,566.09
2016,2,9,9,45,898.0,62.5,4.05,13.0,474.0,744.11,607.71
2016,2,9,10,0,919.0,65.0,4.3,14.0,521.0,802.13,648.13
2016,2,9,10,15,933.5,67.0,4.4,14.5,562.0,853.17,683.22
2016,2,9,10,30,948.0,69.0,4.5,15.0,603.0,902.32,716.49
2016,2,9,10,45,957.5,71.0,4.6,15.5,637.0,944.84,744.63
2016,2,9,11,0,967.0,73.0,4.7,16.0,671.0,984.59,770.62
2016,2,9,11,15,974.0,74.0,4.75,16.5,697.5,1017.76,791.4
2016,2,9,11,30,981.0,75.0,4.8,17.0,724.0,1047.61,809.84
2016,2,9,11,45,975.0,81.0,4.85,17.5,740.0,1067.21,821.19
2016,2,9,12,0,969.0,87.0,4.9,18.0,756.0,1082.7,829.88
2016,2,9,12,15,971.0,87.5,4.9,18.0,765.5,1095.65,838.15
2016,2,9,12,30,973.0,88.0,4.9,18.0,775.0,1104.71,843.93
2016,2,9,12,45,973.5,87.5,4.9,18.5,775.5,1107.12,843.72
2016,2,9,13,0,974.0,87.0,4.9,19.0,776.0,1105.55,841.05
2016,2,9,13,15,971.5,86.5,4.85,19.0,767.0,1096.97,834.98
2016,2,9,13,30,969.0,86.0,4.8,19.0,758.0,1084.5,826.5
2016,2,9,13,45,965.0,85.0,4.75,19.0,741.0,1066.11,814.17
2016,2,9,14,0,961.0,84.0,4.7,19.0,724.0,1044.04,799.5
2016,2,9,14,15,953.5,82.5,4.6,19.0,698.5,1014.46,779.31
2016,2,9,14,30,946.0,81.0,4.5,19.0,673.0,981.62,756.98
2016,2,9,14,45,931.5,80.5,4.45,19.0,639.0,940.63,729.4
2016,2,9,15,0,917.0,80.0,4.4,19.0,605.0,897.21,700.01
2016,2,9,15,15,901.0,78.0,4.05,18.5,564.5,848.6,666.58
2016,2,9,15,30,885.0,76.0,3.7,18.0,524.0,798.25,631.67
2016,2,9,15,45,865.0,72.5,3.4,18.0,478.0,748.25,595.67
2016,2,9,16,0,845.0,69.0,3.1,18.0,432.0,690.18,553.25
2016,2,9,16,15,813.5,65.5,2.7,17.0,381.0,624.14,503.97
2016,2,9,16,30,782.0,62.0,2.3,16.0,330.0,559.08,453.24
2016,2,9,16,45,737.5,56.5,1.9,15.0,277.0,485.98,394.35
2016,2,9,17,0,693.0,51.0,1.5,14.0,224.0,416.08,335.71
2016,2,9,17,15,615.0,44.5,1.5,13.0,170.5,334.07,266.42
2016,2,9,17,30,537.0,38.0,1.5,12.0,117.0,259.78,200.86
2016,2,9,17,45,395.5,27.0,1.5,11.5,72.0,172.97,122.12
2016,2,9,18,0,254.0,16.0,1.5,11.0,27.0,91.39,0.0
2016,2,9,18,15,127.0,8.0,1.45,11.0,13.5,6.83,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,99.5,6.5,1.25,3.5,10.0,0.0,0.0
2016,2,10,7,30,199.0,13.0,1.5,4.0,20.0,59.27,0.0
2016,2,10,7,45,356.5,24.5,1.75,5.0,63.5,151.9,103.52
2016,2,10,8,0,514.0,36.0,2.0,6.0,107.0,240.29,188.45
2016,2,10,8,15,597.0,43.5,2.1,7.0,160.0,315.38,257.16
2016,2,10,8,30,680.0,51.0,2.2,8.0,213.0,399.0,330.79
2016,2,10,8,45,730.0,55.5,2.3,9.0,267.0,469.82,391.5
2016,2,10,9,0,780.0,60.0,2.4,10.0,321.0,544.43,452.63
2016,2,10,9,15,813.0,64.0,2.65,11.0,373.0,611.01,505.53
2016,2,10,9,30,846.0,68.0,2.9,12.0,425.0,678.84,557.49
2016,2,10,9,45,869.0,71.0,3.2,13.0,472.0,732.58,595.37
2016,2,10,10,0,892.0,74.0,3.5,14.0,519.0,791.54,636.42
2016,2,10,10,15,908.0,76.0,3.45,14.5,560.5,842.77,670.39
2016,2,10,10,30,924.0,78.0,3.4,15.0,602.0,892.29,702.48
2016,2,10,10,45,935.0,80.0,3.4,15.5,636.5,935.37,729.77
2016,2,10,11,0,946.0,82.0,3.4,16.0,671.0,975.84,754.95
2016,2,10,11,15,953.5,83.0,3.35,16.5,697.5,1008.96,774.42
2016,2,10,11,30,961.0,84.0,3.3,17.0,724.0,1038.85,791.57
2016,2,10,11,45,966.0,85.0,3.25,18.0,742.0,1062.88,803.17
2016,2,10,12,0,971.0,86.0,3.2,19.0,760.0,1083.27,812.31
2016,2,10,12,15,973.5,86.5,3.2,19.0,769.5,1096.77,820.55
2016,2,10,12,30,976.0,87.0,3.2,19.0,779.0,1106.37,826.44
2016,2,10,12,45,975.0,87.5,3.2,19.5,779.5,1108.45,826.01
2016,2,10,13,0,974.0,88.0,3.2,20.0,780.0,1106.55,823.23
2016,2,10,13,15,972.0,87.5,3.15,20.0,772.0,1098.48,817.72
2016,2,10,13,30,970.0,87.0,3.1,20.0,764.0,1086.49,809.88
2016,2,10,13,45,964.0,86.5,3.1,20.5,746.5,1066.7,796.03
2016,2,10,14,0,958.0,86.0,3.1,21.0,729.0,1043.27,780.01
2016,2,10,14,15,951.0,85.0,3.1,21.0,703.5,1014.82,762.24
2016,2,10,14,30,944.0,84.0,3.1,21.0,678.0,983.07,742.3
2016,2,10,14,45,931.5,83.0,3.1,21.0,644.0,943.29,716.85
2016,2,10,15,0,919.0,82.0,3.1,21.0,610.0,900.96,689.51
2016,2,10,15,15,903.5,79.5,2.85,20.5,570.0,852.06,656.93
2016,2,10,15,30,888.0,77.0,2.6,20.0,530.0,801.36,622.74
2016,2,10,15,45,863.5,75.0,2.4,20.0,483.0,749.62,586.57
2016,2,10,16,0,839.0,73.0,2.2,20.0,436.0,690.17,544.31
2016,2,10,16,15,807.5,69.0,2.1,19.0,385.0,623.72,496.78
2016,2,10,16,30,776.0,65.0,2.0,18.0,334.0,558.27,447.77
2016,2,10,16,45,726.0,60.0,1.95,17.0,280.0,482.93,389.11
2016,2,10,17,0,676.0,55.0,1.9,16.0,226.0,411.31,330.71
2016,2,10,17,15,598.5,47.5,2.05,15.0,172.5,331.94,263.97
2016,2,10,17,30,521.0,40.0,2.2,14.0,119.0,258.27,199.3
2016,2,10,17,45,380.0,28.5,2.4,13.5,73.5,168.97,119.74
2016,2,10,18,0,239.0,17.0,2.6,13.0,28.0,88.6,0.0
2016,2,10,18,15,119.5,8.5,2.75,12.5,14.0,31.12,0.0
2016,2,10,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,117.0,7.0,3.85,8.5,11.0,0.0,0.0
2016,2,11,7,30,234.0,14.0,4.0,9.0,22.0,68.26,0.0
2016,2,11,7,45,389.5,25.0,4.15,10.0,67.5,158.45,107.75
2016,2,11,8,0,545.0,36.0,4.3,11.0,113.0,250.9,194.37
2016,2,11,8,15,626.0,43.0,4.15,12.0,167.0,326.36,262.98
2016,2,11,8,30,707.0,50.0,4.0,13.0,221.0,410.08,336.12
2016,2,11,8,45,756.0,55.0,3.85,14.0,276.0,482.35,397.38
2016,2,11,9,0,805.0,60.0,3.7,15.0,331.0,558.35,458.69
2016,2,11,9,15,837.0,63.5,3.85,16.0,383.5,625.02,510.79
2016,2,11,9,30,869.0,67.0,4.0,17.0,436.0,692.76,561.62
2016,2,11,9,45,890.5,69.5,4.2,18.0,483.5,745.93,598.01
2016,2,11,10,0,912.0,72.0,4.4,19.0,531.0,804.11,637.5
2016,2,11,10,15,927.5,74.0,4.55,19.5,573.0,855.79,672.67
2016,2,11,10,30,943.0,76.0,4.7,20.0,615.0,905.66,706.15
2016,2,11,10,45,954.0,77.5,4.85,21.0,649.5,948.82,733.12
2016,2,11,11,0,965.0,79.0,5.0,22.0,684.0,989.31,757.95
2016,2,11,11,15,972.5,80.5,4.9,22.5,711.0,1023.57,777.76
2016,2,11,11,30,980.0,82.0,4.8,23.0,738.0,1054.53,795.1
2016,2,11,11,45,976.5,86.5,4.7,23.5,754.0,1074.74,805.05
2016,2,11,12,0,973.0,91.0,4.6,24.0,770.0,1090.93,812.38
2016,2,11,12,15,974.5,91.5,4.5,24.0,779.5,1103.45,819.2
2016,2,11,12,30,976.0,92.0,4.4,24.0,789.0,1112.06,823.79
2016,2,11,12,45,974.5,92.5,4.35,24.0,789.0,1113.62,824.28
2016,2,11,13,0,973.0,93.0,4.3,24.0,789.0,1111.2,822.39
2016,2,11,13,15,970.0,92.5,4.2,24.0,780.0,1102.12,815.98
2016,2,11,13,30,967.0,92.0,4.1,24.0,771.0,1089.14,807.22
2016,2,11,13,45,960.0,92.0,4.05,24.5,753.0,1068.97,792.7
2016,2,11,14,0,953.0,92.0,4.0,25.0,735.0,1045.21,776.04
2016,2,11,14,15,944.5,91.0,3.85,24.5,708.5,1015.41,757.82
