Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,97.0,23.0,3.25,16.5,33.5,40.34,11.74
2016,3,3,7,30,194.0,46.0,3.5,17.0,67.0,98.34,66.94
2016,3,3,7,45,331.0,58.0,3.8,17.5,120.0,162.56,119.62
2016,3,3,8,0,468.0,70.0,4.1,18.0,173.0,246.66,190.12
2016,3,3,8,15,535.5,79.0,4.35,18.5,228.5,314.02,248.46
2016,3,3,8,30,603.0,88.0,4.6,19.0,284.0,388.36,311.35
2016,3,3,8,45,685.0,85.0,4.9,20.0,345.0,464.42,373.69
2016,3,3,9,0,767.0,82.0,5.2,21.0,406.0,545.93,438.69
2016,3,3,9,15,796.5,86.0,5.55,21.5,459.0,610.17,489.43
2016,3,3,9,30,826.0,90.0,5.9,22.0,512.0,675.26,539.6
2016,3,3,9,45,861.0,88.0,6.3,22.5,563.5,738.14,586.64
2016,3,3,10,0,896.0,86.0,6.7,23.0,615.0,794.76,627.01
2016,3,3,10,15,910.5,88.0,6.8,23.0,657.0,845.24,662.7
2016,3,3,10,30,925.0,90.0,6.9,23.0,699.0,893.76,696.72
2016,3,3,10,45,940.0,90.0,7.0,23.5,735.5,938.25,726.22
2016,3,3,11,0,955.0,90.0,7.1,24.0,772.0,980.24,753.71
2016,3,3,11,15,962.0,91.0,7.05,24.0,799.0,1013.05,775.35
2016,3,3,11,30,969.0,92.0,7.0,24.0,826.0,1042.45,794.61
2016,3,3,11,45,976.0,91.5,7.0,24.5,845.0,1066.59,808.89
2016,3,3,12,0,983.0,91.0,7.0,25.0,864.0,1086.99,820.63
2016,3,3,12,15,985.5,91.5,6.9,25.0,873.5,1100.11,828.5
2016,3,3,12,30,988.0,92.0,6.8,25.0,883.0,1109.17,833.75
2016,3,3,12,45,991.0,90.5,6.75,25.0,883.5,1112.39,835.49
2016,3,3,13,0,994.0,89.0,6.7,25.0,884.0,1111.44,834.59
2016,3,3,13,15,992.0,88.5,6.6,25.0,875.0,1102.41,828.05
2016,3,3,13,30,990.0,88.0,6.5,25.0,866.0,1089.29,818.92
2016,3,3,13,45,989.0,86.0,6.45,25.0,848.5,1071.44,807.06
2016,3,3,14,0,988.0,84.0,6.4,25.0,831.0,1049.59,792.62
2016,3,3,14,15,982.0,83.0,6.3,25.0,804.5,1020.3,772.85
2016,3,3,14,30,976.0,82.0,6.2,25.0,778.0,987.48,750.73
2016,3,3,14,45,962.5,82.5,6.1,25.0,742.5,946.42,722.87
2016,3,3,15,0,949.0,83.0,6.0,25.0,707.0,902.71,693.09
2016,3,3,15,15,936.0,81.0,5.85,24.5,664.5,854.2,660.84
2016,3,3,15,30,923.0,79.0,5.7,24.0,622.0,803.56,626.72
2016,3,3,15,45,906.5,76.0,5.55,24.0,574.0,747.43,586.97
2016,3,3,16,0,890.0,73.0,5.4,24.0,526.0,690.06,545.11
2016,3,3,16,15,865.0,70.0,5.0,23.0,472.5,626.47,497.31
2016,3,3,16,30,840.0,67.0,4.6,22.0,419.0,566.77,450.93
2016,3,3,16,45,803.5,62.5,4.25,21.5,362.5,495.86,393.83
2016,3,3,17,0,767.0,58.0,3.9,21.0,306.0,427.28,337.0
2016,3,3,17,15,709.5,52.5,3.5,20.0,248.0,351.93,273.61
2016,3,3,17,30,652.0,47.0,3.1,19.0,190.0,282.18,212.85
2016,3,3,17,45,551.5,39.0,2.75,18.0,135.0,203.97,145.47
2016,3,3,18,0,451.0,31.0,2.4,17.0,80.0,138.85,88.99
2016,3,3,18,15,225.5,15.5,2.4,16.5,40.0,55.22,11.3
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.5,17.0,1.2,8.5,43.5,59.06,22.5
2016,3,4,7,30,451.0,34.0,1.2,9.0,87.0,144.7,97.83
2016,3,4,7,45,552.0,42.5,1.3,10.0,142.5,212.03,157.14
2016,3,4,8,0,653.0,51.0,1.4,11.0,198.0,290.56,225.86
2016,3,4,8,15,710.5,57.0,1.6,12.0,256.5,361.22,287.95
2016,3,4,8,30,768.0,63.0,1.8,13.0,315.0,437.43,352.4
2016,3,4,8,45,803.5,67.5,2.0,14.0,372.5,505.65,408.39
2016,3,4,9,0,839.0,72.0,2.2,15.0,430.0,576.02,463.86
2016,3,4,9,15,864.0,75.5,2.3,15.5,483.5,640.43,513.26
2016,3,4,9,30,889.0,79.0,2.4,16.0,537.0,700.0,557.63
2016,3,4,9,45,904.5,82.0,2.55,17.0,584.5,756.37,596.05
2016,3,4,10,0,920.0,85.0,2.7,18.0,632.0,811.38,631.95
2016,3,4,10,15,933.0,87.5,2.6,18.5,674.0,862.15,663.65
2016,3,4,10,30,946.0,90.0,2.5,19.0,716.0,910.75,693.13
2016,3,4,10,45,952.0,92.5,2.4,19.5,750.0,950.76,716.14
2016,3,4,11,0,958.0,95.0,2.3,20.0,784.0,987.63,736.69
2016,3,4,11,15,964.0,96.5,2.25,20.0,810.0,1020.09,756.02
2016,3,4,11,30,970.0,98.0,2.2,20.0,836.0,1049.07,773.01
2016,3,4,11,45,970.0,100.5,2.2,20.5,852.5,1069.63,783.7
2016,3,4,12,0,970.0,103.0,2.2,21.0,869.0,1086.24,791.99
2016,3,4,12,15,971.5,103.5,2.2,21.0,877.5,1098.15,798.97
2016,3,4,12,30,973.0,104.0,2.2,21.0,886.0,1106.05,803.59
2016,3,4,12,45,971.0,104.5,2.2,21.5,885.0,1106.33,802.06
2016,3,4,13,0,969.0,105.0,2.2,22.0,884.0,1102.55,798.22
2016,3,4,13,15,966.5,104.5,2.2,22.0,874.5,1093.13,792.57
2016,3,4,13,30,964.0,104.0,2.2,22.0,865.0,1079.74,784.6
2016,3,4,13,45,958.0,103.5,2.25,22.5,846.0,1059.01,771.26
2016,3,4,14,0,952.0,103.0,2.3,23.0,827.0,1034.6,755.69
2016,3,4,14,15,945.0,102.0,2.35,23.0,799.5,1005.15,738.37
2016,3,4,14,30,938.0,101.0,2.4,23.0,772.0,972.36,718.81
2016,3,4,14,45,926.5,99.5,2.45,23.0,737.0,931.91,694.03
2016,3,4,15,0,915.0,98.0,2.5,23.0,702.0,888.8,667.25
2016,3,4,15,15,900.5,95.5,2.5,22.5,659.5,839.78,636.92
2016,3,4,15,30,886.0,93.0,2.5,22.0,617.0,795.54,609.44
2016,3,4,15,45,865.5,90.0,2.5,22.0,568.5,737.36,570.41
2016,3,4,16,0,845.0,87.0,2.5,22.0,520.0,678.39,528.55
2016,3,4,16,15,817.0,83.5,2.2,21.0,466.5,613.78,481.3
2016,3,4,16,30,789.0,80.0,1.9,20.0,413.0,549.83,432.99
2016,3,4,16,45,748.5,75.0,1.65,19.5,356.5,478.91,377.18
2016,3,4,17,0,708.0,70.0,1.4,19.0,300.0,411.95,322.59
2016,3,4,17,15,647.0,63.0,1.45,18.0,242.5,336.94,261.43
2016,3,4,17,30,586.0,56.0,1.5,17.0,185.0,268.15,202.93
2016,3,4,17,45,484.5,45.5,1.55,16.0,131.5,191.31,137.71
2016,3,4,18,0,383.0,35.0,1.6,15.0,78.0,126.75,82.59
2016,3,4,18,15,191.5,17.5,1.65,14.5,39.0,51.62,13.71
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,166.5,20.0,1.15,11.5,40.5,52.93,23.13
2016,3,5,7,30,333.0,40.0,1.2,12.0,81.0,123.66,84.32
2016,3,5,7,45,435.0,51.5,1.3,13.0,133.5,187.18,138.64
2016,3,5,8,0,537.0,63.0,1.4,14.0,186.0,262.97,203.48
2016,3,5,8,15,412.0,94.0,1.45,15.0,203.5,273.76,217.86
2016,3,5,8,30,287.0,125.0,1.5,16.0,221.0,263.84,212.5
2016,3,5,8,45,440.0,119.0,1.6,17.0,295.0,364.59,293.67
2016,3,5,9,0,593.0,113.0,1.7,18.0,369.0,478.46,382.27
2016,3,5,9,15,698.0,105.5,1.7,18.5,442.0,569.68,451.19
2016,3,5,9,30,803.0,98.0,1.7,19.0,515.0,666.79,522.25
2016,3,5,9,45,823.0,101.5,1.7,19.5,562.5,723.85,561.44
2016,3,5,10,0,843.0,105.0,1.7,20.0,610.0,780.15,597.72
2016,3,5,10,15,858.0,108.0,1.8,20.5,651.5,830.77,630.3
2016,3,5,10,30,873.0,111.0,1.9,21.0,693.0,879.59,661.26
2016,3,5,10,45,882.5,113.0,2.0,21.5,727.0,920.37,686.5
2016,3,5,11,0,892.0,115.0,2.1,22.0,761.0,948.15,703.04
2016,3,5,11,15,899.5,116.5,2.25,22.0,787.0,980.21,724.43
2016,3,5,11,30,907.0,118.0,2.4,22.0,813.0,1009.11,743.73
2016,3,5,11,45,910.0,120.0,2.55,22.5,830.0,1030.79,756.96
2016,3,5,12,0,913.0,122.0,2.7,23.0,847.0,1048.84,767.95
2016,3,5,12,15,915.0,122.5,2.8,23.0,856.0,1060.61,775.99
2016,3,5,12,30,917.0,123.0,2.9,23.0,865.0,1068.59,781.79
2016,3,5,12,45,914.5,124.0,3.05,23.5,863.5,1068.72,781.65
2016,3,5,13,0,912.0,125.0,3.2,24.0,862.0,1065.01,779.17
2016,3,5,13,15,909.0,125.0,3.25,24.0,852.5,1055.94,774.01
2016,3,5,13,30,906.0,125.0,3.3,24.0,843.0,1043.14,766.58
2016,3,5,13,45,897.0,125.5,3.4,24.5,823.5,1021.33,752.29
2016,3,5,14,0,888.0,126.0,3.5,25.0,804.0,996.17,735.89
2016,3,5,14,15,879.5,124.5,3.5,24.5,777.5,977.52,726.02
2016,3,5,14,30,871.0,123.0,3.5,24.0,751.0,943.83,706.01
2016,3,5,14,45,843.5,128.0,3.55,24.0,712.5,897.55,676.31
2016,3,5,15,0,816.0,133.0,3.6,24.0,674.0,849.59,645.19
2016,3,5,15,15,799.0,129.5,3.55,23.5,632.5,800.18,613.36
2016,3,5,15,30,782.0,126.0,3.5,23.0,591.0,753.23,582.8
2016,3,5,15,45,757.0,122.0,3.5,23.0,543.5,694.7,541.11
2016,3,5,16,0,732.0,118.0,3.5,23.0,496.0,636.11,498.26
2016,3,5,16,15,700.5,112.5,3.15,22.0,443.5,572.21,451.09
2016,3,5,16,30,669.0,107.0,2.8,21.0,391.0,509.65,403.51
2016,3,5,16,45,622.5,100.0,2.5,20.5,336.0,439.61,348.09
2016,3,5,17,0,576.0,93.0,2.2,20.0,281.0,373.32,294.08
2016,3,5,17,15,511.5,82.5,2.05,19.0,226.5,300.77,234.51
2016,3,5,17,30,447.0,72.0,1.9,18.0,172.0,232.27,176.7
2016,3,5,17,45,348.5,57.0,1.8,17.5,121.5,161.3,116.88
2016,3,5,18,0,250.0,42.0,1.7,17.0,71.0,102.56,67.83
2016,3,5,18,15,125.0,21.0,1.7,16.5,35.5,43.36,13.49
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,26.0,23.5,3.2,13.5,26.5,27.01,12.06
2016,3,6,7,30,52.0,47.0,3.3,14.0,53.0,58.03,40.61
2016,3,6,7,45,78.0,72.0,3.45,14.5,87.0,93.09,70.78
2016,3,6,8,0,104.0,97.0,3.6,15.0,121.0,131.32,103.7
2016,3,6,8,15,138.0,117.0,3.9,15.5,158.5,170.74,137.33
2016,3,6,8,30,172.0,137.0,4.2,16.0,196.0,214.19,173.98
2016,3,6,8,45,166.5,167.5,4.5,16.5,232.0,251.78,205.1
2016,3,6,9,0,161.0,198.0,4.8,17.0,268.0,288.64,234.79
2016,3,6,9,15,80.5,131.5,4.95,17.0,166.5,178.3,144.16
2016,3,6,9,30,0.0,65.0,5.1,17.0,65.0,53.92,39.52
2016,3,6,9,45,0.0,113.5,5.25,17.5,113.5,95.32,73.61
2016,3,6,10,0,0.0,162.0,5.4,18.0,162.0,138.52,108.52
2016,3,6,10,15,1.5,172.0,5.5,18.5,173.5,148.56,116.18
2016,3,6,10,30,3.0,182.0,5.6,19.0,185.0,158.78,123.97
2016,3,6,10,45,6.5,204.0,5.75,19.5,209.5,181.91,142.12
2016,3,6,11,0,10.0,226.0,5.9,20.0,234.0,205.41,160.42
2016,3,6,11,15,5.0,163.5,6.0,20.5,167.5,144.0,110.92
2016,3,6,11,30,0.0,101.0,6.1,21.0,101.0,84.51,62.8
2016,3,6,11,45,2.5,138.5,6.25,21.5,140.5,119.64,90.85
2016,3,6,12,0,5.0,176.0,6.4,22.0,180.0,155.47,119.13
2016,3,6,12,15,5.5,177.5,6.45,22.0,182.0,157.38,120.57
2016,3,6,12,30,6.0,179.0,6.5,22.0,184.0,159.27,122.06
2016,3,6,12,45,5.5,175.5,6.55,22.5,180.5,155.64,118.92
2016,3,6,13,0,5.0,172.0,6.6,23.0,177.0,151.99,115.81
2016,3,6,13,15,4.5,170.5,6.55,23.0,175.0,150.1,114.34
2016,3,6,13,30,4.0,169.0,6.5,23.0,173.0,148.2,112.88
2016,3,6,13,45,77.0,276.5,6.45,23.5,336.5,334.96,260.89
2016,3,6,14,0,150.0,384.0,6.4,24.0,500.0,534.43,412.46
2016,3,6,14,15,236.0,359.5,6.3,24.0,534.0,584.65,452.35
2016,3,6,14,30,322.0,335.0,6.2,24.0,568.0,647.46,501.17
2016,3,6,14,45,215.5,326.0,6.1,24.0,479.0,517.0,402.02
2016,3,6,15,0,109.0,317.0,6.0,24.0,390.0,394.72,307.35
2016,3,6,15,15,126.0,298.5,5.8,23.5,378.0,400.38,313.38
2016,3,6,15,30,143.0,280.0,5.6,23.0,366.0,388.66,305.85
2016,3,6,15,45,79.5,234.5,5.45,23.0,282.0,276.72,217.97
2016,3,6,16,0,16.0,189.0,5.3,23.0,198.0,175.4,136.86
2016,3,6,16,15,319.5,152.0,5.1,22.5,290.0,356.11,285.99
2016,3,6,16,30,623.0,115.0,4.9,22.0,382.0,489.76,391.39
2016,3,6,16,45,579.0,106.5,4.75,22.0,328.5,421.96,335.83
2016,3,6,17,0,535.0,98.0,4.6,22.0,275.0,357.77,282.57
2016,3,6,17,15,471.0,87.0,4.45,21.5,222.0,283.86,221.08
2016,3,6,17,30,407.0,76.0,4.3,21.0,169.0,221.46,167.82
2016,3,6,17,45,310.0,60.5,4.2,20.5,119.5,153.08,110.49
2016,3,6,18,0,213.0,45.0,4.1,20.0,70.0,96.79,64.06
2016,3,6,18,15,106.5,22.5,4.25,19.5,35.0,41.83,14.69
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.5,4.3,16.0,0.5,0.0,0.0
2016,3,7,7,0,0.0,1.0,4.4,16.0,1.0,0.85,0.0
2016,3,7,7,15,0.0,7.0,4.55,16.5,7.0,5.74,0.0
2016,3,7,7,30,0.0,13.0,4.7,17.0,13.0,10.68,3.17
2016,3,7,7,45,0.0,21.5,4.9,17.5,21.5,17.7,9.25
2016,3,7,8,0,0.0,30.0,5.1,18.0,30.0,24.74,15.3
2016,3,7,8,15,0.0,39.5,5.45,18.0,39.5,32.62,22.02
2016,3,7,8,30,0.0,49.0,5.8,18.0,49.0,40.52,28.66
2016,3,7,8,45,0.0,82.5,6.2,18.5,82.5,68.8,52.21
2016,3,7,9,0,0.0,116.0,6.6,19.0,116.0,98.29,76.4
2016,3,7,9,15,1.5,141.0,6.7,19.5,141.5,121.43,95.02
2016,3,7,9,30,3.0,166.0,6.8,20.0,167.0,144.93,113.68
2016,3,7,9,45,1.5,157.0,6.95,20.5,157.5,135.27,105.24
2016,3,7,10,0,0.0,148.0,7.1,21.0,148.0,125.79,97.03
2016,3,7,10,15,0.0,144.5,7.0,21.0,144.5,122.51,94.13
2016,3,7,10,30,0.0,141.0,6.9,21.0,141.0,119.33,91.34
2016,3,7,10,45,0.0,82.0,6.8,21.0,82.0,68.29,49.98
2016,3,7,11,0,0.0,23.0,6.7,21.0,23.0,19.1,9.93
2016,3,7,11,15,38.5,196.0,6.6,21.0,226.0,215.72,169.28
2016,3,7,11,30,77.0,369.0,6.5,21.0,429.0,429.35,335.48
2016,3,7,11,45,82.0,380.5,6.4,21.0,445.5,447.65,348.7
2016,3,7,12,0,87.0,392.0,6.3,21.0,462.0,465.89,362.27
2016,3,7,12,15,87.5,396.5,6.25,21.0,467.5,471.98,366.6
2016,3,7,12,30,88.0,401.0,6.2,21.0,473.0,477.76,370.77
2016,3,7,12,45,117.0,408.5,6.2,21.5,504.0,535.63,414.28
2016,3,7,13,0,146.0,416.0,6.2,22.0,535.0,572.41,441.64
2016,3,7,13,15,102.5,393.5,6.2,22.0,477.0,483.57,374.18
2016,3,7,13,30,59.0,371.0,6.2,22.0,419.0,415.63,321.75
2016,3,7,13,45,29.5,253.0,6.2,22.0,277.0,264.66,205.45
2016,3,7,14,0,0.0,135.0,6.2,22.0,135.0,114.06,86.09
2016,3,7,14,15,0.0,78.5,6.3,22.0,78.5,65.42,47.3
2016,3,7,14,30,0.0,22.0,6.4,22.0,22.0,18.26,9.2
2016,3,7,14,45,4.5,115.5,6.5,22.0,118.5,100.85,76.24
2016,3,7,15,0,9.0,209.0,6.6,22.0,215.0,188.46,146.51
2016,3,7,15,15,4.5,173.0,6.5,21.5,176.0,151.78,117.59
2016,3,7,15,30,0.0,137.0,6.4,21.0,137.0,115.97,89.11
2016,3,7,15,45,0.0,96.0,6.3,21.0,96.0,80.02,60.12
2016,3,7,16,0,0.0,55.0,6.2,21.0,55.0,45.58,32.05
2016,3,7,16,15,124.0,117.5,5.95,20.5,171.0,189.76,152.76
2016,3,7,16,30,248.0,180.0,5.7,20.0,287.0,326.13,263.53
2016,3,7,16,45,204.5,165.5,5.5,20.0,246.0,266.12,214.16
2016,3,7,17,0,161.0,151.0,5.3,20.0,205.0,220.82,176.59
2016,3,7,17,15,130.5,125.5,5.2,19.5,164.0,174.2,137.93
2016,3,7,17,30,100.0,100.0,5.1,19.0,123.0,131.23,101.83
2016,3,7,17,45,72.5,73.0,5.0,19.0,87.5,91.24,67.84
2016,3,7,18,0,45.0,46.0,4.9,19.0,52.0,54.61,36.92
2016,3,7,18,15,22.5,23.0,4.9,18.5,26.0,23.48,7.79
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,3.5,4.3,18.5,3.5,0.0,0.0
2016,3,8,7,0,0.0,7.0,4.4,19.0,7.0,5.97,0.0
2016,3,8,7,15,31.0,28.5,4.45,19.0,32.5,32.9,17.32
2016,3,8,7,30,62.0,50.0,4.5,19.0,58.0,62.49,43.27
2016,3,8,7,45,98.0,73.5,4.6,19.0,93.5,99.27,74.22
2016,3,8,8,0,134.0,97.0,4.7,19.0,129.0,140.51,109.29
2016,3,8,8,15,159.0,119.0,4.8,19.5,167.0,180.13,142.87
2016,3,8,8,30,184.0,141.0,4.9,20.0,205.0,222.65,178.3
2016,3,8,8,45,248.0,159.0,5.05,20.5,260.5,293.2,235.78
2016,3,8,9,0,312.0,177.0,5.2,21.0,316.0,362.52,291.42
2016,3,8,9,15,381.0,186.0,5.3,21.5,375.5,431.98,346.36
2016,3,8,9,30,450.0,195.0,5.4,22.0,435.0,520.69,414.83
2016,3,8,9,45,400.5,228.5,5.5,22.5,456.0,528.35,418.7
2016,3,8,10,0,351.0,262.0,5.6,23.0,477.0,543.6,427.91
2016,3,8,10,15,303.5,292.0,5.45,23.0,487.0,551.71,431.78
2016,3,8,10,30,256.0,322.0,5.3,23.0,497.0,555.23,432.01
2016,3,8,10,45,353.0,310.0,5.2,23.5,563.0,637.8,493.79
2016,3,8,11,0,450.0,298.0,5.1,24.0,629.0,741.56,568.66
2016,3,8,11,15,502.5,292.0,4.9,24.0,673.5,798.59,608.38
2016,3,8,11,30,555.0,286.0,4.7,24.0,718.0,855.72,647.55
2016,3,8,11,45,713.5,210.0,4.55,24.5,777.5,950.73,713.0
2016,3,8,12,0,872.0,134.0,4.4,25.0,837.0,1030.2,762.95
2016,3,8,12,15,874.5,134.5,4.15,25.0,845.5,1028.58,759.37
2016,3,8,12,30,877.0,135.0,3.9,25.0,854.0,1036.63,762.85
2016,3,8,12,45,874.0,136.5,3.7,25.0,853.0,1036.49,761.22
2016,3,8,13,0,871.0,138.0,3.5,25.0,852.0,1046.64,766.47
2016,3,8,13,15,701.5,223.5,3.3,25.0,795.0,969.54,714.44
2016,3,8,13,30,532.0,309.0,3.1,25.0,738.0,874.64,646.61
2016,3,8,13,45,693.0,222.0,2.95,25.0,767.0,939.43,694.28
2016,3,8,14,0,854.0,135.0,2.8,25.0,796.0,980.17,720.1
2016,3,8,14,15,846.0,133.0,2.7,25.0,769.5,950.1,699.96
2016,3,8,14,30,838.0,131.0,2.6,25.0,743.0,917.04,678.5
2016,3,8,14,45,808.5,137.0,2.55,25.0,705.5,870.79,648.59
2016,3,8,15,0,779.0,143.0,2.5,25.0,668.0,828.14,620.99
2016,3,8,15,15,762.0,139.0,2.45,25.0,627.0,779.11,588.72
2016,3,8,15,30,745.0,135.0,2.4,25.0,586.0,728.79,554.68
2016,3,8,15,45,721.0,131.0,2.4,25.0,539.0,672.5,515.29
2016,3,8,16,0,697.0,127.0,2.4,25.0,492.0,616.15,474.92
2016,3,8,16,15,665.5,121.0,2.2,24.5,441.0,553.44,428.88
2016,3,8,16,30,634.0,115.0,2.0,24.0,390.0,492.16,382.66
2016,3,8,16,45,590.0,107.0,1.85,23.5,336.0,424.41,330.35
2016,3,8,17,0,546.0,99.0,1.7,23.0,282.0,360.25,279.23
2016,3,8,17,15,482.0,88.5,1.6,22.0,228.0,286.4,219.84
2016,3,8,17,30,418.0,78.0,1.5,21.0,174.0,224.08,168.07
2016,3,8,17,45,325.5,62.5,1.45,20.5,124.5,156.68,112.24
2016,3,8,18,0,233.0,47.0,1.4,20.0,75.0,100.79,66.49
2016,3,8,18,15,116.5,23.5,1.55,19.5,37.5,43.52,18.02
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.5,4.2,18.0,1.5,1.23,0.0
2016,3,9,7,30,0.0,3.0,4.2,18.0,3.0,2.46,0.0
2016,3,9,7,45,0.0,5.5,4.25,18.0,5.5,4.51,0.0
2016,3,9,8,0,0.0,8.0,4.3,18.0,8.0,6.57,0.0
2016,3,9,8,15,0.0,10.5,4.3,18.0,10.5,8.63,1.68
2016,3,9,8,30,0.0,13.0,4.3,18.0,13.0,10.7,3.43
2016,3,9,8,45,0.0,19.0,4.35,18.5,19.0,15.67,7.58
2016,3,9,9,0,0.0,25.0,4.4,19.0,25.0,20.64,11.69
2016,3,9,9,15,0.0,23.5,4.35,19.0,23.5,19.41,10.6
2016,3,9,9,30,0.0,22.0,4.3,19.0,22.0,18.19,9.53
2016,3,9,9,45,0.0,34.0,4.25,19.5,34.0,28.16,17.72
2016,3,9,10,0,0.0,46.0,4.2,20.0,46.0,38.15,25.84
2016,3,9,10,15,0.0,41.0,4.0,20.0,41.0,34.02,22.37
2016,3,9,10,30,0.0,36.0,3.8,20.0,36.0,29.88,18.92
2016,3,9,10,45,0.0,52.0,3.65,20.5,52.0,43.23,29.72
2016,3,9,11,0,0.0,68.0,3.5,21.0,68.0,56.62,40.44
2016,3,9,11,15,0.0,97.5,3.55,21.0,97.5,81.47,60.39
2016,3,9,11,30,0.0,127.0,3.6,21.0,127.0,107.05,80.76
2016,3,9,11,45,0.0,119.0,3.65,21.0,119.0,100.13,75.14
2016,3,9,12,0,0.0,111.0,3.7,21.0,111.0,93.24,69.59
2016,3,9,12,15,6.0,176.5,3.85,21.0,181.5,156.82,120.29
2016,3,9,12,30,12.0,242.0,4.0,21.0,252.0,222.3,171.67
2016,3,9,12,45,11.0,231.0,4.15,21.0,240.5,211.2,162.9
2016,3,9,13,0,10.0,220.0,4.3,21.0,229.0,200.12,154.3
2016,3,9,13,15,5.0,174.5,4.3,21.0,179.0,154.02,117.96
2016,3,9,13,30,0.0,129.0,4.3,21.0,129.0,108.87,82.04
2016,3,9,13,45,2.5,151.5,4.3,21.0,153.5,131.0,99.88
2016,3,9,14,0,5.0,174.0,4.3,21.0,178.0,153.29,117.75
2016,3,9,14,15,4.0,171.0,4.2,21.0,174.0,149.56,114.85
2016,3,9,14,30,3.0,168.0,4.1,21.0,170.0,145.88,112.05
2016,3,9,14,45,6.0,190.5,4.1,21.0,194.5,168.72,130.5
2016,3,9,15,0,9.0,213.0,4.1,21.0,219.0,191.8,149.09
2016,3,9,15,15,4.5,118.5,3.95,20.5,121.5,103.09,78.58
2016,3,9,15,30,0.0,24.0,3.8,20.0,24.0,19.87,10.77
2016,3,9,15,45,0.0,38.0,3.65,20.0,38.0,31.47,20.44
2016,3,9,16,0,0.0,52.0,3.5,20.0,52.0,43.09,30.14
2016,3,9,16,15,0.0,31.0,3.3,19.5,31.0,25.62,15.77
2016,3,9,16,30,0.0,10.0,3.1,19.0,10.0,8.24,1.28
2016,3,9,16,45,0.0,8.5,2.9,19.0,8.5,7.0,0.25
2016,3,9,17,0,0.0,7.0,2.7,19.0,7.0,5.76,0.0
2016,3,9,17,15,0.0,5.5,2.6,18.5,5.5,4.52,0.0
2016,3,9,17,30,0.0,4.0,2.5,18.0,4.0,3.28,0.0
2016,3,9,17,45,0.0,3.0,2.4,17.5,3.0,2.46,0.0
2016,3,9,18,0,0.0,2.0,2.3,17.0,2.0,1.64,0.0
2016,3,9,18,15,0.0,1.0,2.55,17.0,1.0,0.82,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,1.5,4.05,13.0,1.5,1.23,0.0
2016,3,10,7,30,0.0,3.0,4.0,13.0,3.0,2.46,0.0
2016,3,10,7,45,0.0,5.0,4.0,13.5,5.0,4.1,0.0
2016,3,10,8,0,0.0,7.0,4.0,14.0,7.0,5.75,0.0
2016,3,10,8,15,0.0,9.0,4.05,14.0,9.0,7.4,0.73
2016,3,10,8,30,0.0,11.0,4.1,14.0,11.0,9.05,2.14
2016,3,10,8,45,0.0,28.5,4.2,14.5,28.5,23.52,14.5
2016,3,10,9,0,0.0,46.0,4.3,15.0,46.0,38.06,26.73
2016,3,10,9,15,0.0,68.0,4.45,15.0,68.0,56.4,42.09
2016,3,10,9,30,0.0,90.0,4.6,15.0,90.0,74.85,57.38
2016,3,10,9,45,0.0,98.0,4.75,15.5,98.0,81.72,62.78
2016,3,10,10,0,0.0,106.0,4.9,16.0,106.0,88.63,68.17
2016,3,10,10,15,1.0,138.0,5.1,16.0,139.0,117.41,91.68
2016,3,10,10,30,2.0,170.0,5.3,16.0,172.0,146.7,115.4
2016,3,10,10,45,1.0,94.5,5.5,16.5,95.5,79.67,60.23
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,15.78,7.41
2016,3,10,11,15,0.0,76.5,5.8,17.0,76.5,63.77,46.92
2016,3,10,11,30,0.0,134.0,5.9,17.0,134.0,113.15,87.09
2016,3,10,11,45,1.5,147.0,6.05,17.5,148.5,126.06,97.31
2016,3,10,12,0,3.0,160.0,6.2,18.0,163.0,139.07,107.59
2016,3,10,12,15,1.5,110.5,6.15,18.0,112.0,94.35,71.39
2016,3,10,12,30,0.0,61.0,6.1,18.0,61.0,50.89,36.02
2016,3,10,12,45,0.0,72.0,6.05,18.0,72.0,60.11,43.53
2016,3,10,13,0,0.0,83.0,6.0,18.0,83.0,69.32,51.04
2016,3,10,13,15,1.0,119.0,5.95,17.5,120.5,101.19,77.1
2016,3,10,13,30,2.0,155.0,5.9,17.0,158.0,133.64,103.6
2016,3,10,13,45,11.0,221.0,5.85,17.0,231.0,201.55,158.6
2016,3,10,14,0,20.0,287.0,5.8,17.0,304.0,271.2,214.32
2016,3,10,14,15,13.0,240.5,5.7,17.0,251.5,220.96,174.31
2016,3,10,14,30,6.0,194.0,5.6,17.0,199.0,171.88,134.99
2016,3,10,14,45,22.0,238.5,5.6,17.0,254.0,226.53,179.76
2016,3,10,15,0,38.0,283.0,5.6,17.0,309.0,297.02,236.61
2016,3,10,15,15,21.0,232.5,5.5,17.0,247.0,219.28,174.39
2016,3,10,15,30,4.0,182.0,5.4,17.0,185.0,159.33,125.85
2016,3,10,15,45,2.0,120.0,5.3,17.0,121.5,102.34,79.51
2016,3,10,16,0,0.0,58.0,5.2,17.0,58.0,48.08,34.67
2016,3,10,16,15,0.0,52.5,4.95,16.5,52.5,43.48,31.03
2016,3,10,16,30,0.0,47.0,4.7,16.0,47.0,38.88,27.34
2016,3,10,16,45,0.0,40.5,4.45,16.0,40.5,33.47,22.85
2016,3,10,17,0,0.0,34.0,4.2,16.0,34.0,28.06,18.32
2016,3,10,17,15,0.0,27.5,4.05,15.5,27.5,22.67,13.78
2016,3,10,17,30,0.0,21.0,3.9,15.0,21.0,17.29,9.16
2016,3,10,17,45,0.0,15.0,3.75,15.0,15.0,12.33,4.82
2016,3,10,18,0,0.0,9.0,3.6,15.0,9.0,7.39,0.48
2016,3,10,18,15,0.0,4.5,3.6,15.0,4.5,3.69,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,2.15,13.5,1.0,0.0,0.0
2016,3,11,7,0,0.0,2.0,2.0,14.0,2.0,1.64,0.0
2016,3,11,7,15,0.0,8.0,1.95,14.0,8.0,6.56,0.0
2016,3,11,7,30,0.0,14.0,1.9,14.0,14.0,11.51,4.06
2016,3,11,7,45,0.0,21.5,1.85,14.0,21.5,17.7,9.53
2016,3,11,8,0,0.0,29.0,1.8,14.0,29.0,23.91,14.96
2016,3,11,8,15,0.0,37.0,1.85,14.5,37.0,30.55,20.64
2016,3,11,8,30,0.0,45.0,1.9,15.0,45.0,37.2,26.22
2016,3,11,8,45,0.0,43.0,1.95,15.5,43.0,35.55,24.67
2016,3,11,9,0,0.0,41.0,2.0,16.0,41.0,33.91,23.12
2016,3,11,9,15,0.0,46.5,2.15,16.5,46.5,38.5,26.83
2016,3,11,9,30,0.0,52.0,2.3,17.0,52.0,43.1,30.5
2016,3,11,9,45,1.0,113.0,2.5,17.5,114.0,95.46,73.58
2016,3,11,10,0,2.0,174.0,2.7,18.0,176.0,150.38,117.73
2016,3,11,10,15,1.0,95.0,2.85,18.0,96.0,79.95,60.27
2016,3,11,10,30,0.0,16.0,3.0,18.0,16.0,13.27,5.34
2016,3,11,10,45,9.5,144.0,3.2,18.5,151.5,130.14,100.98
2016,3,11,11,0,19.0,272.0,3.4,19.0,287.0,255.46,199.84
2016,3,11,11,15,9.5,175.5,3.4,19.0,183.0,158.62,122.85
2016,3,11,11,30,0.0,79.0,3.4,19.0,79.0,65.9,48.1
2016,3,11,11,45,13.0,200.0,3.4,19.5,211.0,184.41,143.2
2016,3,11,12,0,26.0,321.0,3.4,20.0,343.0,328.74,254.65
2016,3,11,12,15,68.0,369.5,3.3,20.0,426.5,420.82,324.96
2016,3,11,12,30,110.0,418.0,3.2,20.0,510.0,514.27,394.7
2016,3,11,12,45,74.0,387.0,3.1,20.0,449.0,445.58,342.32
2016,3,11,13,0,38.0,356.0,3.0,20.0,388.0,377.06,290.11
2016,3,11,13,15,21.5,267.5,2.9,20.0,285.5,270.62,209.13
2016,3,11,13,30,5.0,179.0,2.8,20.0,183.0,157.85,121.1
2016,3,11,13,45,10.0,221.5,2.7,20.0,230.0,200.91,155.39
2016,3,11,14,0,15.0,264.0,2.6,20.0,277.0,244.65,189.58
2016,3,11,14,15,11.0,235.0,2.6,20.0,244.5,213.86,165.62
2016,3,11,14,30,7.0,206.0,2.6,20.0,212.0,183.54,142.04
2016,3,11,14,45,8.5,213.0,2.6,20.0,219.5,191.13,148.37
2016,3,11,15,0,10.0,220.0,2.6,20.0,227.0,198.73,154.68
2016,3,11,15,15,6.0,196.5,2.55,19.5,200.5,173.88,135.47
2016,3,11,15,30,2.0,173.0,2.5,19.0,174.0,149.51,116.5
2016,3,11,15,45,1.0,91.0,2.45,19.0,91.5,76.39,57.5
2016,3,11,16,0,0.0,9.0,2.4,19.0,9.0,7.43,0.55
2016,3,11,16,15,0.0,8.5,2.15,18.5,8.5,7.01,0.24
2016,3,11,16,30,0.0,8.0,1.9,18.0,8.0,6.59,0.0
2016,3,11,16,45,0.0,7.0,1.65,18.0,7.0,5.76,0.0
2016,3,11,17,0,0.0,6.0,1.4,18.0,6.0,4.93,0.0
2016,3,11,17,15,0.0,4.5,1.2,17.5,4.5,3.7,0.0
2016,3,11,17,30,0.0,3.0,1.0,17.0,3.0,2.46,0.0
2016,3,11,17,45,0.0,2.0,0.85,16.5,2.0,1.64,0.0
2016,3,11,18,0,0.0,1.0,0.7,16.0,1.0,0.82,0.0
2016,3,11,18,15,0.0,0.5,0.7,16.0,0.5,0.41,0.0
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,35.5,8.5,1.15,11.5,10.0,7.26,0.0
2016,3,12,7,0,71.0,17.0,1.3,12.0,20.0,22.69,0.0
2016,3,12,7,15,198.5,35.5,1.35,12.5,61.5,70.58,42.9
2016,3,12,7,30,326.0,54.0,1.4,13.0,103.0,130.37,91.11
2016,3,12,7,45,427.0,64.0,1.45,13.5,157.0,193.37,144.37
2016,3,12,8,0,528.0,74.0,1.5,14.0,211.0,266.67,206.77
2016,3,12,8,15,275.0,105.0,1.65,14.5,177.5,217.3,173.77
2016,3,12,8,30,22.0,136.0,1.8,15.0,144.0,127.53,102.0
2016,3,12,8,45,179.5,159.0,2.0,16.0,240.5,246.19,199.67
2016,3,12,9,0,337.0,182.0,2.2,17.0,337.0,378.98,305.44
2016,3,12,9,15,253.0,217.0,2.25,17.5,341.0,380.42,304.55
2016,3,12,9,30,169.0,252.0,2.3,18.0,345.0,360.86,287.23
2016,3,12,9,45,98.0,249.0,2.4,18.5,304.0,302.01,239.5
2016,3,12,10,0,27.0,246.0,2.5,19.0,263.0,235.85,185.28
2016,3,12,10,15,31.0,267.0,2.4,19.0,287.5,273.45,214.45
2016,3,12,10,30,35.0,288.0,2.3,19.0,312.0,298.89,233.56
2016,3,12,10,45,472.0,197.0,2.25,19.5,551.0,638.7,498.22
2016,3,12,11,0,909.0,106.0,2.2,20.0,790.0,946.68,710.19
2016,3,12,11,15,915.5,107.5,2.15,20.0,815.5,977.83,726.06
2016,3,12,11,30,922.0,109.0,2.1,20.0,841.0,1005.67,742.56
2016,3,12,11,45,925.5,110.0,2.05,20.5,858.0,1026.61,753.11
2016,3,12,12,0,929.0,111.0,2.0,21.0,875.0,1043.86,761.34
2016,3,12,12,15,718.0,222.5,2.0,21.0,816.5,980.91,720.17
2016,3,12,12,30,507.0,334.0,2.0,21.0,758.0,880.77,649.74
2016,3,12,12,45,717.0,224.0,2.05,21.0,823.0,986.72,726.11
2016,3,12,13,0,927.0,114.0,2.1,21.0,888.0,1057.43,771.28
2016,3,12,13,15,706.5,221.0,2.1,21.0,807.5,965.26,711.1
2016,3,12,13,30,486.0,328.0,2.1,21.0,727.0,842.0,625.17
2016,3,12,13,45,352.5,361.5,2.15,21.5,647.5,721.84,540.88
2016,3,12,14,0,219.0,395.0,2.2,22.0,568.0,604.31,455.68
2016,3,12,14,15,559.0,251.5,2.15,21.5,672.5,799.36,603.21
2016,3,12,14,30,899.0,108.0,2.1,21.0,777.0,929.23,693.56
2016,3,12,14,45,584.5,215.0,2.1,21.0,642.5,753.96,571.89
2016,3,12,15,0,270.0,322.0,2.1,21.0,508.0,558.27,427.71
2016,3,12,15,15,316.5,291.5,2.1,21.0,496.5,552.0,426.42
2016,3,12,15,30,363.0,261.0,2.1,21.0,485.0,541.09,420.21
2016,3,12,15,45,200.0,238.5,2.1,21.0,360.5,373.6,293.15
2016,3,12,16,0,37.0,216.0,2.1,21.0,236.0,223.26,174.85
2016,3,12,16,15,400.0,150.5,1.95,20.5,330.5,408.12,324.69
2016,3,12,16,30,763.0,85.0,1.8,20.0,425.0,523.22,411.97
2016,3,12,16,45,732.0,78.5,1.7,20.0,370.0,457.32,358.33
2016,3,12,17,0,701.0,72.0,1.6,20.0,315.0,393.83,306.12
2016,3,12,17,15,645.0,65.5,1.5,19.0,258.0,322.59,247.47
2016,3,12,17,30,589.0,59.0,1.4,18.0,201.0,257.03,191.6
2016,3,12,17,45,503.5,49.0,1.3,17.0,147.5,186.54,131.75
2016,3,12,18,0,418.0,39.0,1.2,16.0,94.0,126.33,80.97
2016,3,12,18,15,258.0,24.5,1.3,15.5,53.5,62.57,30.01
2016,3,12,18,30,98.0,10.0,1.4,15.0,13.0,14.92,0.0
2016,3,12,18,45,49.0,5.0,1.5,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.0,9.0,3.6,12.5,12.0,9.73,0.0
2016,3,13,7,0,136.0,18.0,3.8,13.0,24.0,30.76,0.0
2016,3,13,7,15,285.0,32.5,3.75,13.5,69.5,82.21,48.85
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,148.93,102.33
