Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,7,45,539.0,54.5,3.7,14.5,174.0,215.3,159.35
2016,3,13,8,0,644.0,62.0,3.7,15.0,233.0,293.99,227.4
2016,3,13,8,15,698.5,68.0,3.8,16.0,292.0,362.67,287.09
2016,3,13,8,30,753.0,74.0,3.9,17.0,351.0,436.15,348.8
2016,3,13,8,45,799.0,76.0,4.0,18.0,411.5,506.22,405.8
2016,3,13,9,0,845.0,78.0,4.1,19.0,472.0,579.44,463.14
2016,3,13,9,15,868.5,81.0,4.25,19.5,525.5,642.42,511.73
2016,3,13,9,30,892.0,84.0,4.4,20.0,579.0,700.61,555.61
2016,3,13,9,45,911.5,85.5,4.6,21.0,628.5,758.04,595.92
2016,3,13,10,0,931.0,87.0,4.8,22.0,678.0,814.39,633.46
2016,3,13,10,15,942.5,89.0,4.95,22.5,719.5,863.42,666.21
2016,3,13,10,30,954.0,91.0,5.1,23.0,761.0,910.09,697.01
2016,3,13,10,45,962.0,92.5,5.25,23.5,795.0,950.53,723.23
2016,3,13,11,0,970.0,94.0,5.4,24.0,829.0,987.89,747.21
2016,3,13,11,15,975.0,95.5,5.5,24.0,854.5,1019.16,768.15
2016,3,13,11,30,980.0,97.0,5.6,24.0,880.0,1046.83,786.71
2016,3,13,11,45,982.5,98.0,5.75,24.5,896.5,1067.78,799.59
2016,3,13,12,0,985.0,99.0,5.9,25.0,913.0,1084.77,809.92
2016,3,13,12,15,985.5,99.5,5.95,25.0,920.5,1095.22,816.86
2016,3,13,12,30,986.0,100.0,6.0,25.0,928.0,1101.55,821.22
2016,3,13,12,45,984.5,100.0,6.05,25.5,926.0,1101.2,819.61
2016,3,13,13,0,983.0,100.0,6.1,26.0,924.0,1096.71,815.42
2016,3,13,13,15,979.5,99.5,6.05,26.0,913.0,1085.59,807.88
2016,3,13,13,30,976.0,99.0,6.0,26.0,902.0,1070.46,797.82
2016,3,13,13,45,968.5,99.5,6.0,26.0,881.5,1048.61,783.7
2016,3,13,14,0,961.0,100.0,6.0,26.0,861.0,1023.07,767.19
2016,3,13,14,15,953.5,98.5,5.85,26.0,833.0,991.88,745.91
2016,3,13,14,30,946.0,97.0,5.7,26.0,805.0,957.35,722.42
2016,3,13,14,45,934.0,96.5,5.55,26.0,768.5,916.86,694.82
2016,3,13,15,0,922.0,96.0,5.4,26.0,732.0,873.73,665.35
2016,3,13,15,15,908.0,93.5,5.05,25.5,689.0,824.5,631.68
2016,3,13,15,30,894.0,91.0,4.7,25.0,646.0,773.32,596.4
2016,3,13,15,45,874.0,89.0,4.4,25.0,596.5,716.81,555.96
2016,3,13,16,0,854.0,87.0,4.1,25.0,547.0,664.07,516.16
2016,3,13,16,15,828.0,83.5,3.6,24.0,493.0,600.33,468.78
2016,3,13,16,30,802.0,80.0,3.1,23.0,439.0,537.08,420.32
2016,3,13,16,45,763.5,75.5,2.7,22.5,382.0,467.5,364.96
2016,3,13,17,0,725.0,71.0,2.3,22.0,325.0,400.56,310.0
2016,3,13,17,15,669.0,64.5,2.15,21.0,266.5,328.41,250.51
2016,3,13,17,30,613.0,58.0,2.0,20.0,208.0,261.55,193.54
2016,3,13,17,45,520.0,49.0,1.9,19.0,153.0,188.92,132.28
2016,3,13,18,0,427.0,40.0,1.8,18.0,98.0,127.43,80.98
2016,3,13,18,15,260.0,25.5,1.75,17.5,55.5,62.94,30.62
2016,3,13,18,30,93.0,11.0,1.7,17.0,13.0,15.16,0.0
2016,3,13,18,45,46.5,5.5,1.7,17.0,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.0,9.0,3.2,13.0,14.5,10.85,0.0
2016,3,14,7,0,218.0,18.0,3.4,14.0,29.0,39.19,2.28
2016,3,14,7,15,367.5,30.0,3.5,15.0,77.5,92.13,53.43
2016,3,14,7,30,517.0,42.0,3.6,16.0,126.0,161.71,108.99
2016,3,14,7,45,598.0,50.0,3.75,17.0,183.5,226.74,165.5
2016,3,14,8,0,679.0,58.0,3.9,18.0,241.0,301.07,229.9
2016,3,14,8,15,729.0,63.5,3.75,18.5,300.5,369.41,289.25
2016,3,14,8,30,779.0,69.0,3.6,19.0,360.0,442.34,350.35
2016,3,14,8,45,811.5,73.5,3.45,20.0,417.5,509.33,403.95
2016,3,14,9,0,844.0,78.0,3.3,21.0,475.0,578.08,456.48
2016,3,14,9,15,867.5,81.0,3.35,22.0,529.0,640.95,503.02
2016,3,14,9,30,891.0,84.0,3.4,23.0,583.0,699.09,544.51
2016,3,14,9,45,907.5,87.0,3.45,24.0,631.5,755.87,582.62
2016,3,14,10,0,924.0,90.0,3.5,25.0,680.0,811.3,617.63
2016,3,14,10,15,936.5,92.0,3.75,25.5,722.0,860.79,650.07
2016,3,14,10,30,949.0,94.0,4.0,26.0,764.0,908.01,680.67
2016,3,14,10,45,957.0,96.0,4.3,27.0,798.0,948.75,705.49
2016,3,14,11,0,965.0,98.0,4.6,28.0,832.0,986.41,728.01
2016,3,14,11,15,971.5,99.0,4.6,28.0,858.5,1018.34,747.93
2016,3,14,11,30,978.0,100.0,4.6,28.0,885.0,1046.73,765.66
2016,3,14,11,45,981.0,101.0,4.6,28.5,902.0,1068.05,777.17
2016,3,14,12,0,984.0,102.0,4.6,29.0,919.0,1085.43,786.22
2016,3,14,12,15,985.0,102.5,4.6,29.0,927.0,1096.28,792.74
2016,3,14,12,30,986.0,103.0,4.6,29.0,935.0,1103.02,796.8
2016,3,14,12,45,984.5,103.5,4.65,29.0,933.5,1103.13,797.08
2016,3,14,13,0,983.0,104.0,4.7,29.0,932.0,1099.09,795.01
2016,3,14,13,15,980.0,103.5,4.7,29.0,921.0,1088.4,788.42
2016,3,14,13,30,977.0,103.0,4.7,29.0,910.0,1073.68,779.39
2016,3,14,13,45,971.0,102.5,4.7,29.0,889.5,1052.12,766.06
2016,3,14,14,0,965.0,102.0,4.7,29.0,869.0,1026.82,750.39
2016,3,14,14,15,957.0,101.0,4.55,29.0,840.5,995.56,729.85
2016,3,14,14,30,949.0,100.0,4.4,29.0,812.0,960.96,707.33
2016,3,14,14,45,931.5,101.5,4.3,29.0,774.0,917.72,679.26
2016,3,14,15,0,914.0,103.0,4.2,29.0,736.0,872.19,649.53
2016,3,14,15,15,899.5,100.5,3.95,28.5,692.5,822.85,617.56
2016,3,14,15,30,885.0,98.0,3.7,28.0,649.0,777.83,588.28
2016,3,14,15,45,865.0,95.0,3.5,27.5,599.5,719.85,548.95
2016,3,14,16,0,845.0,92.0,3.3,27.0,550.0,661.09,506.99
2016,3,14,16,15,818.5,88.0,3.05,26.0,495.5,596.93,460.65
2016,3,14,16,30,792.0,84.0,2.8,25.0,441.0,533.35,413.14
2016,3,14,16,45,754.5,79.0,2.6,24.5,384.0,464.3,359.2
2016,3,14,17,0,717.0,74.0,2.4,24.0,327.0,398.25,305.77
2016,3,14,17,15,660.5,67.5,2.35,23.0,268.5,326.09,246.87
2016,3,14,17,30,604.0,61.0,2.3,22.0,210.0,259.65,190.76
2016,3,14,17,45,513.0,51.0,2.25,21.0,155.0,187.28,130.17
2016,3,14,18,0,422.0,41.0,2.2,20.0,100.0,125.86,79.35
2016,3,14,18,15,262.0,26.5,2.25,19.5,57.0,63.25,31.1
2016,3,14,18,30,102.0,12.0,2.3,19.0,14.0,16.26,0.0
2016,3,14,18,45,51.0,6.0,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,68.0,10.5,3.75,15.5,14.0,10.87,0.0
2016,3,15,7,0,136.0,21.0,3.9,16.0,28.0,33.52,5.78
2016,3,15,7,15,270.5,37.0,3.9,16.5,74.0,81.64,49.1
2016,3,15,7,30,405.0,53.0,3.9,17.0,120.0,147.26,101.15
2016,3,15,7,45,501.5,61.5,3.95,18.0,177.0,210.5,154.58
2016,3,15,8,0,598.0,70.0,4.0,19.0,234.0,285.04,217.77
2016,3,15,8,15,651.0,77.0,3.9,19.5,292.0,351.48,274.86
2016,3,15,8,30,704.0,84.0,3.8,20.0,350.0,423.05,334.41
2016,3,15,8,45,746.5,87.5,3.75,21.0,408.0,490.23,388.08
2016,3,15,9,0,789.0,91.0,3.7,22.0,466.0,559.48,441.28
2016,3,15,9,15,813.5,94.5,3.7,23.0,518.5,620.8,486.62
2016,3,15,9,30,838.0,98.0,3.7,24.0,571.0,682.33,530.44
2016,3,15,9,45,860.0,99.5,3.7,25.0,619.5,739.8,569.85
2016,3,15,10,0,882.0,101.0,3.7,26.0,668.0,796.49,605.71
2016,3,15,10,15,894.5,103.5,3.75,26.5,709.0,838.13,631.82
2016,3,15,10,30,907.0,106.0,3.8,27.0,750.0,884.25,660.77
2016,3,15,10,45,917.5,107.0,3.9,27.5,784.0,924.65,685.75
2016,3,15,11,0,928.0,108.0,4.0,28.0,818.0,962.26,708.69
2016,3,15,11,15,934.5,109.5,4.05,28.0,844.0,993.68,728.56
2016,3,15,11,30,941.0,111.0,4.1,28.0,870.0,1021.7,746.25
2016,3,15,11,45,934.5,117.5,4.2,28.5,884.0,1038.75,755.66
2016,3,15,12,0,928.0,124.0,4.3,29.0,898.0,1051.7,762.55
2016,3,15,12,15,929.5,124.0,4.35,29.0,905.5,1061.91,769.03
2016,3,15,12,30,931.0,124.0,4.4,29.0,913.0,1068.25,773.18
2016,3,15,12,45,931.5,123.5,4.5,29.5,912.0,1069.17,772.76
2016,3,15,13,0,932.0,123.0,4.6,30.0,911.0,1066.18,769.98
2016,3,15,13,15,763.5,211.5,4.55,29.5,852.0,1006.34,732.49
2016,3,15,13,30,595.0,300.0,4.5,29.0,793.0,915.54,671.21
2016,3,15,13,45,758.0,208.0,4.5,29.0,822.0,974.84,714.88
2016,3,15,14,0,921.0,116.0,4.5,29.0,851.0,997.9,730.46
2016,3,15,14,15,913.0,114.5,4.4,29.0,823.5,967.12,710.24
2016,3,15,14,30,905.0,113.0,4.3,29.0,796.0,933.17,688.3
2016,3,15,14,45,728.5,175.0,4.2,29.0,708.5,832.09,620.62
2016,3,15,15,0,552.0,237.0,4.1,29.0,621.0,715.0,537.08
2016,3,15,15,15,582.5,210.0,3.85,28.5,593.5,688.37,520.66
2016,3,15,15,30,613.0,183.0,3.6,28.0,566.0,663.55,504.48
2016,3,15,15,45,683.0,144.5,3.35,28.0,541.0,644.54,491.72
2016,3,15,16,0,753.0,106.0,3.1,28.0,516.0,613.55,469.67
2016,3,15,16,15,596.0,132.0,2.8,27.0,436.5,508.04,391.42
2016,3,15,16,30,439.0,158.0,2.5,26.0,357.0,408.35,316.23
2016,3,15,16,45,410.5,143.5,2.25,25.5,310.5,353.57,273.87
2016,3,15,17,0,382.0,129.0,2.0,25.0,264.0,301.26,232.14
2016,3,15,17,15,352.5,109.0,2.0,24.0,217.0,246.14,187.82
2016,3,15,17,30,323.0,89.0,2.0,23.0,170.0,194.2,144.73
2016,3,15,17,45,270.0,69.5,2.0,22.0,125.0,140.35,100.06
2016,3,15,18,0,217.0,50.0,2.0,21.0,80.0,93.11,61.1
2016,3,15,18,15,108.5,31.0,2.15,20.5,46.0,44.0,23.08
2016,3,15,18,30,0.0,12.0,2.3,20.0,12.0,10.24,0.0
2016,3,15,18,45,0.0,6.0,2.45,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,12.5,10.5,1.85,12.5,11.0,9.3,0.0
2016,3,16,7,0,25.0,21.0,2.0,13.0,22.0,21.12,5.07
2016,3,16,7,15,79.5,42.5,2.15,13.5,54.5,51.8,33.69
2016,3,16,7,30,134.0,64.0,2.3,14.0,87.0,92.3,67.07
2016,3,16,7,45,169.5,85.0,2.45,15.0,125.5,131.52,100.57
2016,3,16,8,0,205.0,106.0,2.6,16.0,164.0,175.18,137.7
2016,3,16,8,15,265.5,124.5,2.9,16.5,216.0,230.62,184.1
2016,3,16,8,30,326.0,143.0,3.2,17.0,268.0,292.98,235.68
2016,3,16,8,45,395.0,153.5,3.55,18.0,327.5,367.96,296.01
2016,3,16,9,0,464.0,164.0,3.9,19.0,387.0,441.44,353.91
2016,3,16,9,15,422.5,196.0,4.1,19.5,416.0,473.14,377.7
2016,3,16,9,30,381.0,228.0,4.3,20.0,445.0,487.96,388.02
2016,3,16,9,45,618.5,168.0,4.55,21.0,553.5,638.03,503.85
2016,3,16,10,0,856.0,108.0,4.8,22.0,662.0,783.12,611.0
2016,3,16,10,15,868.5,110.5,4.7,22.0,702.0,831.1,642.61
2016,3,16,10,30,881.0,113.0,4.6,22.0,742.0,868.5,666.82
2016,3,16,10,45,889.0,115.5,4.5,22.5,775.0,907.33,690.45
2016,3,16,11,0,897.0,118.0,4.4,23.0,808.0,943.31,711.93
2016,3,16,11,15,902.5,119.5,4.2,23.0,832.5,972.91,729.84
2016,3,16,11,30,908.0,121.0,4.0,23.0,857.0,999.18,745.35
2016,3,16,11,45,906.5,124.5,3.8,23.5,872.0,1017.26,753.8
2016,3,16,12,0,905.0,128.0,3.6,24.0,887.0,1031.54,759.7
2016,3,16,12,15,906.5,128.5,3.4,24.0,894.0,1041.97,764.54
2016,3,16,12,30,908.0,129.0,3.2,24.0,901.0,1048.61,766.93
2016,3,16,12,45,900.5,132.5,3.05,24.5,897.5,1045.5,762.01
2016,3,16,13,0,893.0,136.0,2.9,25.0,894.0,1038.58,754.84
2016,3,16,13,15,889.5,135.5,2.75,25.0,883.5,1027.96,746.91
2016,3,16,13,30,886.0,135.0,2.6,25.0,873.0,1013.68,736.77
2016,3,16,13,45,875.0,137.0,2.5,25.5,852.5,1003.77,728.67
2016,3,16,14,0,864.0,139.0,2.4,26.0,832.0,977.62,710.19
2016,3,16,14,15,855.5,137.5,2.3,26.0,804.5,946.99,690.45
2016,3,16,14,30,847.0,136.0,2.2,26.0,777.0,913.36,668.81
2016,3,16,14,45,800.5,150.5,2.15,26.0,734.5,860.59,634.93
2016,3,16,15,0,754.0,165.0,2.1,26.0,692.0,813.09,604.39
2016,3,16,15,15,736.0,161.0,2.0,25.5,650.5,763.93,572.34
2016,3,16,15,30,718.0,157.0,1.9,25.0,609.0,713.64,538.61
2016,3,16,15,45,684.0,155.5,1.85,25.0,559.5,653.87,496.6
2016,3,16,16,0,650.0,154.0,1.8,25.0,510.0,594.95,454.33
2016,3,16,16,15,617.5,146.5,1.65,24.5,458.5,532.55,408.94
2016,3,16,16,30,585.0,139.0,1.5,24.0,407.0,466.92,359.99
2016,3,16,16,45,524.5,133.5,1.35,24.0,350.5,397.49,306.12
2016,3,16,17,0,464.0,128.0,1.2,24.0,294.0,333.7,255.48
2016,3,16,17,15,405.0,113.5,1.1,23.0,240.0,268.14,203.53
2016,3,16,17,30,346.0,99.0,1.0,22.0,186.0,209.15,155.64
2016,3,16,17,45,255.5,79.5,0.95,21.5,135.0,140.72,100.58
2016,3,16,18,0,165.0,60.0,0.9,21.0,84.0,88.88,59.72
2016,3,16,18,15,90.5,35.0,0.95,20.5,47.0,45.15,24.98
2016,3,16,18,30,16.0,10.0,1.0,20.0,10.0,9.38,0.0
2016,3,16,18,45,8.0,5.0,1.05,19.5,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,47.5,12.5,1.25,17.5,15.5,11.91,0.0
2016,3,17,7,0,95.0,25.0,1.4,18.0,31.0,32.05,10.97
2016,3,17,7,15,204.0,44.5,1.4,18.0,74.5,77.72,48.9
2016,3,17,7,30,313.0,64.0,1.4,18.0,118.0,134.5,93.77
2016,3,17,7,45,156.5,54.0,1.45,18.5,81.0,97.1,71.06
2016,3,17,8,0,0.0,44.0,1.5,19.0,44.0,36.36,25.07
2016,3,17,8,15,0.0,54.0,1.45,19.5,54.0,44.69,32.02
2016,3,17,8,30,0.0,64.0,1.4,20.0,64.0,53.03,38.8
2016,3,17,8,45,0.0,75.5,1.35,20.5,75.5,62.64,46.51
2016,3,17,9,0,0.0,87.0,1.3,21.0,87.0,72.33,54.16
2016,3,17,9,15,0.0,100.0,1.3,21.0,100.0,83.46,63.01
2016,3,17,9,30,0.0,113.0,1.3,21.0,113.0,94.66,71.83
2016,3,17,9,45,5.0,161.5,1.3,21.5,165.0,140.81,108.43
2016,3,17,10,0,10.0,210.0,1.3,22.0,217.0,188.32,145.2
2016,3,17,10,15,61.0,278.5,1.3,22.0,322.0,306.4,236.62
2016,3,17,10,30,112.0,347.0,1.3,22.0,427.0,420.26,321.22
2016,3,17,10,45,104.0,361.0,1.35,22.5,438.5,431.11,327.13
2016,3,17,11,0,96.0,375.0,1.4,23.0,450.0,441.2,333.15
2016,3,17,11,15,67.0,361.5,1.4,23.0,415.0,402.93,304.15
2016,3,17,11,30,38.0,348.0,1.4,23.0,380.0,363.22,274.14
2016,3,17,11,45,98.0,389.5,1.45,23.5,472.5,464.28,348.82
2016,3,17,12,0,158.0,431.0,1.5,24.0,565.0,586.22,434.58
2016,3,17,12,15,167.5,435.5,1.55,24.0,578.5,602.11,444.94
2016,3,17,12,30,177.0,440.0,1.6,24.0,592.0,617.27,455.7
2016,3,17,12,45,187.5,439.0,1.65,24.0,599.5,626.85,462.79
2016,3,17,13,0,198.0,438.0,1.7,24.0,607.0,635.43,469.28
2016,3,17,13,15,246.5,424.0,1.7,24.0,632.0,666.81,492.41
2016,3,17,13,30,295.0,410.0,1.7,24.0,657.0,714.55,525.99
2016,3,17,13,45,230.5,408.5,1.7,24.0,599.0,627.63,465.12
2016,3,17,14,0,166.0,407.0,1.7,24.0,541.0,560.45,417.59
2016,3,17,14,15,178.5,392.5,1.65,24.0,532.0,552.23,412.97
2016,3,17,14,30,191.0,378.0,1.6,24.0,523.0,542.7,407.0
2016,3,17,14,45,144.0,355.5,1.55,24.0,462.5,472.92,356.59
2016,3,17,15,0,97.0,333.0,1.5,24.0,402.0,391.36,297.14
2016,3,17,15,15,81.5,307.0,1.5,24.0,362.5,349.51,266.92
2016,3,17,15,30,66.0,281.0,1.5,24.0,323.0,308.92,236.97
2016,3,17,15,45,222.5,250.0,1.5,24.0,375.5,395.22,305.55
2016,3,17,16,0,379.0,219.0,1.5,24.0,428.0,464.78,358.8
2016,3,17,16,15,509.0,168.5,1.5,23.5,419.5,482.26,372.95
2016,3,17,16,30,639.0,118.0,1.5,23.0,411.0,478.93,370.72
2016,3,17,16,45,597.0,110.5,1.5,23.0,357.0,413.22,319.33
2016,3,17,17,0,555.0,103.0,1.5,23.0,303.0,350.92,269.45
2016,3,17,17,15,497.0,92.5,1.35,22.0,248.5,279.97,212.32
2016,3,17,17,30,439.0,82.0,1.2,21.0,194.0,219.93,162.54
2016,3,17,17,45,355.0,67.5,1.1,20.5,143.0,156.49,110.24
2016,3,17,18,0,271.0,53.0,1.0,20.0,92.0,103.4,67.33
2016,3,17,18,15,135.5,34.0,1.05,19.5,53.5,48.68,26.32
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,12.8,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,47.0,13.5,0.85,17.5,16.5,12.71,0.0
2016,3,18,7,0,94.0,27.0,0.9,18.0,33.0,33.77,13.68
2016,3,18,7,15,198.5,47.0,1.0,18.5,77.0,78.78,50.07
2016,3,18,7,30,303.0,67.0,1.1,19.0,121.0,134.64,93.92
2016,3,18,7,45,383.5,80.5,1.25,19.5,174.5,190.93,140.49
2016,3,18,8,0,464.0,94.0,1.4,20.0,228.0,256.88,195.27
2016,3,18,8,15,232.0,102.5,1.45,20.0,169.5,194.53,151.95
2016,3,18,8,30,0.0,111.0,1.5,20.0,111.0,93.65,72.15
2016,3,18,8,45,7.5,143.0,1.6,20.5,147.0,125.66,98.06
2016,3,18,9,0,15.0,175.0,1.7,21.0,183.0,158.82,124.24
2016,3,18,9,15,7.5,135.5,1.7,21.0,139.5,119.1,91.86
2016,3,18,9,30,0.0,96.0,1.7,21.0,96.0,79.97,59.89
2016,3,18,9,45,0.0,97.5,1.75,21.5,97.5,81.25,60.66
2016,3,18,10,0,0.0,99.0,1.8,22.0,99.0,82.56,61.41
2016,3,18,10,15,0.0,124.5,1.75,22.0,124.5,104.57,78.85
2016,3,18,10,30,0.0,150.0,1.7,22.0,150.0,126.84,96.28
2016,3,18,10,45,0.0,122.5,1.65,22.5,122.5,102.92,76.97
2016,3,18,11,0,0.0,95.0,1.6,23.0,95.0,79.35,58.05
2016,3,18,11,15,0.0,117.0,1.5,23.5,117.0,98.29,72.84
2016,3,18,11,30,0.0,139.0,1.4,24.0,139.0,117.42,87.54
2016,3,18,11,45,16.5,245.5,1.3,24.5,259.5,228.17,172.78
2016,3,18,12,0,33.0,352.0,1.2,25.0,380.0,363.16,271.83
2016,3,18,12,15,440.0,254.0,1.05,25.0,631.5,721.59,531.95
2016,3,18,12,30,847.0,156.0,0.9,25.0,883.0,1025.86,723.35
2016,3,18,12,45,431.0,215.0,0.8,25.0,585.0,674.46,491.13
2016,3,18,13,0,15.0,274.0,0.7,25.0,287.0,253.17,187.12
2016,3,18,13,15,25.0,313.5,0.8,25.0,335.0,316.88,236.75
2016,3,18,13,30,35.0,353.0,0.9,25.0,383.0,365.74,272.41
2016,3,18,13,45,74.0,378.0,1.0,25.5,439.0,427.64,317.61
2016,3,18,14,0,113.0,403.0,1.1,26.0,495.0,488.16,360.95
2016,3,18,14,15,340.5,336.0,1.2,26.0,599.0,657.61,484.62
2016,3,18,14,30,568.0,269.0,1.3,26.0,703.0,796.07,581.81
2016,3,18,14,45,551.5,257.5,1.4,26.0,663.5,750.52,551.68
2016,3,18,15,0,535.0,246.0,1.5,26.0,624.0,703.99,522.14
2016,3,18,15,15,566.0,218.5,1.5,25.5,597.0,677.83,507.05
2016,3,18,15,30,597.0,191.0,1.5,25.0,570.0,652.93,492.05
2016,3,18,15,45,305.5,193.0,1.55,25.0,386.5,406.12,312.39
2016,3,18,16,0,14.0,195.0,1.6,25.0,203.0,176.7,134.94
2016,3,18,16,15,7.0,152.0,1.6,24.5,156.0,133.38,102.01
2016,3,18,16,30,0.0,109.0,1.6,24.0,109.0,91.46,68.97
2016,3,18,16,45,0.0,94.5,1.65,24.0,94.5,79.02,59.2
2016,3,18,17,0,0.0,80.0,1.7,24.0,80.0,66.65,49.31
2016,3,18,17,15,0.0,65.5,2.0,23.0,65.5,54.34,39.5
2016,3,18,17,30,0.0,51.0,2.3,22.0,51.0,42.2,29.57
2016,3,18,17,45,0.0,37.5,2.65,21.5,37.5,30.98,20.13
2016,3,18,18,0,0.0,24.0,3.0,21.0,24.0,19.78,10.59
2016,3,18,18,15,0.0,13.5,3.75,20.5,13.5,11.1,2.91
2016,3,18,18,30,0.0,3.0,4.5,20.0,3.0,2.56,0.0
2016,3,18,18,45,0.0,1.5,5.25,19.5,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,65.5,14.0,6.8,7.0,19.0,13.56,0.0
2016,3,19,7,0,131.0,28.0,6.8,7.0,38.0,39.53,18.57
2016,3,19,7,15,239.5,47.5,6.85,7.0,84.5,85.04,56.12
2016,3,19,7,30,348.0,67.0,6.9,7.0,131.0,143.85,105.06
2016,3,19,7,45,436.0,78.5,6.95,7.5,187.5,203.09,157.21
2016,3,19,8,0,524.0,90.0,7.0,8.0,244.0,276.39,222.3
2016,3,19,8,15,576.0,99.5,7.0,8.5,301.0,340.61,280.07
2016,3,19,8,30,628.0,109.0,7.0,9.0,358.0,409.93,340.99
2016,3,19,8,45,671.5,113.5,7.05,9.5,414.5,474.75,396.91
2016,3,19,9,0,715.0,118.0,7.1,10.0,471.0,542.69,453.97
2016,3,19,9,15,742.0,123.5,7.05,10.5,523.5,604.13,504.08
2016,3,19,9,30,769.0,129.0,7.0,11.0,576.0,666.24,553.36
2016,3,19,9,45,792.5,131.0,7.0,11.5,623.5,722.5,596.97
2016,3,19,10,0,816.0,133.0,7.0,12.0,671.0,775.03,636.67
2016,3,19,10,15,830.5,136.0,6.95,12.5,712.0,823.52,670.89
2016,3,19,10,30,845.0,139.0,6.9,13.0,753.0,870.15,703.24
2016,3,19,10,45,860.0,139.0,6.85,13.5,787.5,912.02,731.61
2016,3,19,11,0,875.0,139.0,6.8,14.0,822.0,951.47,757.9
2016,3,19,11,15,882.0,140.5,6.75,14.0,847.5,982.4,779.2
2016,3,19,11,30,889.0,142.0,6.7,14.0,873.0,1010.06,798.11
2016,3,19,11,45,898.0,140.5,6.65,14.5,891.0,1020.03,802.71
2016,3,19,12,0,907.0,139.0,6.6,15.0,909.0,1039.23,814.13
2016,3,19,12,15,909.0,139.5,6.5,15.0,917.0,1049.92,820.72
2016,3,19,12,30,911.0,140.0,6.4,15.0,925.0,1056.82,824.76
2016,3,19,12,45,915.0,137.0,6.35,15.5,924.5,1058.46,823.94
2016,3,19,13,0,919.0,134.0,6.3,16.0,924.0,1056.21,820.56
2016,3,19,13,15,916.5,133.5,6.2,16.0,913.5,1046.17,813.08
2016,3,19,13,30,914.0,133.0,6.1,16.0,903.0,1032.36,803.12
2016,3,19,13,45,913.5,129.5,6.1,16.0,884.5,1013.75,790.57
2016,3,19,14,0,913.0,126.0,6.1,16.0,866.0,991.43,775.47
2016,3,19,14,15,906.0,124.0,6.05,16.0,838.5,961.06,754.35
2016,3,19,14,30,899.0,122.0,6.0,16.0,811.0,927.5,730.98
2016,3,19,14,45,894.0,117.5,5.95,16.0,776.5,890.11,704.79
2016,3,19,15,0,889.0,113.0,5.9,16.0,742.0,849.74,676.34
2016,3,19,15,15,875.0,110.0,5.8,15.5,699.0,808.18,647.88
2016,3,19,15,30,861.0,107.0,5.7,15.0,656.0,756.88,611.78
2016,3,19,15,45,846.0,102.5,5.65,15.0,607.5,701.78,569.68
2016,3,19,16,0,831.0,98.0,5.6,15.0,559.0,645.51,525.55
2016,3,19,16,15,805.0,94.0,5.45,14.5,505.0,582.45,475.6
2016,3,19,16,30,779.0,90.0,5.3,14.0,451.0,519.96,424.68
2016,3,19,16,45,744.0,84.0,5.15,14.0,394.0,452.48,367.55
2016,3,19,17,0,709.0,78.0,5.0,14.0,337.0,386.88,310.48
2016,3,19,17,15,655.0,71.0,4.6,13.0,279.0,316.24,248.98
2016,3,19,17,30,601.0,64.0,4.2,12.0,221.0,251.06,190.85
2016,3,19,17,45,514.0,54.5,3.8,11.5,165.0,181.57,129.8
2016,3,19,18,0,427.0,45.0,3.4,11.0,109.0,122.5,79.28
2016,3,19,18,15,278.5,30.0,3.25,10.5,64.5,62.63,33.32
2016,3,19,18,30,130.0,15.0,3.1,10.0,20.0,19.96,0.0
2016,3,19,18,45,65.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,136.0,13.0,3.25,4.5,23.5,14.34,0.0
2016,3,20,7,0,272.0,26.0,3.5,5.0,47.0,51.35,23.74
2016,3,20,7,15,395.0,38.5,3.55,5.5,97.5,101.77,63.88
2016,3,20,7,30,518.0,51.0,3.6,6.0,148.0,167.55,118.74
2016,3,20,7,45,588.5,59.5,3.65,7.0,206.0,230.09,174.98
2016,3,20,8,0,659.0,68.0,3.7,8.0,264.0,300.68,238.16
2016,3,20,8,15,706.0,74.5,3.75,8.5,323.0,367.49,298.05
2016,3,20,8,30,753.0,81.0,3.8,9.0,382.0,438.43,359.68
2016,3,20,8,45,783.0,86.0,3.9,10.0,439.0,503.0,413.71
2016,3,20,9,0,813.0,91.0,4.0,11.0,496.0,569.06,466.93
2016,3,20,9,15,836.5,95.0,3.95,11.5,549.0,631.16,515.72
2016,3,20,9,30,860.0,99.0,3.9,12.0,602.0,693.31,562.93
2016,3,20,9,45,876.0,102.5,3.9,12.5,650.0,749.25,604.16
2016,3,20,10,0,892.0,106.0,3.9,13.0,698.0,797.25,636.92
2016,3,20,10,15,904.5,108.0,3.95,13.0,739.5,845.04,670.3
2016,3,20,10,30,917.0,110.0,4.0,13.0,781.0,890.6,701.77
2016,3,20,10,45,926.0,112.5,4.05,13.5,814.5,931.16,728.1
2016,3,20,11,0,935.0,115.0,4.1,14.0,848.0,968.78,752.14
2016,3,20,11,15,941.0,116.0,4.15,14.0,873.5,998.97,772.29
2016,3,20,11,30,947.0,117.0,4.2,14.0,899.0,1025.69,790.11
2016,3,20,11,45,952.0,117.0,4.3,14.5,916.5,1046.83,802.99
2016,3,20,12,0,957.0,117.0,4.4,15.0,934.0,1064.21,813.72
2016,3,20,12,15,958.5,117.5,4.45,15.0,941.5,1074.78,820.99
2016,3,20,12,30,960.0,118.0,4.5,15.0,949.0,1081.36,825.75
2016,3,20,12,45,961.0,117.5,4.6,15.5,948.0,1082.41,825.84
2016,3,20,13,0,962.0,117.0,4.7,16.0,947.0,1079.42,823.34
2016,3,20,13,15,959.5,116.5,4.7,16.0,936.0,1068.96,816.5
2016,3,20,13,30,957.0,116.0,4.7,16.0,925.0,1054.55,807.15
2016,3,20,13,45,954.0,114.0,4.7,16.0,905.5,1034.26,793.87
2016,3,20,14,0,951.0,112.0,4.7,16.0,886.0,1010.19,778.1
2016,3,20,14,15,944.0,110.5,4.7,16.0,858.0,979.34,757.63
2016,3,20,14,30,937.0,109.0,4.7,16.0,830.0,945.17,734.84
2016,3,20,14,45,929.5,106.0,4.7,16.0,794.0,905.89,708.32
2016,3,20,15,0,922.0,103.0,4.7,16.0,758.0,863.69,679.56
2016,3,20,15,15,908.5,101.0,4.6,15.5,714.5,815.19,646.6
2016,3,20,15,30,895.0,99.0,4.5,15.0,671.0,764.7,611.81
2016,3,20,15,45,880.5,94.5,4.45,15.0,622.0,714.24,574.25
2016,3,20,16,0,866.0,90.0,4.4,15.0,573.0,656.69,529.85
2016,3,20,16,15,841.5,86.5,4.2,14.5,518.5,593.37,480.15
2016,3,20,16,30,817.0,83.0,4.0,14.0,464.0,530.4,429.44
2016,3,20,16,45,786.0,77.5,3.8,14.0,406.5,463.02,372.98
2016,3,20,17,0,755.0,72.0,3.6,14.0,349.0,397.47,316.36
2016,3,20,17,15,703.5,65.5,3.1,13.0,290.0,325.83,254.3
2016,3,20,17,30,652.0,59.0,2.6,12.0,231.0,258.99,194.87
2016,3,20,17,45,572.5,50.5,2.1,11.0,174.0,189.4,133.78
2016,3,20,18,0,493.0,42.0,1.6,10.0,117.0,129.24,82.13
2016,3,20,18,15,340.5,29.0,1.6,9.5,70.0,67.05,34.8
2016,3,20,18,30,188.0,16.0,1.6,9.0,23.0,22.76,0.0
2016,3,20,18,45,94.0,8.0,1.6,8.5,11.5,6.83,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,171.5,13.0,1.9,3.0,27.0,15.06,0.0
2016,3,21,7,0,343.0,26.0,2.2,4.0,54.0,57.43,26.9
2016,3,21,7,15,465.0,37.0,2.35,5.0,107.5,110.48,68.41
2016,3,21,7,30,587.0,48.0,2.5,6.0,161.0,178.94,125.58
2016,3,21,7,45,656.0,55.0,2.7,7.0,220.5,244.12,184.35
2016,3,21,8,0,725.0,62.0,2.9,8.0,280.0,316.65,249.35
2016,3,21,8,15,768.5,67.0,3.05,8.5,340.5,384.25,310.06
2016,3,21,8,30,812.0,72.0,3.2,9.0,401.0,455.57,372.05
2016,3,21,8,45,842.0,76.0,3.4,10.0,459.0,522.22,427.75
2016,3,21,9,0,872.0,80.0,3.6,11.0,517.0,590.22,482.47
2016,3,21,9,15,892.5,83.0,3.55,11.5,571.0,648.52,528.11
2016,3,21,9,30,913.0,86.0,3.5,12.0,625.0,709.44,574.09
2016,3,21,9,45,928.5,88.5,3.45,12.5,673.0,765.51,614.32
2016,3,21,10,0,944.0,91.0,3.4,13.0,721.0,820.04,650.91
2016,3,21,10,15,955.0,93.0,3.4,13.5,762.5,868.59,682.78
2016,3,21,10,30,966.0,95.0,3.4,14.0,804.0,914.66,712.43
2016,3,21,10,45,973.5,96.5,3.4,14.5,838.0,954.42,737.28
2016,3,21,11,0,981.0,98.0,3.4,15.0,872.0,990.98,759.71
2016,3,21,11,15,986.0,99.0,3.35,15.5,897.5,1021.33,777.33
2016,3,21,11,30,991.0,100.0,3.3,16.0,923.0,1047.99,792.37
2016,3,21,11,45,994.0,101.0,3.3,16.5,939.5,1068.92,803.98
2016,3,21,12,0,997.0,102.0,3.3,17.0,956.0,1085.84,813.01
2016,3,21,12,15,998.0,102.5,3.3,17.0,963.5,1096.21,819.37
2016,3,21,12,30,999.0,103.0,3.3,17.0,971.0,1102.41,823.18
2016,3,21,12,45,998.5,103.0,3.3,17.5,969.0,1102.43,821.55
2016,3,21,13,0,998.0,103.0,3.3,18.0,967.0,1098.24,817.38
2016,3,21,13,15,995.0,102.5,3.35,18.0,955.5,1086.93,810.72
2016,3,21,13,30,992.0,102.0,3.4,18.0,944.0,1071.53,801.52
2016,3,21,13,45,987.0,101.0,3.45,18.5,923.5,1049.71,786.66
2016,3,21,14,0,982.0,100.0,3.5,19.0,903.0,1024.06,769.36
2016,3,21,14,15,975.5,99.0,3.55,19.0,874.5,993.36,750.16
2016,3,21,14,30,969.0,98.0,3.6,19.0,846.0,959.2,728.55
2016,3,21,14,45,950.5,100.5,3.65,19.0,807.0,915.28,700.06
2016,3,21,15,0,932.0,103.0,3.7,19.0,768.0,869.1,669.74
2016,3,21,15,15,918.5,100.5,3.7,18.5,724.0,819.67,637.72
2016,3,21,15,30,905.0,98.0,3.7,18.0,680.0,768.24,603.72
2016,3,21,15,45,887.5,95.0,3.75,18.0,630.0,716.75,566.59
2016,3,21,16,0,870.0,92.0,3.8,18.0,580.0,658.55,522.91
2016,3,21,16,15,845.0,88.5,3.65,17.5,524.5,594.74,474.06
2016,3,21,16,30,820.0,85.0,3.5,17.0,469.0,531.33,423.96
2016,3,21,16,45,785.5,80.0,3.4,16.5,411.0,462.68,368.21
2016,3,21,17,0,751.0,75.0,3.3,16.0,353.0,396.25,312.31
2016,3,21,17,15,698.5,68.5,3.0,15.0,293.0,324.41,250.9
2016,3,21,17,30,646.0,62.0,2.7,14.0,233.0,257.88,192.43
2016,3,21,17,45,562.5,53.0,2.45,13.0,175.5,187.44,131.46
2016,3,21,18,0,479.0,44.0,2.2,12.0,118.0,126.94,80.29
2016,3,21,18,15,329.0,30.5,2.35,11.5,71.0,65.88,34.37
2016,3,21,18,30,179.0,17.0,2.5,11.0,24.0,22.59,0.0
2016,3,21,18,45,89.5,8.5,2.65,11.0,12.0,7.26,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,125.5,15.5,4.9,7.5,26.5,16.03,0.0
2016,3,22,7,0,251.0,31.0,5.2,8.0,53.0,53.59,27.53
2016,3,22,7,15,369.0,44.5,5.5,9.0,104.0,102.53,65.16
2016,3,22,7,30,487.0,58.0,5.8,10.0,155.0,166.43,117.7
2016,3,22,7,45,567.5,66.0,6.15,11.0,213.5,229.38,173.21
2016,3,22,8,0,648.0,74.0,6.5,12.0,272.0,301.55,237.07
2016,3,22,8,15,694.0,80.0,6.7,13.0,330.5,366.79,295.11
2016,3,22,8,30,740.0,86.0,6.9,14.0,389.0,436.2,355.07
2016,3,22,8,45,772.5,90.5,7.15,15.0,446.0,500.51,409.33
2016,3,22,9,0,805.0,95.0,7.4,16.0,503.0,566.81,463.49
2016,3,22,9,15,827.0,99.0,7.4,16.5,555.5,627.46,512.09
2016,3,22,9,30,849.0,103.0,7.4,17.0,608.0,688.01,559.25
2016,3,22,9,45,865.5,106.0,7.4,17.5,655.0,743.15,601.03
2016,3,22,10,0,882.0,109.0,7.4,18.0,702.0,797.0,639.58
2016,3,22,10,15,894.0,111.0,7.4,18.5,742.5,837.18,666.86
2016,3,22,10,30,906.0,113.0,7.4,19.0,783.0,881.77,697.17
2016,3,22,10,45,915.0,114.5,7.4,19.5,816.0,920.78,723.05
2016,3,22,11,0,924.0,116.0,7.4,20.0,849.0,956.87,746.62
2016,3,22,11,15,929.5,117.5,7.35,20.5,873.5,986.64,765.26
2016,3,22,11,30,935.0,119.0,7.3,21.0,898.0,1012.96,781.38
2016,3,22,11,45,935.5,121.0,7.3,21.5,913.5,1031.41,792.14
2016,3,22,12,0,936.0,123.0,7.3,22.0,929.0,1046.02,800.29
2016,3,22,12,15,937.0,123.5,7.25,22.0,936.0,1055.73,806.44
2016,3,22,12,30,938.0,124.0,7.2,22.0,943.0,1061.54,810.02
2016,3,22,12,45,937.5,124.0,7.15,22.5,940.5,1061.44,808.02
2016,3,22,13,0,937.0,124.0,7.1,23.0,938.0,1057.41,803.47
2016,3,22,13,15,934.0,123.0,7.05,23.0,927.0,1046.03,795.58
2016,3,22,13,30,931.0,122.0,7.0,23.0,916.0,1030.82,785.19
2016,3,22,13,45,925.5,121.0,6.95,23.0,895.5,1009.49,770.65
2016,3,22,14,0,920.0,120.0,6.9,23.0,875.0,984.59,753.72
2016,3,22,14,15,912.0,118.5,6.8,23.0,846.5,953.51,732.24
2016,3,22,14,30,904.0,117.0,6.7,23.0,818.0,919.28,708.57
2016,3,22,14,45,898.5,112.5,6.65,23.0,782.5,881.17,682.33
2016,3,22,15,0,893.0,108.0,6.6,23.0,747.0,840.11,653.88
2016,3,22,15,15,878.5,105.5,6.5,23.0,703.5,791.43,619.51
2016,3,22,15,30,864.0,103.0,6.4,23.0,660.0,746.76,587.89
2016,3,22,15,45,844.0,100.0,6.35,23.0,610.5,689.73,544.92
2016,3,22,16,0,824.0,97.0,6.3,23.0,561.0,632.02,500.53
2016,3,22,16,15,797.5,93.0,6.15,22.5,507.0,569.17,451.83
2016,3,22,16,30,771.0,89.0,6.0,22.0,453.0,506.99,402.28
2016,3,22,16,45,731.5,84.5,5.85,21.5,395.5,439.4,347.05
2016,3,22,17,0,692.0,80.0,5.7,21.0,338.0,374.45,292.39
2016,3,22,17,15,638.0,73.0,5.5,20.5,280.0,305.24,233.18
2016,3,22,17,30,584.0,66.0,5.3,20.0,222.0,241.54,177.59
2016,3,22,17,45,494.0,57.0,5.15,19.5,166.5,173.66,119.97
2016,3,22,18,0,404.0,48.0,5.0,19.0,111.0,116.57,73.09
2016,3,22,18,15,265.5,32.5,5.0,18.5,67.0,60.05,31.56
2016,3,22,18,30,127.0,17.0,5.0,18.0,23.0,19.26,0.0
2016,3,22,18,45,63.5,8.5,5.0,17.5,11.5,7.26,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,73.0,18.0,5.5,15.5,24.5,16.94,0.0
2016,3,23,7,0,146.0,36.0,5.6,16.0,49.0,45.66,24.78
2016,3,23,7,15,251.5,54.0,5.8,16.5,96.5,91.07,59.05
2016,3,23,7,30,357.0,72.0,6.0,17.0,144.0,148.37,104.78
2016,3,23,7,45,178.5,61.0,6.25,17.5,97.0,108.12,80.2
2016,3,23,8,0,0.0,50.0,6.5,18.0,50.0,41.35,29.37
2016,3,23,8,15,0.0,78.0,6.65,18.5,78.0,64.86,49.01
2016,3,23,8,30,0.0,106.0,6.8,19.0,106.0,88.87,68.72
