Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,8,45,0.0,122.0,7.0,19.5,122.0,102.62,79.68
2016,3,23,9,0,0.0,138.0,7.2,20.0,138.0,116.46,90.55
2016,3,23,9,15,0.5,152.0,7.1,20.5,152.5,128.91,100.18
2016,3,23,9,30,1.0,166.0,7.0,21.0,167.0,141.49,109.81
2016,3,23,9,45,64.5,244.5,6.95,21.5,288.5,267.74,211.39
2016,3,23,10,0,128.0,323.0,6.9,22.0,410.0,407.97,320.83
2016,3,23,10,15,485.5,226.5,6.8,22.5,583.5,631.56,498.04
2016,3,23,10,30,843.0,130.0,6.7,23.0,757.0,853.87,664.13
2016,3,23,10,45,857.5,130.0,6.6,23.5,790.5,894.76,689.73
2016,3,23,11,0,872.0,130.0,6.5,24.0,824.0,922.71,706.57
2016,3,23,11,15,878.5,131.0,6.3,24.0,849.0,951.5,724.84
2016,3,23,11,30,885.0,132.0,6.1,24.0,874.0,977.08,740.7
2016,3,23,11,45,893.5,130.5,5.95,24.5,891.0,998.77,752.57
2016,3,23,12,0,902.0,129.0,5.8,25.0,908.0,1017.02,762.01
2016,3,23,12,15,904.0,129.5,5.65,25.5,915.5,1027.33,766.03
2016,3,23,12,30,906.0,130.0,5.5,26.0,923.0,1033.88,767.6
2016,3,23,12,45,908.5,128.0,5.35,26.5,922.5,1034.67,765.39
2016,3,23,13,0,911.0,126.0,5.2,27.0,922.0,1031.63,760.78
2016,3,23,13,15,908.5,125.5,5.05,27.0,911.0,1021.38,753.06
2016,3,23,13,30,906.0,125.0,4.9,27.0,900.0,1007.4,743.02
2016,3,23,13,45,903.0,123.0,4.8,27.0,881.0,987.79,729.79
2016,3,23,14,0,900.0,121.0,4.7,27.0,862.0,964.62,714.31
2016,3,23,14,15,893.0,119.5,4.6,27.0,834.0,934.89,694.52
2016,3,23,14,30,886.0,118.0,4.5,27.0,806.0,902.03,672.85
2016,3,23,14,45,868.0,119.5,4.4,27.0,769.0,859.99,644.95
2016,3,23,15,0,850.0,121.0,4.3,27.0,732.0,823.94,621.11
2016,3,23,15,15,835.5,118.0,4.2,26.5,689.5,775.54,589.64
2016,3,23,15,30,821.0,115.0,4.1,26.0,647.0,725.47,555.91
2016,3,23,15,45,803.5,111.0,4.05,26.0,599.0,670.97,516.46
2016,3,23,16,0,786.0,107.0,4.0,26.0,551.0,615.67,475.51
2016,3,23,16,15,759.5,102.5,3.75,25.5,498.0,554.19,429.3
2016,3,23,16,30,733.0,98.0,3.5,25.0,445.0,494.11,382.82
2016,3,23,16,45,698.0,91.5,3.3,24.5,389.5,428.37,330.76
2016,3,23,17,0,663.0,85.0,3.1,24.0,334.0,365.16,279.1
2016,3,23,17,15,609.5,77.5,2.9,23.0,277.0,297.43,223.24
2016,3,23,17,30,556.0,70.0,2.7,22.0,220.0,235.2,170.61
2016,3,23,17,45,468.5,60.0,2.5,21.0,165.5,168.89,115.69
2016,3,23,18,0,381.0,50.0,2.3,20.0,111.0,113.12,70.8
2016,3,23,18,15,190.5,37.0,2.5,19.5,67.5,54.18,29.93
2016,3,23,18,30,0.0,24.0,2.7,19.0,24.0,19.31,0.0
2016,3,23,18,45,0.0,12.0,2.95,19.0,12.0,10.24,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.5,5.8,8.0,31.0,16.56,0.0
2016,3,24,7,0,356.0,29.0,6.0,8.0,62.0,60.11,29.84
2016,3,24,7,15,469.5,39.0,6.15,8.5,115.5,111.65,68.82
2016,3,24,7,30,583.0,49.0,6.3,9.0,169.0,177.4,123.81
2016,3,24,7,45,651.0,55.0,6.5,9.5,228.5,241.14,181.57
2016,3,24,8,0,719.0,61.0,6.7,10.0,288.0,311.76,245.78
2016,3,24,8,15,761.5,66.0,6.7,10.5,348.0,378.35,306.33
2016,3,24,8,30,804.0,71.0,6.7,11.0,408.0,448.54,368.33
2016,3,24,8,45,837.5,74.0,6.75,11.5,466.5,515.23,425.84
2016,3,24,9,0,871.0,77.0,6.8,12.0,525.0,580.84,480.82
2016,3,24,9,15,891.5,79.5,6.75,12.5,578.5,641.36,529.89
2016,3,24,9,30,912.0,82.0,6.7,13.0,632.0,701.46,577.13
2016,3,24,9,45,929.5,83.5,6.65,13.5,680.5,757.59,619.36
2016,3,24,10,0,947.0,85.0,6.6,14.0,729.0,812.35,658.05
2016,3,24,10,15,958.0,87.0,6.55,14.5,770.5,860.75,691.35
2016,3,24,10,30,969.0,89.0,6.5,15.0,812.0,906.65,722.32
2016,3,24,10,45,976.5,90.0,6.5,15.5,845.5,945.7,748.15
2016,3,24,11,0,984.0,91.0,6.5,16.0,879.0,981.54,771.46
2016,3,24,11,15,989.5,92.0,6.4,16.0,904.5,1012.14,791.79
2016,3,24,11,30,995.0,93.0,6.3,16.0,930.0,1039.07,809.44
2016,3,24,11,45,996.5,95.0,6.25,16.5,946.0,1059.39,821.15
2016,3,24,12,0,998.0,97.0,6.2,17.0,962.0,1075.66,830.05
2016,3,24,12,15,999.5,97.0,6.1,17.0,969.5,1085.74,835.97
2016,3,24,12,30,1001.0,97.0,6.0,17.0,977.0,1091.65,839.12
2016,3,24,12,45,1001.0,97.0,5.95,17.5,975.5,1091.9,837.24
2016,3,24,13,0,1001.0,97.0,5.9,18.0,974.0,1087.95,832.63
2016,3,24,13,15,999.0,96.5,5.8,18.0,963.0,1077.36,824.85
2016,3,24,13,30,997.0,96.0,5.7,18.0,952.0,1062.65,814.41
2016,3,24,13,45,993.5,95.0,5.65,18.5,932.0,1041.96,798.78
2016,3,24,14,0,990.0,94.0,5.6,19.0,912.0,1017.37,780.62
2016,3,24,14,15,984.0,93.0,5.5,19.0,883.5,986.76,759.55
2016,3,24,14,30,978.0,92.0,5.4,19.0,855.0,952.64,736.08
2016,3,24,14,45,966.0,92.0,5.3,19.0,817.5,911.22,707.42
2016,3,24,15,0,954.0,92.0,5.2,19.0,780.0,867.09,676.76
2016,3,24,15,15,941.5,90.0,5.05,18.5,736.0,818.04,643.35
2016,3,24,15,30,929.0,88.0,4.9,18.0,692.0,766.84,608.03
2016,3,24,15,45,914.0,85.0,4.75,18.0,642.0,711.07,566.25
2016,3,24,16,0,899.0,82.0,4.6,18.0,592.0,653.96,521.86
2016,3,24,16,15,876.0,79.0,4.3,17.5,537.0,591.24,472.48
2016,3,24,16,30,853.0,76.0,4.0,17.0,482.0,530.91,423.77
2016,3,24,16,45,820.5,71.5,3.7,17.0,423.5,462.23,366.47
2016,3,24,17,0,788.0,67.0,3.4,17.0,365.0,395.51,309.17
2016,3,24,17,15,739.0,62.0,2.9,16.0,304.5,324.94,248.42
2016,3,24,17,30,690.0,57.0,2.4,15.0,244.0,259.04,190.26
2016,3,24,17,45,609.0,49.5,1.95,14.0,185.5,188.1,128.98
2016,3,24,18,0,528.0,42.0,1.5,13.0,127.0,127.36,78.07
2016,3,24,18,15,380.5,30.0,1.45,12.5,78.5,66.19,33.34
2016,3,24,18,30,233.0,18.0,1.4,12.0,30.0,22.93,0.0
2016,3,24,18,45,116.5,9.0,1.4,11.5,15.0,7.68,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,176.0,16.0,0.5,7.5,33.5,17.69,0.0
2016,3,25,7,0,352.0,32.0,0.5,8.0,67.0,62.12,32.1
2016,3,25,7,15,462.0,42.5,0.65,8.5,120.5,113.35,70.45
2016,3,25,7,30,572.0,53.0,0.8,9.0,174.0,178.34,123.89
2016,3,25,7,45,633.5,60.5,0.95,10.0,232.0,240.47,178.55
2016,3,25,8,0,695.0,68.0,1.1,11.0,290.0,309.41,238.68
2016,3,25,8,15,736.5,73.5,1.5,12.0,349.0,375.22,296.04
2016,3,25,8,30,778.0,79.0,1.9,13.0,408.0,444.04,354.2
2016,3,25,8,45,803.5,84.0,2.3,14.0,463.5,507.29,406.33
2016,3,25,9,0,829.0,89.0,2.7,15.0,519.0,571.47,457.45
2016,3,25,9,15,849.5,92.5,2.7,15.5,571.5,631.58,503.36
2016,3,25,9,30,870.0,96.0,2.7,16.0,624.0,691.38,547.48
2016,3,25,9,45,882.0,100.0,2.7,16.5,670.0,739.61,581.92
2016,3,25,10,0,894.0,104.0,2.7,17.0,716.0,790.67,615.8
2016,3,25,10,15,905.5,106.5,2.65,17.5,756.0,837.8,645.74
2016,3,25,10,30,917.0,109.0,2.6,18.0,796.0,882.6,673.55
2016,3,25,10,45,921.5,112.0,2.55,18.5,828.0,919.31,695.38
2016,3,25,11,0,926.0,115.0,2.5,19.0,860.0,952.8,714.81
2016,3,25,11,15,931.5,116.5,2.45,19.0,884.5,982.33,732.8
2016,3,25,11,30,937.0,118.0,2.4,19.0,909.0,1008.4,748.45
2016,3,25,11,45,935.5,121.5,2.4,19.5,923.5,1026.19,757.79
2016,3,25,12,0,934.0,125.0,2.4,20.0,938.0,1040.06,764.72
2016,3,25,12,15,935.0,125.0,2.45,20.0,944.5,1049.0,770.63
2016,3,25,12,30,936.0,125.0,2.5,20.0,951.0,1054.05,774.21
2016,3,25,12,45,931.0,127.5,2.6,20.5,947.5,1051.77,772.28
2016,3,25,13,0,926.0,130.0,2.7,21.0,944.0,1045.59,768.0
2016,3,25,13,15,922.5,129.0,2.8,21.0,932.0,1033.63,761.55
2016,3,25,13,30,919.0,128.0,2.9,21.0,920.0,1017.91,752.73
2016,3,25,13,45,910.5,128.5,3.0,21.5,898.5,995.28,737.96
2016,3,25,14,0,902.0,129.0,3.1,22.0,877.0,969.27,720.99
2016,3,25,14,15,894.0,127.5,3.15,22.0,848.5,938.52,701.84
2016,3,25,14,30,886.0,126.0,3.2,22.0,820.0,904.69,680.52
2016,3,25,14,45,876.5,123.0,3.3,22.0,784.0,873.93,661.49
2016,3,25,15,0,867.0,120.0,3.4,22.0,748.0,831.02,633.81
2016,3,25,15,15,853.0,117.0,3.45,21.5,704.5,782.33,602.65
2016,3,25,15,30,839.0,114.0,3.5,21.0,661.0,731.89,568.84
2016,3,25,15,45,819.5,110.5,3.55,21.0,612.0,675.79,528.06
2016,3,25,16,0,800.0,107.0,3.6,21.0,563.0,619.02,485.7
2016,3,25,16,15,774.0,102.5,3.45,20.5,509.5,557.24,438.69
2016,3,25,16,30,748.0,98.0,3.3,20.0,456.0,496.6,391.1
2016,3,25,16,45,712.0,92.0,3.2,19.5,399.5,430.26,337.73
2016,3,25,17,0,676.0,86.0,3.1,19.0,343.0,366.52,284.74
2016,3,25,17,15,623.0,78.5,2.8,18.0,285.0,298.5,227.42
2016,3,25,17,30,570.0,71.0,2.5,17.0,227.0,235.9,173.45
2016,3,25,17,45,489.0,60.5,2.25,16.0,172.0,170.22,117.9
2016,3,25,18,0,408.0,50.0,2.0,15.0,117.0,114.28,72.0
2016,3,25,18,15,275.5,34.5,2.0,14.5,72.0,59.33,31.91
2016,3,25,18,30,143.0,19.0,2.0,14.0,27.0,19.72,0.0
2016,3,25,18,45,71.5,9.5,2.0,13.5,13.5,8.11,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,81.5,21.0,2.15,10.0,29.5,18.93,0.0
2016,3,26,7,0,163.0,42.0,2.4,11.0,59.0,51.46,30.44
2016,3,26,7,15,260.0,61.0,2.6,11.5,108.0,97.32,65.39
2016,3,26,7,30,357.0,80.0,2.8,12.0,157.0,154.08,111.43
2016,3,26,7,45,183.0,97.0,3.0,13.0,137.0,142.02,109.86
2016,3,26,8,0,9.0,114.0,3.2,14.0,117.0,99.12,78.78
2016,3,26,8,15,74.0,148.0,3.2,14.5,179.5,159.66,128.53
2016,3,26,8,30,139.0,182.0,3.2,15.0,242.0,231.65,187.32
2016,3,26,8,45,97.0,200.5,3.25,16.0,245.0,228.53,184.05
2016,3,26,9,0,55.0,219.0,3.3,17.0,248.0,227.44,181.92
2016,3,26,9,15,70.0,247.5,3.15,17.5,288.0,266.56,212.51
2016,3,26,9,30,85.0,276.0,3.0,18.0,328.0,307.29,243.72
2016,3,26,9,45,84.5,298.5,2.95,18.5,353.5,332.62,262.22
2016,3,26,10,0,84.0,321.0,2.9,19.0,379.0,357.84,280.39
2016,3,26,10,15,131.0,347.0,2.8,19.5,443.0,437.35,340.36
2016,3,26,10,30,178.0,373.0,2.7,20.0,507.0,507.66,391.83
2016,3,26,10,45,511.0,262.5,2.6,20.5,670.5,722.61,553.17
2016,3,26,11,0,844.0,152.0,2.5,21.0,834.0,925.66,692.99
2016,3,26,11,15,850.5,153.5,2.45,21.0,858.0,954.77,709.12
2016,3,26,11,30,857.0,155.0,2.4,21.0,882.0,980.68,724.73
2016,3,26,11,45,858.0,158.0,2.4,21.5,897.0,999.51,734.81
2016,3,26,12,0,859.0,161.0,2.4,22.0,912.0,1014.72,742.65
2016,3,26,12,15,860.5,161.5,2.45,22.0,918.5,1024.23,748.89
2016,3,26,12,30,862.0,162.0,2.5,22.0,925.0,1030.02,752.92
2016,3,26,12,45,685.5,263.0,2.6,22.5,869.0,966.25,710.11
2016,3,26,13,0,509.0,364.0,2.7,23.0,813.0,885.41,651.61
2016,3,26,13,15,679.5,263.0,2.8,23.0,854.5,950.84,701.85
2016,3,26,13,30,850.0,162.0,2.9,23.0,896.0,996.36,733.48
2016,3,26,13,45,722.0,229.5,3.05,23.0,844.0,936.7,695.29
2016,3,26,14,0,594.0,297.0,3.2,23.0,792.0,863.87,644.83
2016,3,26,14,15,594.0,283.5,3.25,23.0,764.5,834.19,626.16
2016,3,26,14,30,594.0,270.0,3.3,23.0,737.0,802.07,605.24
2016,3,26,14,45,476.5,296.0,3.35,23.0,660.0,707.83,537.78
2016,3,26,15,0,359.0,322.0,3.4,23.0,583.0,607.45,464.89
2016,3,26,15,15,314.5,311.0,3.35,23.0,530.0,547.18,421.18
2016,3,26,15,30,270.0,300.0,3.3,23.0,477.0,489.53,378.54
2016,3,26,15,45,305.0,269.5,3.3,23.0,455.0,469.14,364.7
2016,3,26,16,0,340.0,239.0,3.3,23.0,433.0,444.75,347.17
2016,3,26,16,15,280.0,223.0,3.1,22.5,373.0,376.29,294.86
2016,3,26,16,30,220.0,207.0,2.9,22.0,313.0,305.44,240.06
2016,3,26,16,45,203.5,185.0,2.75,21.5,273.5,264.05,207.57
2016,3,26,17,0,187.0,163.0,2.6,21.0,234.0,224.31,175.65
2016,3,26,17,15,171.5,137.5,2.3,20.0,194.5,183.5,142.43
2016,3,26,17,30,156.0,112.0,2.0,19.0,155.0,144.56,110.07
2016,3,26,17,45,127.0,87.5,1.75,18.5,117.0,105.64,77.67
2016,3,26,18,0,98.0,63.0,1.5,18.0,79.0,70.55,48.72
2016,3,26,18,15,49.0,40.5,1.55,17.5,48.5,39.45,24.38
2016,3,26,18,30,0.0,18.0,1.6,17.0,18.0,14.82,0.0
2016,3,26,18,45,0.0,9.0,1.65,16.5,9.0,7.68,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,80.5,21.5,3.9,14.5,30.5,19.26,1.19
2016,3,27,7,0,161.0,43.0,4.5,15.0,61.0,51.86,30.54
2016,3,27,7,15,255.5,62.5,4.75,15.0,110.0,97.55,65.03
2016,3,27,7,30,350.0,82.0,5.0,15.0,159.0,153.88,110.56
2016,3,27,7,45,175.0,61.0,5.25,15.5,99.5,105.95,79.04
2016,3,27,8,0,0.0,40.0,5.5,16.0,40.0,33.04,22.54
2016,3,27,8,15,0.0,67.0,5.7,16.0,67.0,55.53,41.57
2016,3,27,8,30,0.0,94.0,5.9,16.0,94.0,78.35,60.62
2016,3,27,8,45,0.0,107.5,6.15,16.5,107.5,89.85,69.85
2016,3,27,9,0,0.0,121.0,6.4,17.0,121.0,101.41,79.03
2016,3,27,9,15,0.0,128.0,6.4,17.0,128.0,107.41,83.69
2016,3,27,9,30,0.0,135.0,6.4,17.0,135.0,113.44,88.36
2016,3,27,9,45,4.5,174.5,6.45,17.5,178.0,151.07,118.71
2016,3,27,10,0,9.0,214.0,6.5,18.0,221.0,189.58,149.33
2016,3,27,10,15,61.0,291.5,6.35,18.0,338.0,313.76,249.19
2016,3,27,10,30,113.0,369.0,6.2,18.0,455.0,434.92,344.1
2016,3,27,10,45,484.0,259.5,6.1,18.5,649.5,695.07,550.06
2016,3,27,11,0,855.0,150.0,6.0,19.0,844.0,931.71,724.94
2016,3,27,11,15,862.5,151.0,5.85,19.0,868.5,961.38,743.14
2016,3,27,11,30,870.0,152.0,5.7,19.0,893.0,987.87,759.99
2016,3,27,11,45,888.0,145.0,5.6,19.5,912.5,999.74,765.39
2016,3,27,12,0,906.0,138.0,5.5,20.0,932.0,1021.5,777.78
2016,3,27,12,15,907.5,138.0,5.4,20.0,939.0,1030.52,782.82
2016,3,27,12,30,909.0,138.0,5.3,20.0,946.0,1035.77,785.45
2016,3,27,12,45,915.0,134.0,5.25,20.5,946.0,1037.77,784.83
2016,3,27,13,0,921.0,130.0,5.2,21.0,946.0,1035.89,781.73
2016,3,27,13,15,918.5,129.5,5.15,21.0,934.5,1025.3,774.4
2016,3,27,13,30,916.0,129.0,5.1,21.0,923.0,1010.95,764.69
2016,3,27,13,45,916.0,125.0,5.1,21.0,904.0,991.82,752.23
2016,3,27,14,0,916.0,121.0,5.1,21.0,885.0,968.95,737.28
2016,3,27,14,15,909.0,119.5,5.05,21.0,857.0,938.67,716.88
2016,3,27,14,30,902.0,118.0,5.0,21.0,829.0,905.21,694.29
2016,3,27,14,45,896.0,114.0,4.95,21.0,794.0,867.1,668.39
2016,3,27,15,0,890.0,110.0,4.9,21.0,759.0,826.1,640.34
2016,3,27,15,15,877.0,107.5,4.8,21.0,715.5,778.64,607.19
2016,3,27,15,30,864.0,105.0,4.7,21.0,672.0,734.77,575.77
2016,3,27,15,45,850.0,100.0,4.65,21.0,624.0,679.76,534.72
2016,3,27,16,0,836.0,95.0,4.6,21.0,576.0,623.53,491.82
2016,3,27,16,15,811.5,91.5,4.4,20.5,522.0,562.0,444.11
2016,3,27,16,30,787.0,88.0,4.2,20.0,468.0,500.93,395.45
2016,3,27,16,45,756.5,82.0,4.05,19.5,411.5,435.46,342.06
2016,3,27,17,0,726.0,76.0,3.9,19.0,355.0,371.87,288.47
2016,3,27,17,15,676.0,70.0,3.4,18.0,296.5,303.37,229.99
2016,3,27,17,30,626.0,64.0,2.9,17.0,238.0,240.32,174.98
2016,3,27,17,45,550.5,55.0,2.4,16.5,182.0,174.36,118.4
2016,3,27,18,0,475.0,46.0,1.9,16.0,126.0,117.38,71.38
2016,3,27,18,15,338.5,33.0,1.85,15.0,79.0,60.93,31.27
2016,3,27,18,30,202.0,20.0,1.8,14.0,32.0,21.35,2.37
2016,3,27,18,45,101.0,10.0,1.8,13.5,16.0,8.54,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,167.5,18.0,2.4,7.5,37.0,18.78,2.63
2016,3,28,7,0,335.0,36.0,2.7,8.0,74.0,63.17,34.4
2016,3,28,7,15,438.5,47.5,2.75,9.0,127.5,113.11,71.63
2016,3,28,7,30,542.0,59.0,2.8,10.0,181.0,175.98,123.4
2016,3,28,7,45,602.0,67.5,2.9,11.0,238.5,236.69,176.98
2016,3,28,8,0,662.0,76.0,3.0,12.0,296.0,304.05,236.1
2016,3,28,8,15,704.0,81.5,3.05,12.5,354.0,367.6,291.88
2016,3,28,8,30,746.0,87.0,3.1,13.0,412.0,434.97,349.19
2016,3,28,8,45,773.0,92.5,3.2,14.0,467.5,497.53,400.38
2016,3,28,9,0,800.0,98.0,3.3,15.0,523.0,561.22,450.56
2016,3,28,9,15,821.0,101.5,3.15,15.5,574.5,619.99,495.4
2016,3,28,9,30,842.0,105.0,3.0,16.0,626.0,678.53,538.4
2016,3,28,9,45,855.5,109.0,2.9,16.5,672.0,731.71,576.11
2016,3,28,10,0,869.0,113.0,2.8,17.0,718.0,783.35,610.76
2016,3,28,10,15,880.5,115.0,2.65,17.5,757.5,822.2,634.39
2016,3,28,10,30,892.0,117.0,2.5,18.0,797.0,865.31,660.51
2016,3,28,10,45,898.0,120.0,2.45,18.5,828.5,902.18,682.58
2016,3,28,11,0,904.0,123.0,2.4,19.0,860.0,936.0,702.32
2016,3,28,11,15,909.5,124.5,2.3,19.5,884.0,964.67,717.92
2016,3,28,11,30,915.0,126.0,2.2,20.0,908.0,989.97,731.12
2016,3,28,11,45,662.0,257.0,2.15,20.5,828.5,914.8,677.67
2016,3,28,12,0,409.0,388.0,2.1,21.0,749.0,788.95,585.22
2016,3,28,12,15,663.5,259.5,2.0,21.0,849.5,934.05,689.18
2016,3,28,12,30,918.0,131.0,1.9,21.0,950.0,1035.48,752.94
2016,3,28,12,45,914.0,132.5,1.85,21.5,946.0,1032.95,748.01
2016,3,28,13,0,910.0,134.0,1.8,22.0,942.0,1026.62,742.04
2016,3,28,13,15,906.5,133.5,1.75,22.0,930.5,1015.1,734.39
2016,3,28,13,30,903.0,133.0,1.7,22.0,919.0,999.9,724.57
2016,3,28,13,45,895.0,133.0,1.7,22.5,897.5,977.38,709.54
2016,3,28,14,0,887.0,133.0,1.7,23.0,876.0,951.53,692.53
2016,3,28,14,15,879.0,131.5,1.75,23.0,847.5,921.06,674.51
2016,3,28,14,30,871.0,130.0,1.8,23.0,819.0,897.13,660.71
2016,3,28,14,45,859.5,128.0,1.85,23.0,782.5,856.62,635.72
2016,3,28,15,0,848.0,126.0,1.9,23.0,746.0,813.69,608.94
2016,3,28,15,15,833.5,123.0,1.95,23.0,703.0,765.35,578.04
2016,3,28,15,30,819.0,120.0,2.0,23.0,660.0,715.36,544.06
2016,3,28,15,45,799.0,116.5,2.15,23.0,611.5,659.88,505.62
2016,3,28,16,0,779.0,113.0,2.3,23.0,563.0,603.85,465.41
2016,3,28,16,15,537.0,156.0,2.3,22.5,452.5,463.48,360.29
2016,3,28,16,30,295.0,199.0,2.3,22.0,342.0,341.36,266.74
2016,3,28,16,45,276.0,179.0,2.3,21.5,300.0,295.75,231.4
2016,3,28,17,0,257.0,159.0,2.3,21.0,258.0,251.91,196.25
2016,3,28,17,15,402.0,117.5,2.1,20.0,244.0,250.34,190.87
2016,3,28,17,30,547.0,76.0,1.9,19.0,230.0,227.93,165.37
2016,3,28,17,45,466.5,65.0,1.75,18.0,175.0,164.06,112.24
2016,3,28,18,0,386.0,54.0,1.6,17.0,120.0,109.9,68.83
2016,3,28,18,15,264.5,38.0,1.65,16.5,75.0,56.39,30.44
2016,3,28,18,30,143.0,22.0,1.7,16.0,30.0,20.31,3.44
2016,3,28,18,45,71.5,11.0,1.8,15.5,15.0,9.39,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,101.5,23.0,2.15,13.0,35.0,20.75,5.66
2016,3,29,7,0,203.0,46.0,2.5,14.0,70.0,58.72,35.11
2016,3,29,7,15,295.5,63.0,2.75,14.5,119.5,103.08,68.14
2016,3,29,7,30,388.0,80.0,3.0,15.0,169.0,159.12,113.24
2016,3,29,7,45,459.0,91.0,3.3,16.0,224.5,215.26,160.64
2016,3,29,8,0,530.0,102.0,3.6,17.0,280.0,279.59,215.08
2016,3,29,8,15,265.0,109.0,3.7,17.5,198.0,208.69,164.76
2016,3,29,8,30,0.0,116.0,3.8,18.0,116.0,97.18,75.56
2016,3,29,8,45,0.0,116.0,3.9,18.5,116.0,97.09,75.16
2016,3,29,9,0,0.0,116.0,4.0,19.0,116.0,97.04,74.69
2016,3,29,9,15,6.0,163.0,4.0,19.5,167.0,141.42,110.4
2016,3,29,9,30,12.0,210.0,4.0,20.0,218.0,187.07,146.45
2016,3,29,9,45,10.5,213.0,4.0,20.5,220.5,189.14,147.31
2016,3,29,10,0,9.0,216.0,4.0,21.0,223.0,191.08,148.16
2016,3,29,10,15,5.5,185.5,4.0,21.0,189.5,161.74,124.6
2016,3,29,10,30,2.0,155.0,4.0,21.0,156.0,132.48,101.11
2016,3,29,10,45,2.0,152.5,4.0,21.5,154.0,130.45,99.17
2016,3,29,11,0,2.0,150.0,4.0,22.0,152.0,128.42,97.23
2016,3,29,11,15,4.0,163.5,4.0,22.5,167.5,142.1,107.75
2016,3,29,11,30,6.0,177.0,4.0,23.0,183.0,155.91,118.29
2016,3,29,11,45,4.5,165.0,4.05,23.5,169.5,144.2,108.76
2016,3,29,12,0,3.0,153.0,4.1,24.0,156.0,132.44,99.27
2016,3,29,12,15,3.5,154.0,4.1,24.0,157.0,133.86,100.38
2016,3,29,12,30,4.0,155.0,4.1,24.0,158.0,135.25,101.47
2016,3,29,12,45,6.5,176.0,4.2,24.5,181.5,155.99,117.48
2016,3,29,13,0,9.0,197.0,4.3,25.0,205.0,176.77,133.41
2016,3,29,13,15,8.0,190.0,4.35,25.0,197.0,169.53,127.81
2016,3,29,13,30,7.0,183.0,4.4,25.0,189.0,162.27,122.25
2016,3,29,13,45,4.5,166.5,4.45,25.5,170.5,145.33,108.9
2016,3,29,14,0,2.0,150.0,4.5,26.0,152.0,128.55,95.69
2016,3,29,14,15,1.0,134.0,4.55,26.0,135.0,113.71,84.21
2016,3,29,14,30,0.0,118.0,4.6,26.0,118.0,99.0,72.79
2016,3,29,14,45,0.0,103.0,4.65,26.0,103.0,86.11,62.8
2016,3,29,15,0,0.0,88.0,4.7,26.0,88.0,73.35,52.85
2016,3,29,15,15,11.5,169.5,4.7,25.5,177.5,151.92,115.45
2016,3,29,15,30,23.0,251.0,4.7,25.0,267.0,231.89,178.49
2016,3,29,15,45,11.5,188.0,4.7,25.0,196.0,167.17,128.04
2016,3,29,16,0,0.0,125.0,4.7,25.0,125.0,104.74,78.77
2016,3,29,16,15,0.0,110.5,4.5,24.5,110.5,92.31,69.27
2016,3,29,16,30,0.0,96.0,4.3,24.0,96.0,79.96,59.68
2016,3,29,16,45,0.0,84.0,4.15,24.0,84.0,69.8,51.65
2016,3,29,17,0,0.0,72.0,4.0,24.0,72.0,59.71,43.59
2016,3,29,17,15,0.0,60.0,3.75,23.5,60.0,49.69,35.55
2016,3,29,17,30,0.0,48.0,3.5,23.0,48.0,39.69,27.38
2016,3,29,17,45,0.0,36.5,3.25,22.5,36.5,30.14,19.42
2016,3,29,18,0,0.0,25.0,3.0,22.0,25.0,20.6,11.35
2016,3,29,18,15,0.0,15.5,3.15,21.5,15.5,12.75,4.6
2016,3,29,18,30,0.0,6.0,3.3,21.0,6.0,4.92,0.0
2016,3,29,18,45,0.0,3.0,3.45,20.5,3.0,2.56,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.0,3.9,19.0,4.0,3.28,0.0
2016,3,30,7,0,0.0,8.0,3.9,19.0,8.0,6.56,0.0
2016,3,30,7,15,0.0,13.5,4.0,19.0,13.5,11.09,3.63
2016,3,30,7,30,0.0,19.0,4.1,19.0,19.0,15.64,7.55
2016,3,30,7,45,0.0,25.0,4.25,19.5,25.0,20.6,11.75
2016,3,30,8,0,0.0,31.0,4.4,20.0,31.0,25.58,15.88
2016,3,30,8,15,0.0,36.5,4.45,20.0,36.5,30.15,19.66
2016,3,30,8,30,0.0,42.0,4.5,20.0,42.0,34.73,23.39
2016,3,30,8,45,0.0,41.5,4.55,20.0,41.5,34.34,22.96
2016,3,30,9,0,0.0,41.0,4.6,20.0,41.0,33.95,22.53
2016,3,30,9,15,0.0,50.0,4.75,20.0,50.0,41.46,28.63
2016,3,30,9,30,0.0,59.0,4.9,20.0,59.0,48.99,34.71
2016,3,30,9,45,0.0,99.5,5.05,20.5,99.5,82.96,62.16
2016,3,30,10,0,0.0,140.0,5.2,21.0,140.0,117.7,89.81
2016,3,30,10,15,0.0,130.5,5.3,21.0,130.5,109.58,83.07
2016,3,30,10,30,0.0,121.0,5.4,21.0,121.0,101.49,76.44
2016,3,30,10,45,5.5,176.0,5.55,21.5,181.0,153.86,118.0
2016,3,30,11,0,11.0,231.0,5.7,22.0,241.0,207.41,159.81
2016,3,30,11,15,12.0,245.5,5.8,22.0,256.5,221.59,170.66
2016,3,30,11,30,13.0,260.0,5.9,22.0,272.0,235.82,181.6
2016,3,30,11,45,15.5,281.0,6.0,22.5,295.0,257.37,197.86
2016,3,30,12,0,18.0,302.0,6.1,23.0,318.0,279.03,214.1
2016,3,30,12,15,19.0,311.0,6.05,23.5,328.0,288.37,220.73
2016,3,30,12,30,20.0,320.0,6.0,24.0,338.0,297.64,227.31
2016,3,30,12,45,20.5,324.5,6.0,24.5,343.0,302.23,230.34
2016,3,30,13,0,21.0,329.0,6.0,25.0,348.0,306.7,233.32
2016,3,30,13,15,37.5,366.5,5.9,25.0,399.5,374.74,285.14
2016,3,30,13,30,54.0,404.0,5.8,25.0,451.0,426.43,324.09
2016,3,30,13,45,130.5,416.0,5.7,25.5,526.5,524.22,397.94
2016,3,30,14,0,207.0,428.0,5.6,26.0,602.0,601.55,455.23
2016,3,30,14,15,219.5,411.0,5.45,26.0,590.5,589.53,446.8
2016,3,30,14,30,232.0,394.0,5.3,26.0,579.0,576.0,437.57
2016,3,30,14,45,243.0,373.5,5.2,26.0,559.5,556.24,423.91
2016,3,30,15,0,254.0,353.0,5.1,26.0,540.0,547.81,418.31
2016,3,30,15,15,199.0,335.0,5.0,25.5,476.0,465.41,357.66
2016,3,30,15,30,144.0,317.0,4.9,25.0,412.0,399.85,308.68
2016,3,30,15,45,302.0,265.5,4.8,25.0,447.0,456.81,354.86
2016,3,30,16,0,460.0,214.0,4.7,25.0,482.0,497.1,386.57
2016,3,30,16,15,598.5,153.0,4.45,24.5,467.5,495.69,385.94
2016,3,30,16,30,737.0,92.0,4.2,24.0,453.0,471.67,366.63
2016,3,30,16,45,699.0,89.5,4.0,24.0,399.0,409.03,315.31
2016,3,30,17,0,661.0,87.0,3.8,24.0,345.0,349.3,265.22
2016,3,30,17,15,627.0,77.5,3.4,23.0,291.0,287.3,213.06
2016,3,30,17,30,593.0,68.0,3.0,22.0,237.0,228.52,162.46
2016,3,30,17,45,522.5,58.5,2.6,21.5,182.5,165.84,109.92
2016,3,30,18,0,452.0,49.0,2.2,21.0,128.0,111.55,66.39
2016,3,30,18,15,326.5,36.0,2.25,20.5,81.5,58.67,30.06
2016,3,30,18,30,201.0,23.0,2.3,20.0,35.0,21.5,5.68
2016,3,30,18,45,100.5,11.5,2.35,19.5,17.5,9.82,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,146.0,22.0,3.25,14.5,40.5,20.61,7.13
2016,3,31,7,0,292.0,44.0,3.6,15.0,81.0,63.75,36.04
2016,3,31,7,15,390.5,56.5,3.7,15.5,133.5,112.82,72.0
2016,3,31,7,30,489.0,69.0,3.8,16.0,186.0,172.35,119.9
2016,3,31,7,45,573.0,74.0,3.95,17.0,246.0,232.97,171.06
2016,3,31,8,0,657.0,79.0,4.1,18.0,306.0,303.03,230.43
2016,3,31,8,15,699.5,84.5,4.3,19.0,364.5,366.28,284.53
2016,3,31,8,30,742.0,90.0,4.5,20.0,423.0,433.19,340.1
2016,3,31,8,45,787.5,89.5,4.7,21.0,482.5,499.02,393.26
2016,3,31,9,0,833.0,89.0,4.9,22.0,542.0,567.46,446.82
2016,3,31,9,15,854.0,92.0,4.8,22.5,594.5,627.0,492.03
2016,3,31,9,30,875.0,95.0,4.7,23.0,647.0,682.05,532.51
2016,3,31,9,45,897.0,94.5,4.6,23.5,695.5,737.05,571.65
2016,3,31,10,0,919.0,94.0,4.5,24.0,744.0,791.08,607.25
2016,3,31,10,15,930.0,96.0,4.45,24.5,784.5,837.68,636.94
2016,3,31,10,30,941.0,98.0,4.4,25.0,825.0,881.83,664.61
2016,3,31,10,45,950.5,99.0,4.35,25.5,858.5,920.99,688.48
2016,3,31,11,0,960.0,100.0,4.3,26.0,892.0,957.13,710.05
2016,3,31,11,15,965.0,101.0,4.2,26.0,916.5,985.95,727.69
2016,3,31,11,30,970.0,102.0,4.1,26.0,941.0,1011.16,742.89
2016,3,31,11,45,971.5,103.5,4.1,26.5,956.0,1029.83,752.95
2016,3,31,12,0,973.0,105.0,4.1,27.0,971.0,1044.55,760.51
2016,3,31,12,15,974.0,105.5,4.05,27.0,977.5,1053.78,765.8
2016,3,31,12,30,975.0,106.0,4.0,27.0,984.0,1058.98,768.62
2016,3,31,12,45,975.5,105.0,4.0,27.0,981.5,1058.13,768.04
2016,3,31,13,0,976.0,104.0,4.0,27.0,979.0,1053.21,765.01
2016,3,31,13,15,973.5,103.5,3.9,27.0,967.5,1041.87,757.3
2016,3,31,13,30,971.0,103.0,3.8,27.0,956.0,1026.55,747.18
2016,3,31,13,45,967.5,101.5,3.75,27.0,935.5,1005.41,733.72
2016,3,31,14,0,964.0,100.0,3.7,27.0,915.0,980.48,717.91
2016,3,31,14,15,958.0,99.0,3.65,27.0,886.5,950.21,698.62
2016,3,31,14,30,952.0,98.0,3.6,27.0,858.0,916.55,677.09
2016,3,31,14,45,939.5,98.0,3.55,27.0,820.5,875.39,650.45
2016,3,31,15,0,927.0,98.0,3.5,27.0,783.0,831.66,621.94
2016,3,31,15,15,915.0,96.0,3.4,26.5,739.5,783.99,591.4
2016,3,31,15,30,903.0,94.0,3.3,26.0,696.0,734.24,558.42
2016,3,31,15,45,887.5,91.0,3.2,26.0,646.5,679.41,518.65
2016,3,31,16,0,872.0,88.0,3.1,26.0,597.0,623.38,477.04
2016,3,31,16,15,849.0,84.5,2.9,25.5,542.5,564.33,432.57
2016,3,31,16,30,826.0,81.0,2.7,25.0,488.0,502.33,384.57
2016,3,31,16,45,792.5,77.0,2.55,24.5,429.5,435.8,331.75
2016,3,31,17,0,759.0,73.0,2.4,24.0,371.0,371.4,278.87
2016,3,31,17,15,711.0,67.5,2.25,23.0,311.5,303.37,222.43
2016,3,31,17,30,663.0,62.0,2.1,22.0,252.0,238.94,167.75
2016,3,31,17,45,582.5,54.5,1.95,21.0,194.0,172.12,112.48
2016,3,31,18,0,502.0,47.0,1.8,20.0,136.0,114.83,67.18
2016,3,31,18,15,369.0,35.0,2.0,19.5,87.0,59.53,29.73
2016,3,31,18,30,236.0,23.0,2.2,19.0,38.0,20.95,7.65
2016,3,31,18,45,118.0,11.5,2.4,18.5,19.0,9.82,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,3.9,12.0,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,3.9,12.0,9.0,7.68,0.0
2016,4,1,6,45,132.0,29.0,3.95,12.5,46.0,25.79,11.81
2016,4,1,7,0,264.0,49.0,4.0,13.0,83.0,65.3,38.85
2016,4,1,7,15,358.5,63.5,4.2,13.0,135.0,111.46,73.06
2016,4,1,7,30,453.0,78.0,4.4,13.0,187.0,169.39,120.33
2016,4,1,7,45,515.0,88.5,4.6,13.5,244.0,229.81,172.69
2016,4,1,8,0,577.0,99.0,4.8,14.0,301.0,294.33,228.88
2016,4,1,8,15,620.5,106.5,5.05,14.0,358.0,355.42,282.76
2016,4,1,8,30,664.0,114.0,5.3,14.0,415.0,420.42,338.99
2016,4,1,8,45,332.0,62.0,5.55,14.5,212.5,238.71,195.05
2016,4,1,9,0,0.0,10.0,5.8,15.0,10.0,8.26,1.32
2016,4,1,9,15,0.0,81.0,5.75,15.0,81.0,67.33,50.9
2016,4,1,9,30,0.0,152.0,5.7,15.0,152.0,127.94,100.87
2016,4,1,9,45,1.5,161.5,5.7,15.5,163.0,137.25,108.0
2016,4,1,10,0,3.0,171.0,5.7,16.0,174.0,146.73,115.28
2016,4,1,10,15,1.5,157.0,5.6,16.0,158.5,133.58,104.28
2016,4,1,10,30,0.0,143.0,5.5,16.0,143.0,120.38,93.3
2016,4,1,10,45,21.5,252.5,5.45,16.5,271.0,245.59,194.15
2016,4,1,11,0,43.0,362.0,5.4,17.0,399.0,369.99,291.12
2016,4,1,11,15,117.5,403.0,5.4,17.0,505.0,494.45,388.16
2016,4,1,11,30,192.0,444.0,5.4,17.0,611.0,606.96,473.97
2016,4,1,11,45,107.0,388.0,5.45,17.5,482.0,475.94,372.07
2016,4,1,12,0,22.0,332.0,5.5,18.0,353.0,309.67,241.46
2016,4,1,12,15,17.5,297.0,5.55,18.0,313.5,273.81,213.7
2016,4,1,12,30,13.0,262.0,5.6,18.0,274.0,238.1,185.66
2016,4,1,12,45,12.0,246.0,5.65,18.0,257.5,222.85,173.71
2016,4,1,13,0,11.0,230.0,5.7,18.0,241.0,207.59,161.71
2016,4,1,13,15,9.5,211.0,5.7,18.0,220.5,189.21,147.19
2016,4,1,13,30,8.0,192.0,5.7,18.0,200.0,170.91,132.7
2016,4,1,13,45,10.5,226.0,5.75,18.0,236.0,202.91,158.33
2016,4,1,14,0,13.0,260.0,5.8,18.0,272.0,235.07,183.95
2016,4,1,14,15,40.0,316.5,5.8,17.5,349.0,323.15,254.61
2016,4,1,14,30,67.0,373.0,5.8,17.0,426.0,398.93,314.9
2016,4,1,14,45,109.5,367.5,5.8,17.0,450.5,425.57,337.08
2016,4,1,15,0,152.0,362.0,5.8,17.0,475.0,461.31,366.14
2016,4,1,15,15,87.0,306.0,5.8,16.5,370.0,340.78,271.89
2016,4,1,15,30,22.0,250.0,5.8,16.0,265.0,229.46,182.82
2016,4,1,15,45,25.0,239.0,5.8,16.0,254.5,220.63,176.36
2016,4,1,16,0,28.0,228.0,5.8,16.0,244.0,219.23,175.74
2016,4,1,16,15,257.5,195.5,5.7,15.5,324.0,329.25,267.76
2016,4,1,16,30,487.0,163.0,5.6,15.0,404.0,405.23,328.54
2016,4,1,16,45,438.0,158.5,5.55,14.5,356.0,349.44,281.89
2016,4,1,17,0,389.0,154.0,5.5,14.0,308.0,298.1,238.51
2016,4,1,17,15,411.5,128.5,5.15,13.5,268.5,256.26,200.82
2016,4,1,17,30,434.0,103.0,4.8,13.0,229.0,211.28,159.2
2016,4,1,17,45,379.0,85.0,4.5,12.5,177.0,154.55,110.32
2016,4,1,18,0,324.0,67.0,4.2,12.0,125.0,104.53,68.81
2016,4,1,18,15,217.0,47.0,3.95,11.5,79.5,56.17,33.66
2016,4,1,18,30,110.0,27.0,3.7,11.0,34.0,21.73,9.22
2016,4,1,18,45,55.0,13.5,3.45,11.0,17.0,11.52,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,58.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,117.0,11.0,3.8,6.0,14.0,9.39,0.0
2016,4,2,6,45,287.0,24.5,3.9,6.5,57.0,25.8,11.16
2016,4,2,7,0,457.0,38.0,4.0,7.0,100.0,73.06,39.06
2016,4,2,7,15,548.0,46.5,3.95,8.0,156.0,125.78,78.24
2016,4,2,7,30,639.0,55.0,3.9,9.0,212.0,189.62,131.65
2016,4,2,7,45,694.5,61.0,3.9,10.0,272.0,253.36,188.59
2016,4,2,8,0,750.0,67.0,3.9,11.0,332.0,321.7,249.39
2016,4,2,8,15,786.0,71.5,3.8,12.0,391.5,386.39,306.3
2016,4,2,8,30,822.0,76.0,3.7,13.0,451.0,453.79,363.43
2016,4,2,8,45,848.0,79.0,3.6,14.5,508.0,516.94,414.33
2016,4,2,9,0,874.0,82.0,3.5,16.0,565.0,578.49,461.75
2016,4,2,9,15,892.0,85.0,3.35,16.5,617.0,637.35,506.66
2016,4,2,9,30,910.0,88.0,3.2,17.0,669.0,695.47,549.31
2016,4,2,9,45,924.0,90.0,3.1,17.5,716.0,748.71,587.1
2016,4,2,10,0,938.0,92.0,3.0,18.0,763.0,800.21,620.74
2016,4,2,10,15,947.5,94.0,3.05,18.0,802.5,846.17,651.73
2016,4,2,10,30,957.0,96.0,3.1,18.0,842.0,889.49,680.67
