Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,10,45,964.0,97.5,3.15,18.5,874.5,927.32,704.3
2016,4,2,11,0,971.0,99.0,3.2,19.0,907.0,961.92,725.58
2016,4,2,11,15,976.0,99.5,3.25,19.0,931.0,990.3,743.97
2016,4,2,11,30,981.0,100.0,3.3,19.0,955.0,1015.02,759.99
2016,4,2,11,45,983.0,101.0,3.35,19.5,970.5,1033.64,770.56
2016,4,2,12,0,985.0,102.0,3.4,20.0,986.0,1048.29,778.61
2016,4,2,12,15,986.0,102.5,3.4,20.0,992.0,1057.45,784.24
2016,4,2,12,30,987.0,103.0,3.4,20.0,998.0,1062.52,787.37
2016,4,2,12,45,986.0,103.0,3.45,20.5,995.0,1061.06,785.29
2016,4,2,13,0,985.0,103.0,3.5,21.0,992.0,1055.51,780.71
2016,4,2,13,15,982.5,102.5,3.5,21.0,980.0,1043.95,773.44
2016,4,2,13,30,980.0,102.0,3.5,21.0,968.0,1028.4,763.7
2016,4,2,13,45,975.5,101.0,3.5,21.0,947.0,1006.59,749.91
2016,4,2,14,0,971.0,100.0,3.5,21.0,926.0,981.01,733.69
2016,4,2,14,15,964.5,99.0,3.45,21.0,896.5,950.05,713.54
2016,4,2,14,30,958.0,98.0,3.4,21.0,867.0,915.72,691.11
2016,4,2,14,45,943.0,99.0,3.4,21.0,828.5,873.32,663.35
2016,4,2,15,0,928.0,100.0,3.4,21.0,790.0,828.51,633.73
2016,4,2,15,15,915.5,98.0,3.35,21.0,746.0,780.44,601.25
2016,4,2,15,30,903.0,96.0,3.3,21.0,702.0,730.34,566.03
2016,4,2,15,45,887.5,92.5,3.25,21.0,652.5,675.05,525.27
2016,4,2,16,0,872.0,89.0,3.2,21.0,603.0,618.59,482.59
2016,4,2,16,15,849.0,85.5,3.0,20.5,548.0,559.51,437.07
2016,4,2,16,30,826.0,82.0,2.8,20.0,493.0,497.64,388.05
2016,4,2,16,45,794.5,78.0,2.6,20.0,435.0,432.17,334.1
2016,4,2,17,0,763.0,74.0,2.4,20.0,377.0,368.61,280.2
2016,4,2,17,15,716.0,68.0,2.05,19.0,317.5,300.49,222.52
2016,4,2,17,30,669.0,62.0,1.7,18.0,258.0,235.73,166.67
2016,4,2,17,45,595.5,54.5,1.4,17.0,200.0,170.43,111.8
2016,4,2,18,0,522.0,47.0,1.1,16.0,142.0,113.76,66.54
2016,4,2,18,15,394.0,35.5,1.1,15.0,92.0,58.82,29.61
2016,4,2,18,30,266.0,24.0,1.1,14.0,42.0,20.01,8.42
2016,4,2,18,45,133.0,12.0,1.15,13.5,21.0,10.24,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,121.0,12.0,1.8,9.0,15.0,10.24,0.0
2016,4,3,6,45,282.5,26.0,2.1,10.5,58.5,26.73,12.23
2016,4,3,7,0,444.0,40.0,2.4,12.0,102.0,73.35,39.16
2016,4,3,7,15,534.0,49.0,2.4,12.5,158.0,125.51,77.27
2016,4,3,7,30,624.0,58.0,2.4,13.0,214.0,188.67,129.19
2016,4,3,7,45,680.0,64.0,2.45,14.0,274.0,250.42,183.15
2016,4,3,8,0,736.0,70.0,2.5,15.0,334.0,319.18,242.78
2016,4,3,8,15,773.0,75.0,2.5,16.0,393.5,383.88,298.22
2016,4,3,8,30,810.0,80.0,2.5,17.0,453.0,451.41,353.98
2016,4,3,8,45,836.5,83.5,2.5,18.5,509.5,514.61,403.59
2016,4,3,9,0,863.0,87.0,2.5,20.0,566.0,578.69,451.62
2016,4,3,9,15,882.0,90.0,2.4,20.5,618.5,635.03,493.39
2016,4,3,9,30,901.0,93.0,2.3,21.0,671.0,693.23,534.83
2016,4,3,9,45,915.0,95.5,2.2,21.5,718.0,746.46,571.2
2016,4,3,10,0,929.0,98.0,2.1,22.0,765.0,797.99,603.74
2016,4,3,10,15,939.0,100.0,2.05,22.0,805.0,843.87,632.85
2016,4,3,10,30,949.0,102.0,2.0,22.0,845.0,887.19,659.84
2016,4,3,10,45,956.0,103.5,2.0,22.5,877.5,924.65,681.84
2016,4,3,11,0,963.0,105.0,2.0,23.0,910.0,958.91,701.55
2016,4,3,11,15,968.0,106.0,2.05,23.0,934.0,987.48,719.42
2016,4,3,11,30,973.0,107.0,2.1,23.0,958.0,1012.43,735.05
2016,4,3,11,45,975.5,108.0,2.2,23.5,973.5,1031.27,746.02
2016,4,3,12,0,978.0,109.0,2.3,24.0,989.0,1046.19,754.61
2016,4,3,12,15,979.5,109.0,2.35,24.0,995.0,1055.17,760.47
2016,4,3,12,30,981.0,109.0,2.4,24.0,1001.0,1060.12,763.96
2016,4,3,12,45,980.0,109.0,2.5,24.5,998.0,1058.59,762.58
2016,4,3,13,0,979.0,109.0,2.6,25.0,995.0,1052.99,758.79
2016,4,3,13,15,976.5,108.5,2.6,25.0,983.0,1041.44,751.79
2016,4,3,13,30,974.0,108.0,2.6,25.0,971.0,1025.92,742.42
2016,4,3,13,45,969.5,107.5,2.65,25.0,950.5,1004.67,729.96
2016,4,3,14,0,965.0,107.0,2.7,25.0,930.0,979.69,715.14
2016,4,3,14,15,958.5,105.5,2.7,25.0,900.5,948.36,695.73
2016,4,3,14,30,952.0,104.0,2.7,25.0,871.0,913.69,674.08
2016,4,3,14,45,943.0,102.0,2.7,25.0,834.0,873.32,648.52
2016,4,3,15,0,934.0,100.0,2.7,25.0,797.0,830.15,620.87
2016,4,3,15,15,922.0,98.0,2.65,24.5,753.0,782.21,590.5
2016,4,3,15,30,910.0,96.0,2.6,24.0,709.0,732.18,557.17
2016,4,3,15,45,893.5,93.0,2.6,24.0,659.0,676.46,517.2
2016,4,3,16,0,877.0,90.0,2.6,24.0,609.0,619.64,475.3
2016,4,3,16,15,854.5,86.5,2.4,23.5,554.0,560.58,430.55
2016,4,3,16,30,832.0,83.0,2.2,23.0,499.0,498.71,382.34
2016,4,3,16,45,802.0,78.5,2.05,22.5,440.5,433.15,329.94
2016,4,3,17,0,772.0,74.0,1.9,22.0,382.0,369.33,277.19
2016,4,3,17,15,725.5,68.5,1.7,21.0,322.5,301.47,220.52
2016,4,3,17,30,679.0,63.0,1.5,20.0,263.0,236.83,165.45
2016,4,3,17,45,607.0,55.5,1.3,19.0,204.5,171.41,111.06
2016,4,3,18,0,535.0,48.0,1.1,18.0,146.0,114.43,66.09
2016,4,3,18,15,408.0,36.5,1.15,17.0,95.5,59.12,29.55
2016,4,3,18,30,281.0,25.0,1.2,16.0,45.0,20.69,9.23
2016,4,3,18,45,140.5,12.5,1.3,15.5,22.5,10.67,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,56.5,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,113.0,13.0,3.3,10.0,17.0,11.1,0.0
2016,4,4,6,45,267.0,28.0,3.55,10.5,60.0,27.91,13.75
2016,4,4,7,0,421.0,43.0,3.8,11.0,103.0,73.73,40.67
2016,4,4,7,15,510.0,52.5,3.8,12.0,159.0,124.69,77.94
2016,4,4,7,30,599.0,62.0,3.8,13.0,215.0,186.55,128.69
2016,4,4,7,45,656.0,68.5,3.85,14.0,274.0,247.5,181.99
2016,4,4,8,0,713.0,75.0,3.9,15.0,333.0,314.53,240.43
2016,4,4,8,15,750.0,80.0,4.05,16.0,392.0,378.88,296.13
2016,4,4,8,30,787.0,85.0,4.2,17.0,451.0,445.05,351.66
2016,4,4,8,45,814.0,89.0,4.35,18.0,507.5,507.68,402.76
2016,4,4,9,0,841.0,93.0,4.5,19.0,564.0,571.3,452.85
2016,4,4,9,15,860.5,96.0,4.35,19.5,615.5,629.97,497.46
2016,4,4,9,30,880.0,99.0,4.2,20.0,667.0,684.02,537.31
2016,4,4,9,45,894.0,101.5,4.1,21.0,713.5,736.22,573.56
2016,4,4,10,0,908.0,104.0,4.0,22.0,760.0,786.75,606.33
2016,4,4,10,15,918.5,106.0,3.85,22.5,799.5,832.11,634.89
2016,4,4,10,30,929.0,108.0,3.7,23.0,839.0,874.99,661.19
2016,4,4,10,45,936.5,109.5,3.55,24.0,871.0,912.13,681.73
2016,4,4,11,0,944.0,111.0,3.4,25.0,903.0,946.16,699.74
2016,4,4,11,15,948.5,112.0,3.3,25.0,926.5,973.71,716.24
2016,4,4,11,30,953.0,113.0,3.2,25.0,950.0,997.68,730.35
2016,4,4,11,45,956.0,113.5,3.1,25.5,965.0,1016.07,739.34
2016,4,4,12,0,959.0,114.0,3.0,26.0,980.0,1030.64,745.87
2016,4,4,12,15,960.0,114.5,2.9,26.0,986.0,1039.39,750.2
2016,4,4,12,30,961.0,115.0,2.8,26.0,992.0,1044.19,752.13
2016,4,4,12,45,960.5,114.5,2.7,26.5,989.0,1042.59,748.63
2016,4,4,13,0,960.0,114.0,2.6,27.0,986.0,1037.01,742.79
2016,4,4,13,15,957.5,113.5,2.5,27.0,974.0,1025.58,734.88
2016,4,4,13,30,955.0,113.0,2.4,27.0,962.0,1010.26,724.67
2016,4,4,13,45,950.0,112.0,2.35,27.5,941.0,988.36,709.51
2016,4,4,14,0,945.0,111.0,2.3,28.0,920.0,962.82,692.22
2016,4,4,14,15,938.5,110.0,2.2,28.0,890.5,932.47,672.82
2016,4,4,14,30,932.0,109.0,2.1,28.0,861.0,898.86,651.34
2016,4,4,14,45,922.5,107.0,2.05,28.0,824.5,858.74,626.06
2016,4,4,15,0,913.0,105.0,2.0,28.0,788.0,815.93,598.88
2016,4,4,15,15,900.5,102.5,1.95,27.5,744.0,767.97,569.14
2016,4,4,15,30,888.0,100.0,1.9,27.0,700.0,718.04,536.23
2016,4,4,15,45,871.0,97.0,1.85,27.0,650.5,663.04,497.37
2016,4,4,16,0,854.0,94.0,1.8,27.0,601.0,610.11,458.87
2016,4,4,16,15,831.0,90.5,1.7,26.5,546.5,548.98,414.0
2016,4,4,16,30,808.0,87.0,1.6,26.0,492.0,488.17,367.84
2016,4,4,16,45,777.5,82.0,1.55,25.5,434.5,423.3,317.27
2016,4,4,17,0,747.0,77.0,1.5,25.0,377.0,360.3,266.33
2016,4,4,17,15,700.0,71.0,1.4,23.5,318.0,292.27,211.1
2016,4,4,17,30,653.0,65.0,1.3,22.0,259.0,229.82,159.03
2016,4,4,17,45,581.5,57.0,1.25,21.0,201.5,165.86,106.6
2016,4,4,18,0,510.0,49.0,1.2,20.0,144.0,110.31,63.4
2016,4,4,18,15,385.5,37.0,1.3,19.0,94.5,56.69,28.47
2016,4,4,18,30,261.0,25.0,1.4,18.0,45.0,20.58,9.42
2016,4,4,18,45,130.5,12.5,1.5,17.5,22.5,10.67,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,73.5,7.5,2.35,11.0,10.0,0.0,0.0
2016,4,5,6,30,147.0,15.0,2.7,12.0,20.0,12.25,0.0
2016,4,5,6,45,301.0,28.5,3.05,13.0,65.0,28.6,14.16
2016,4,5,7,0,455.0,42.0,3.4,14.0,110.0,75.13,40.19
2016,4,5,7,15,541.5,51.0,3.3,14.5,166.5,127.33,78.03
2016,4,5,7,30,628.0,60.0,3.2,15.0,223.0,190.05,129.32
2016,4,5,7,45,680.5,66.5,3.15,16.0,282.5,251.44,182.71
2016,4,5,8,0,733.0,73.0,3.1,17.0,342.0,319.47,241.44
2016,4,5,8,15,769.0,78.0,3.2,18.0,401.0,383.43,296.19
2016,4,5,8,30,805.0,83.0,3.3,19.0,460.0,450.11,351.34
2016,4,5,8,45,830.5,86.5,3.45,20.0,516.0,512.36,401.36
2016,4,5,9,0,856.0,90.0,3.6,21.0,572.0,575.38,450.14
2016,4,5,9,15,874.0,93.0,3.65,21.5,624.0,630.59,492.18
2016,4,5,9,30,892.0,96.0,3.7,22.0,676.0,687.53,534.14
2016,4,5,9,45,905.5,98.5,3.75,23.0,722.0,739.81,570.4
2016,4,5,10,0,919.0,101.0,3.8,24.0,768.0,790.33,603.22
2016,4,5,10,15,929.0,103.0,3.9,24.0,807.5,835.62,633.73
2016,4,5,10,30,939.0,105.0,4.0,24.0,847.0,878.35,662.29
2016,4,5,10,45,946.5,106.0,4.15,24.5,878.5,915.21,685.61
2016,4,5,11,0,954.0,107.0,4.3,25.0,910.0,948.92,706.7
2016,4,5,11,15,958.5,108.0,4.4,25.0,934.0,976.61,724.83
2016,4,5,11,30,963.0,109.0,4.5,25.0,958.0,1000.69,740.63
2016,4,5,11,45,966.0,109.5,4.6,25.5,973.0,1019.14,751.44
2016,4,5,12,0,969.0,110.0,4.7,26.0,988.0,1033.73,759.93
2016,4,5,12,15,970.0,110.5,4.75,26.0,993.5,1042.48,765.8
2016,4,5,12,30,971.0,111.0,4.8,26.0,999.0,1047.23,769.2
2016,4,5,12,45,969.5,111.0,4.9,26.5,995.5,1045.08,767.08
2016,4,5,13,0,968.0,111.0,5.0,27.0,992.0,1038.93,762.49
2016,4,5,13,15,965.5,110.5,5.05,27.0,980.0,1027.37,755.58
2016,4,5,13,30,963.0,110.0,5.1,27.0,968.0,1011.89,746.18
2016,4,5,13,45,957.5,109.5,5.15,27.0,946.5,989.84,732.47
2016,4,5,14,0,952.0,109.0,5.2,27.0,925.0,964.15,716.35
2016,4,5,14,15,945.0,107.5,5.15,27.0,895.5,932.67,695.62
2016,4,5,14,30,938.0,106.0,5.1,27.0,866.0,897.94,672.68
2016,4,5,14,45,928.0,104.5,5.1,27.0,829.0,857.71,646.17
2016,4,5,15,0,918.0,103.0,5.1,27.0,792.0,814.8,617.62
2016,4,5,15,15,804.0,138.0,5.0,26.5,716.0,735.56,562.27
2016,4,5,15,30,690.0,173.0,4.9,26.0,640.0,657.84,505.23
2016,4,5,15,45,774.5,133.0,4.8,26.0,622.0,639.19,492.3
2016,4,5,16,0,859.0,93.0,4.7,26.0,604.0,609.08,469.67
2016,4,5,16,15,836.0,89.5,4.5,25.5,549.5,547.78,422.46
2016,4,5,16,30,813.0,86.0,4.3,25.0,495.0,486.78,374.28
2016,4,5,16,45,779.0,82.0,4.15,24.5,437.0,421.24,321.34
2016,4,5,17,0,745.0,78.0,4.0,24.0,379.0,357.93,268.58
2016,4,5,17,15,698.5,72.0,3.55,23.0,320.0,290.28,211.7
2016,4,5,17,30,652.0,66.0,3.1,22.0,261.0,228.19,158.6
2016,4,5,17,45,578.0,58.5,2.7,21.0,203.5,164.52,105.99
2016,4,5,18,0,504.0,51.0,2.3,20.0,146.0,109.55,63.28
2016,4,5,18,15,381.5,38.5,2.3,19.0,96.0,56.36,28.76
2016,4,5,18,30,259.0,26.0,2.3,18.0,46.0,21.42,10.36
2016,4,5,18,45,129.5,13.0,2.35,17.5,23.0,11.1,0.0
2016,4,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,18.5,7.5,2.65,13.5,8.0,6.4,0.0
2016,4,6,6,30,37.0,15.0,2.8,14.0,16.0,12.0,0.0
2016,4,6,6,45,125.0,38.0,3.0,15.0,55.0,31.93,18.7
2016,4,6,7,0,213.0,61.0,3.2,16.0,94.0,68.26,43.35
2016,4,6,7,15,293.0,79.5,3.45,16.5,145.0,113.36,76.79
2016,4,6,7,30,373.0,98.0,3.7,17.0,196.0,167.37,119.87
2016,4,6,7,45,186.5,55.0,4.0,17.5,104.0,104.12,76.23
2016,4,6,8,0,0.0,12.0,4.3,18.0,12.0,9.88,2.71
2016,4,6,8,15,0.0,14.5,4.65,18.5,14.5,11.95,4.43
2016,4,6,8,30,0.0,17.0,5.0,19.0,17.0,14.03,6.11
2016,4,6,8,45,377.0,67.0,5.4,19.5,280.5,263.42,211.36
2016,4,6,9,0,754.0,117.0,5.8,20.0,544.0,544.42,433.51
2016,4,6,9,15,777.0,121.0,5.95,20.5,595.5,601.33,477.51
2016,4,6,9,30,800.0,125.0,6.1,21.0,647.0,658.75,521.48
2016,4,6,9,45,832.0,121.0,6.25,21.5,697.0,714.3,563.33
2016,4,6,10,0,864.0,117.0,6.4,22.0,747.0,769.72,604.16
2016,4,6,10,15,877.5,119.5,6.35,22.5,787.5,809.79,630.65
2016,4,6,10,30,891.0,122.0,6.3,23.0,828.0,853.92,659.79
2016,4,6,10,45,662.5,238.0,6.3,23.5,774.5,815.16,627.18
2016,4,6,11,0,434.0,354.0,6.3,24.0,721.0,740.57,566.08
2016,4,6,11,15,447.0,361.0,6.2,24.0,748.0,771.28,587.89
2016,4,6,11,30,460.0,368.0,6.1,24.0,775.0,800.49,608.05
2016,4,6,11,45,714.5,240.0,6.05,24.5,883.5,929.06,703.74
2016,4,6,12,0,969.0,112.0,6.0,25.0,992.0,1033.19,773.01
2016,4,6,12,15,972.5,112.5,5.9,25.0,1000.0,1044.23,779.0
2016,4,6,12,30,976.0,113.0,5.8,25.0,1008.0,1051.28,782.9
2016,4,6,12,45,984.5,108.5,5.75,25.5,1009.5,1054.21,782.92
2016,4,6,13,0,993.0,104.0,5.7,26.0,1011.0,1052.98,780.3
2016,4,6,13,15,992.0,103.5,5.6,26.0,999.5,1042.54,772.87
2016,4,6,13,30,991.0,103.0,5.5,26.0,988.0,1028.04,762.9
2016,4,6,13,45,993.0,99.0,5.45,26.0,969.0,1008.78,750.24
2016,4,6,14,0,995.0,95.0,5.4,26.0,950.0,985.44,734.92
2016,4,6,14,15,989.0,94.0,5.35,26.0,920.5,954.19,714.28
2016,4,6,14,30,983.0,93.0,5.3,26.0,891.0,919.46,691.29
2016,4,6,14,45,957.5,100.0,5.25,26.0,849.5,873.84,660.68
2016,4,6,15,0,932.0,107.0,5.2,26.0,808.0,826.39,628.64
2016,4,6,15,15,919.5,105.0,5.05,25.5,763.5,778.19,596.51
2016,4,6,15,30,907.0,103.0,4.9,25.0,719.0,727.97,560.79
2016,4,6,15,45,897.0,97.0,4.8,25.0,670.0,673.69,520.3
2016,4,6,16,0,887.0,91.0,4.7,25.0,621.0,617.68,477.55
2016,4,6,16,15,864.5,87.5,4.4,24.5,565.0,558.08,431.14
2016,4,6,16,30,842.0,84.0,4.1,24.0,509.0,495.89,381.78
2016,4,6,16,45,817.5,78.0,3.8,23.5,451.5,430.92,328.79
2016,4,6,17,0,793.0,72.0,3.5,23.0,394.0,367.08,275.06
2016,4,6,17,15,748.5,67.0,2.95,22.0,333.5,299.58,217.79
2016,4,6,17,30,704.0,62.0,2.4,21.0,273.0,236.26,163.25
2016,4,6,17,45,639.5,54.0,1.9,20.0,214.5,169.51,107.55
2016,4,6,18,0,575.0,46.0,1.4,19.0,156.0,111.67,62.28
2016,4,6,18,15,452.5,35.5,1.35,18.0,104.0,56.19,27.08
2016,4,6,18,30,330.0,25.0,1.3,17.0,52.0,20.64,10.14
2016,4,6,18,45,165.0,12.5,1.3,16.5,26.0,10.67,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,8.5,2.15,11.0,8.5,7.26,0.0
2016,4,7,6,30,0.0,17.0,2.5,12.0,17.0,13.94,0.0
2016,4,7,6,45,69.5,37.5,2.85,13.5,48.5,30.9,18.78
2016,4,7,7,0,139.0,58.0,3.2,15.0,80.0,59.76,39.32
2016,4,7,7,15,166.5,81.5,3.25,15.5,118.5,94.5,66.96
2016,4,7,7,30,194.0,105.0,3.3,16.0,157.0,132.98,98.91
2016,4,7,7,45,214.0,126.5,3.4,17.0,196.5,171.24,131.13
2016,4,7,8,0,234.0,148.0,3.5,18.0,236.0,211.86,165.04
2016,4,7,8,15,298.5,164.0,3.65,19.0,294.5,267.01,209.44
2016,4,7,8,30,363.0,180.0,3.8,20.0,353.0,329.19,258.97
2016,4,7,8,45,503.5,162.0,4.0,21.0,432.5,412.95,324.63
2016,4,7,9,0,644.0,144.0,4.2,22.0,512.0,508.21,398.11
2016,4,7,9,15,774.0,121.5,4.2,22.5,602.5,598.67,467.06
2016,4,7,9,30,904.0,99.0,4.2,23.0,693.0,695.4,539.04
2016,4,7,9,45,921.0,99.5,4.2,24.0,740.0,748.48,575.55
2016,4,7,10,0,938.0,100.0,4.2,25.0,787.0,800.04,608.98
2016,4,7,10,15,947.0,102.0,4.15,25.5,826.0,845.06,637.35
2016,4,7,10,30,956.0,104.0,4.1,26.0,865.0,887.39,663.47
2016,4,7,10,45,771.5,205.0,4.1,26.5,834.5,874.18,651.59
2016,4,7,11,0,587.0,306.0,4.1,27.0,804.0,827.81,613.86
2016,4,7,11,15,779.5,209.0,4.1,27.0,888.5,927.61,685.44
2016,4,7,11,30,972.0,112.0,4.1,27.0,973.0,1007.2,736.98
2016,4,7,11,45,955.0,124.0,4.1,27.5,982.0,1018.05,741.5
2016,4,7,12,0,938.0,136.0,4.1,28.0,991.0,1024.28,743.62
2016,4,7,12,15,938.5,136.5,4.0,28.0,996.0,1032.11,747.79
2016,4,7,12,30,939.0,137.0,3.9,28.0,1001.0,1036.08,749.54
2016,4,7,12,45,766.0,241.0,3.85,28.0,944.5,993.48,721.49
2016,4,7,13,0,593.0,345.0,3.8,28.0,888.0,921.18,669.77
2016,4,7,13,15,763.5,238.5,3.65,28.0,928.5,976.79,710.65
2016,4,7,13,30,934.0,132.0,3.5,28.0,969.0,1000.3,724.96
2016,4,7,13,45,701.0,242.5,3.4,28.5,863.0,898.32,655.55
2016,4,7,14,0,468.0,353.0,3.3,29.0,757.0,775.44,566.86
2016,4,7,14,15,455.0,343.5,3.15,29.0,725.5,741.32,544.18
2016,4,7,14,30,442.0,334.0,3.0,29.0,694.0,705.96,519.91
2016,4,7,14,45,473.0,306.0,2.9,29.0,676.0,687.9,508.61
2016,4,7,15,0,504.0,278.0,2.8,29.0,658.0,665.85,494.24
2016,4,7,15,15,625.0,215.0,2.65,28.5,659.0,676.4,504.57
2016,4,7,15,30,746.0,152.0,2.5,28.0,660.0,670.3,502.51
2016,4,7,15,45,782.5,131.5,2.4,28.0,631.0,635.69,477.67
2016,4,7,16,0,819.0,111.0,2.3,28.0,602.0,597.63,449.59
2016,4,7,16,15,794.0,107.0,2.1,27.5,547.5,536.81,404.24
2016,4,7,16,30,769.0,103.0,1.9,27.0,493.0,476.27,357.86
2016,4,7,16,45,732.5,98.0,1.75,26.5,435.0,410.94,306.73
2016,4,7,17,0,696.0,93.0,1.6,26.0,377.0,348.24,256.14
2016,4,7,17,15,647.0,85.5,1.45,24.5,318.0,282.46,203.1
2016,4,7,17,30,598.0,78.0,1.3,23.0,259.0,221.62,153.02
2016,4,7,17,45,522.0,68.5,1.2,22.0,202.0,159.44,103.11
2016,4,7,18,0,446.0,59.0,1.1,21.0,145.0,106.34,62.98
2016,4,7,18,15,330.5,44.0,1.15,20.0,96.0,55.75,30.46
2016,4,7,18,30,215.0,29.0,1.2,19.0,47.0,22.54,11.72
2016,4,7,18,45,107.5,14.5,1.25,18.5,23.5,12.38,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,12.5,11.0,9.39,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,17.61,0.0
2016,4,8,6,45,145.0,40.5,3.6,13.5,64.0,33.87,20.71
2016,4,8,7,0,290.0,59.0,3.8,14.0,106.0,73.16,45.14
2016,4,8,7,15,369.5,74.0,4.05,14.5,158.5,118.77,78.66
2016,4,8,7,30,449.0,89.0,4.3,15.0,211.0,174.17,123.42
2016,4,8,7,45,511.0,98.5,4.55,16.0,268.0,229.57,170.39
2016,4,8,8,0,573.0,108.0,4.8,17.0,325.0,295.74,226.57
2016,4,8,8,15,531.5,131.0,5.1,17.5,357.0,332.85,261.0
2016,4,8,8,30,490.0,154.0,5.4,18.0,389.0,368.28,292.4
2016,4,8,8,45,491.5,174.5,5.7,19.0,433.5,417.35,332.33
2016,4,8,9,0,493.0,195.0,6.0,20.0,478.0,465.57,370.29
2016,4,8,9,15,432.0,235.5,5.95,20.5,499.5,493.15,390.79
2016,4,8,9,30,371.0,276.0,5.9,21.0,521.0,504.53,398.0
2016,4,8,9,45,453.5,266.0,5.85,21.5,585.5,581.69,456.69
2016,4,8,10,0,536.0,256.0,5.8,22.0,650.0,654.98,511.35
2016,4,8,10,15,519.5,279.5,5.7,22.5,677.5,687.04,532.59
2016,4,8,10,30,503.0,303.0,5.6,23.0,705.0,716.0,551.24
2016,4,8,10,45,329.0,366.5,5.5,23.5,634.0,635.07,486.63
2016,4,8,11,0,155.0,430.0,5.4,24.0,563.0,541.83,412.44
2016,4,8,11,15,247.5,426.5,5.3,24.0,644.0,639.94,485.9
2016,4,8,11,30,340.0,423.0,5.2,24.0,725.0,727.33,549.66
2016,4,8,11,45,409.0,405.0,5.1,24.5,775.0,780.56,586.84
2016,4,8,12,0,478.0,387.0,5.0,25.0,825.0,846.41,631.93
2016,4,8,12,15,309.0,431.5,4.8,25.0,715.5,720.84,538.92
2016,4,8,12,30,140.0,476.0,4.6,25.0,606.0,589.45,440.75
2016,4,8,12,45,197.5,470.5,4.45,25.5,652.5,638.45,476.48
2016,4,8,13,0,255.0,465.0,4.3,26.0,699.0,700.96,520.22
2016,4,8,13,15,255.0,458.5,4.2,26.0,690.0,691.45,513.22
2016,4,8,13,30,255.0,452.0,4.1,26.0,681.0,680.58,505.69
2016,4,8,13,45,242.0,443.0,4.0,26.0,656.5,640.09,477.34
2016,4,8,14,0,229.0,434.0,3.9,26.0,632.0,613.54,458.63
2016,4,8,14,15,177.5,419.5,3.9,26.0,570.5,548.42,411.58
2016,4,8,14,30,126.0,405.0,3.9,26.0,509.0,485.42,365.55
2016,4,8,14,45,297.5,348.0,3.9,26.0,577.0,574.16,434.8
2016,4,8,15,0,469.0,291.0,3.9,26.0,645.0,648.9,491.68
2016,4,8,15,15,611.0,221.5,3.9,25.5,656.0,669.59,509.98
2016,4,8,15,30,753.0,152.0,3.9,25.0,667.0,672.2,514.99
2016,4,8,15,45,737.5,145.5,3.95,25.0,620.0,619.53,476.2
2016,4,8,16,0,722.0,139.0,4.0,25.0,573.0,566.16,436.17
2016,4,8,16,15,695.0,133.0,3.9,24.5,520.0,506.79,391.04
2016,4,8,16,30,668.0,127.0,3.8,24.0,467.0,448.5,345.41
2016,4,8,16,45,628.5,120.5,3.75,24.0,411.0,385.94,294.78
2016,4,8,17,0,589.0,114.0,3.7,24.0,355.0,326.58,245.58
2016,4,8,17,15,538.5,104.0,3.3,23.0,299.0,264.37,194.29
2016,4,8,17,30,488.0,94.0,2.9,22.0,243.0,204.19,144.27
2016,4,8,17,45,407.5,82.0,2.5,21.0,188.5,146.32,98.0
2016,4,8,18,0,327.0,70.0,2.1,20.0,134.0,98.11,61.77
2016,4,8,18,15,230.0,50.5,2.05,19.0,88.0,52.93,31.47
2016,4,8,18,30,133.0,31.0,2.0,18.0,42.0,23.84,13.02
2016,4,8,18,45,66.5,15.5,2.0,17.5,21.0,13.23,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,12.0,9.5,2.05,13.5,10.0,8.11,0.0
2016,4,9,6,30,24.0,19.0,2.3,14.0,20.0,15.44,0.96
2016,4,9,6,45,97.5,43.0,2.55,14.5,57.5,34.87,22.05
2016,4,9,7,0,171.0,67.0,2.8,15.0,95.0,68.89,45.93
2016,4,9,7,15,271.5,77.0,2.85,15.5,142.5,106.92,72.77
2016,4,9,7,30,372.0,87.0,2.9,16.0,190.0,156.12,110.89
2016,4,9,7,45,224.5,121.0,2.95,16.5,187.5,168.3,128.42
2016,4,9,8,0,77.0,155.0,3.0,17.0,185.0,157.39,124.29
2016,4,9,8,15,108.0,183.0,3.2,17.5,231.5,203.93,161.92
2016,4,9,8,30,139.0,211.0,3.4,18.0,278.0,250.19,198.87
2016,4,9,8,45,139.0,237.0,3.6,19.0,311.0,282.71,224.06
2016,4,9,9,0,139.0,263.0,3.8,20.0,344.0,315.13,248.58
2016,4,9,9,15,69.5,167.0,3.9,20.5,207.5,194.43,152.65
2016,4,9,9,30,0.0,71.0,4.0,21.0,71.0,59.04,42.56
2016,4,9,9,45,0.0,73.5,4.15,21.5,73.5,61.18,44.14
2016,4,9,10,0,0.0,76.0,4.3,22.0,76.0,63.31,45.65
2016,4,9,10,15,0.0,50.0,4.35,22.0,50.0,41.62,28.08
2016,4,9,10,30,0.0,24.0,4.4,22.0,24.0,19.97,10.53
2016,4,9,10,45,0.0,73.0,4.5,22.5,73.0,60.94,43.41
2016,4,9,11,0,0.0,122.0,4.6,23.0,122.0,102.48,76.22
2016,4,9,11,15,4.5,165.0,4.6,23.0,169.0,143.49,108.52
2016,4,9,11,30,9.0,208.0,4.6,23.0,216.0,185.1,140.98
2016,4,9,11,45,70.5,339.0,4.7,23.5,403.5,372.82,285.64
2016,4,9,12,0,132.0,470.0,4.8,24.0,591.0,572.67,432.34
2016,4,9,12,15,98.5,455.5,4.85,24.0,546.5,512.92,387.44
2016,4,9,12,30,65.0,441.0,4.9,24.0,502.0,467.54,353.48
2016,4,9,12,45,50.5,417.0,4.95,24.5,464.0,430.5,325.42
2016,4,9,13,0,36.0,393.0,5.0,25.0,426.0,393.33,297.14
2016,4,9,13,15,54.5,413.5,5.0,25.0,463.0,429.59,324.73
2016,4,9,13,30,73.0,434.0,5.0,25.0,500.0,465.15,351.46
2016,4,9,13,45,166.5,432.0,5.05,25.0,578.0,560.05,423.7
2016,4,9,14,0,260.0,430.0,5.1,25.0,656.0,649.0,490.11
2016,4,9,14,15,525.5,302.0,5.1,25.0,738.5,758.91,575.59
2016,4,9,14,30,791.0,174.0,5.1,25.0,821.0,838.41,637.23
2016,4,9,14,45,780.0,170.5,5.15,25.0,785.5,799.32,610.15
2016,4,9,15,0,769.0,167.0,5.2,25.0,750.0,762.05,583.94
2016,4,9,15,15,454.0,246.5,5.2,24.5,586.0,573.87,443.39
2016,4,9,15,30,139.0,326.0,5.2,24.0,422.0,393.49,304.22
2016,4,9,15,45,421.0,235.5,5.2,24.0,496.0,497.05,387.49
2016,4,9,16,0,703.0,145.0,5.2,24.0,570.0,558.19,434.95
2016,4,9,16,15,551.0,167.5,5.05,23.5,482.0,455.5,355.27
2016,4,9,16,30,399.0,190.0,4.9,23.0,394.0,371.59,289.67
2016,4,9,16,45,370.5,175.5,4.8,23.0,348.0,315.27,244.31
2016,4,9,17,0,342.0,161.0,4.7,23.0,302.0,268.56,205.76
2016,4,9,17,15,414.0,128.0,4.4,22.5,273.0,242.75,181.1
2016,4,9,17,30,486.0,95.0,4.1,22.0,244.0,202.77,143.35
2016,4,9,17,45,417.5,82.0,3.8,22.0,191.0,146.5,97.45
2016,4,9,18,0,349.0,69.0,3.5,22.0,138.0,98.43,60.8
2016,4,9,18,15,244.0,51.0,3.55,21.5,91.5,53.02,31.15
2016,4,9,18,30,139.0,33.0,3.6,21.0,45.0,25.36,14.2
2016,4,9,18,45,69.5,16.5,3.65,20.5,22.5,14.08,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,35.0,11.5,3.75,15.5,13.5,9.82,0.0
2016,4,10,6,30,70.0,23.0,3.9,16.0,27.0,18.09,3.99
2016,4,10,6,45,180.5,43.0,4.05,16.5,69.5,35.73,22.03
2016,4,10,7,0,291.0,63.0,4.2,17.0,112.0,75.73,46.9
2016,4,10,7,15,372.5,77.0,4.5,17.5,165.0,120.74,79.34
2016,4,10,7,30,454.0,91.0,4.8,18.0,218.0,175.69,123.08
2016,4,10,7,45,227.0,72.5,5.15,18.5,136.0,129.55,95.67
2016,4,10,8,0,0.0,54.0,5.5,19.0,54.0,44.69,31.93
2016,4,10,8,15,0.0,77.0,5.65,19.5,77.0,63.9,47.75
2016,4,10,8,30,0.0,100.0,5.8,20.0,100.0,83.2,63.38
2016,4,10,8,45,0.0,108.5,5.95,21.0,108.5,90.4,68.75
2016,4,10,9,0,0.0,117.0,6.1,22.0,117.0,97.63,74.08
2016,4,10,9,15,9.0,177.5,6.1,22.5,183.5,154.74,119.61
2016,4,10,9,30,18.0,238.0,6.1,23.0,250.0,213.58,165.66
2016,4,10,9,45,12.0,216.5,6.15,23.5,225.0,191.61,147.55
2016,4,10,10,0,6.0,195.0,6.2,24.0,200.0,169.17,129.23
2016,4,10,10,15,8.0,207.5,6.2,24.5,214.0,181.91,138.75
2016,4,10,10,30,10.0,220.0,6.2,25.0,228.0,194.82,148.32
2016,4,10,10,45,9.5,216.0,6.2,25.5,224.5,191.37,145.11
2016,4,10,11,0,9.0,212.0,6.2,26.0,221.0,187.86,141.92
2016,4,10,11,15,9.5,212.5,6.2,25.5,221.5,189.09,143.03
2016,4,10,11,30,10.0,213.0,6.2,25.0,222.0,190.3,144.14
2016,4,10,11,45,11.0,214.0,6.2,25.0,224.0,192.36,145.69
2016,4,10,12,0,12.0,215.0,6.2,25.0,226.0,194.39,147.22
2016,4,10,12,15,11.0,214.5,6.1,24.5,225.5,193.17,146.46
2016,4,10,12,30,10.0,214.0,6.0,24.0,225.0,191.85,145.65
2016,4,10,12,45,10.5,216.0,5.95,24.0,227.0,194.05,147.37
2016,4,10,13,0,11.0,218.0,5.9,24.0,229.0,196.16,149.04
2016,4,10,13,15,16.0,272.5,5.7,24.0,287.5,248.57,189.55
2016,4,10,13,30,21.0,327.0,5.5,24.0,346.0,301.33,229.84
2016,4,10,13,45,18.0,300.5,5.3,24.0,316.5,274.43,209.27
2016,4,10,14,0,15.0,274.0,5.1,24.0,287.0,247.72,188.93
2016,4,10,14,15,8.5,212.0,5.25,24.0,219.5,187.22,142.38
2016,4,10,14,30,2.0,150.0,5.4,24.0,152.0,127.91,96.11
2016,4,10,14,45,3.0,160.0,5.6,24.5,162.5,137.11,103.4
2016,4,10,15,0,4.0,170.0,5.8,25.0,173.0,146.24,110.59
2016,4,10,15,15,32.5,237.0,5.85,25.0,260.0,232.15,178.59
2016,4,10,15,30,61.0,304.0,5.9,25.0,347.0,310.52,239.76
2016,4,10,15,45,36.0,253.0,5.95,25.0,278.0,244.89,189.03
2016,4,10,16,0,11.0,202.0,6.0,25.0,209.0,176.69,135.8
2016,4,10,16,15,41.5,210.5,5.9,24.5,232.5,204.73,158.92
2016,4,10,16,30,72.0,219.0,5.8,24.0,256.0,223.6,174.38
2016,4,10,16,45,82.0,195.5,5.7,24.0,233.0,202.1,157.26
2016,4,10,17,0,92.0,172.0,5.6,24.0,210.0,179.5,138.86
2016,4,10,17,15,76.0,148.5,5.3,23.5,176.5,148.12,113.78
2016,4,10,17,30,60.0,125.0,5.0,23.0,143.0,118.78,90.2
2016,4,10,17,45,42.0,99.5,4.7,22.5,111.0,89.62,66.79
2016,4,10,18,0,24.0,74.0,4.4,22.0,79.0,63.11,45.52
2016,4,10,18,15,12.0,49.0,4.35,21.5,51.5,40.06,26.73
2016,4,10,18,30,0.0,24.0,4.3,21.0,24.0,19.81,10.01
2016,4,10,18,45,0.0,12.0,4.25,21.0,12.0,10.24,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.0,3.9,19.0,1.0,0.85,0.0
2016,4,11,6,30,0.0,2.0,3.9,19.0,2.0,1.64,0.0
2016,4,11,6,45,0.0,5.5,3.95,19.5,5.5,4.51,0.0
2016,4,11,7,0,0.0,9.0,4.0,20.0,9.0,7.39,0.49
2016,4,11,7,15,0.0,13.0,4.25,20.5,13.0,10.69,3.31
2016,4,11,7,30,0.0,17.0,4.5,21.0,17.0,13.99,6.1
2016,4,11,7,45,4.5,76.0,4.8,21.5,78.0,64.17,47.76
2016,4,11,8,0,9.0,135.0,5.1,22.0,139.0,115.16,89.33
2016,4,11,8,15,284.0,143.5,5.1,22.5,283.0,240.55,186.29
2016,4,11,8,30,559.0,152.0,5.1,23.0,427.0,394.05,305.81
2016,4,11,8,45,445.0,198.0,5.1,23.5,432.5,412.14,321.15
2016,4,11,9,0,331.0,244.0,5.1,24.0,438.0,409.43,318.99
2016,4,11,9,15,267.0,279.5,4.95,24.5,444.5,422.28,327.59
2016,4,11,9,30,203.0,315.0,4.8,25.0,451.0,419.19,323.36
2016,4,11,9,45,483.0,237.5,4.7,26.0,590.0,572.15,439.72
2016,4,11,10,0,763.0,160.0,4.6,27.0,729.0,731.49,555.86
2016,4,11,10,15,776.5,163.0,4.35,27.5,767.0,771.65,581.41
2016,4,11,10,30,790.0,166.0,4.1,28.0,805.0,813.2,607.61
2016,4,11,10,45,813.0,160.5,3.9,28.5,839.5,852.6,631.22
2016,4,11,11,0,836.0,155.0,3.7,29.0,874.0,890.02,653.02
2016,4,11,11,15,843.0,156.0,3.45,29.0,897.0,917.26,668.7
2016,4,11,11,30,850.0,157.0,3.2,29.0,920.0,941.37,682.11
2016,4,11,11,45,864.0,151.5,3.0,29.5,938.0,949.39,683.86
2016,4,11,12,0,878.0,146.0,2.8,30.0,956.0,967.06,691.88
2016,4,11,12,15,880.5,146.5,2.65,30.0,962.0,976.0,695.94
2016,4,11,12,30,883.0,147.0,2.5,30.0,968.0,981.37,697.82
2016,4,11,12,45,889.5,142.5,2.45,30.5,967.5,982.4,696.57
2016,4,11,13,0,896.0,138.0,2.4,31.0,967.0,979.71,693.15
2016,4,11,13,15,894.0,137.0,2.35,31.0,955.5,968.58,685.97
2016,4,11,13,30,892.0,136.0,2.3,31.0,944.0,953.86,676.71
2016,4,11,13,45,893.0,132.0,2.3,31.0,925.0,935.5,665.74
2016,4,11,14,0,894.0,128.0,2.3,31.0,906.0,913.49,652.52
2016,4,11,14,15,887.5,126.5,2.25,31.0,878.0,883.88,634.02
2016,4,11,14,30,881.0,125.0,2.2,31.0,850.0,851.21,613.58
2016,4,11,14,45,872.5,122.5,2.2,31.0,814.0,813.13,589.92
2016,4,11,15,0,864.0,120.0,2.2,31.0,778.0,772.48,564.38
2016,4,11,15,15,851.0,117.0,2.15,31.0,735.5,731.28,536.71
2016,4,11,15,30,838.0,114.0,2.1,31.0,693.0,682.0,502.65
2016,4,11,15,45,827.5,108.0,2.05,31.0,645.5,629.86,465.91
2016,4,11,16,0,817.0,102.0,2.0,31.0,598.0,576.31,427.16
2016,4,11,16,15,794.0,98.5,1.85,30.5,545.0,517.56,383.89
2016,4,11,16,30,771.0,95.0,1.7,30.0,492.0,459.22,339.56
2016,4,11,16,45,744.0,88.5,1.55,29.5,436.0,397.15,291.11
2016,4,11,17,0,717.0,82.0,1.4,29.0,380.0,335.33,241.4
2016,4,11,17,15,672.0,76.0,1.2,28.5,322.5,271.74,189.52
2016,4,11,17,30,627.0,70.0,1.0,28.0,265.0,212.55,140.75
2016,4,11,17,45,559.0,61.5,0.8,27.5,208.5,151.97,92.9
2016,4,11,18,0,491.0,53.0,0.6,27.0,152.0,99.37,54.57
2016,4,11,18,15,377.0,41.0,0.5,26.5,102.5,50.09,25.68
2016,4,11,18,30,263.0,29.0,0.4,26.0,53.0,23.74,12.96
2016,4,11,18,45,131.5,14.5,0.35,25.5,26.5,12.38,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,2.5,3.7,13.0,2.5,2.13,0.0
2016,4,12,6,30,0.0,5.0,3.7,13.0,5.0,4.1,0.0
2016,4,12,6,45,0.0,12.5,3.75,13.5,12.5,10.27,2.89
2016,4,12,7,0,0.0,20.0,3.8,14.0,20.0,16.46,8.37
2016,4,12,7,15,0.0,29.0,3.7,14.5,29.0,23.91,14.86
2016,4,12,7,30,0.0,38.0,3.6,15.0,38.0,31.37,21.28
2016,4,12,7,45,0.0,56.5,3.5,15.5,56.5,46.77,34.32
2016,4,12,8,0,0.0,75.0,3.4,16.0,75.0,62.22,47.19
2016,4,12,8,15,0.0,92.5,3.45,16.5,92.5,76.85,59.15
2016,4,12,8,30,0.0,110.0,3.5,17.0,110.0,91.58,71.02
2016,4,12,8,45,0.0,114.0,3.6,17.5,114.0,95.01,73.42
2016,4,12,9,0,0.0,118.0,3.7,18.0,118.0,98.45,75.82
2016,4,12,9,15,0.0,129.0,3.7,18.5,129.0,107.83,83.05
2016,4,12,9,30,0.0,140.0,3.7,19.0,140.0,117.25,90.24
2016,4,12,9,45,0.0,143.5,3.7,19.5,143.5,120.32,92.27
2016,4,12,10,0,0.0,147.0,3.7,20.0,147.0,123.41,94.33
2016,4,12,10,15,6.5,199.5,3.65,20.0,205.0,173.66,134.21
2016,4,12,10,30,13.0,252.0,3.6,20.0,263.0,224.98,174.28
2016,4,12,10,45,10.5,222.5,3.55,20.5,231.5,197.68,152.27
2016,4,12,11,0,8.0,193.0,3.5,21.0,200.0,170.35,130.41
2016,4,12,11,15,5.5,173.5,3.5,21.0,179.0,151.6,115.54
2016,4,12,11,30,3.0,154.0,3.5,21.0,158.0,132.77,100.56
2016,4,12,11,45,8.0,205.0,3.5,21.5,213.0,181.61,138.7
2016,4,12,12,0,13.0,256.0,3.5,22.0,268.0,231.08,176.62
2016,4,12,12,15,14.0,267.5,3.5,22.0,280.5,242.33,185.1
2016,4,12,12,30,15.0,279.0,3.5,22.0,293.0,253.51,193.62
2016,4,12,12,45,14.0,269.5,3.55,22.5,283.0,244.14,186.08
2016,4,12,13,0,13.0,260.0,3.6,23.0,273.0,234.68,178.55
2016,4,12,13,15,13.5,265.5,3.65,23.0,278.5,239.76,182.55
2016,4,12,13,30,14.0,271.0,3.7,23.0,284.0,244.74,186.48
