Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,13,45,10.5,225.5,3.75,23.5,235.5,201.28,152.88
2016,4,12,14,0,7.0,180.0,3.8,24.0,187.0,158.36,119.55
2016,4,12,14,15,9.5,210.5,3.85,24.0,219.0,186.57,141.7
2016,4,12,14,30,12.0,241.0,3.9,24.0,251.0,214.75,163.66
2016,4,12,14,45,7.5,201.5,4.0,24.0,207.5,176.31,134.02
2016,4,12,15,0,3.0,162.0,4.1,24.0,164.0,138.52,104.68
2016,4,12,15,15,4.0,176.0,4.1,24.0,179.0,151.0,114.79
2016,4,12,15,30,5.0,190.0,4.1,24.0,194.0,163.41,124.81
2016,4,12,15,45,10.5,202.0,4.1,24.0,209.0,176.77,135.72
2016,4,12,16,0,16.0,214.0,4.1,24.0,224.0,189.56,146.17
2016,4,12,16,15,8.0,136.5,4.05,23.5,141.5,118.18,90.11
2016,4,12,16,30,0.0,59.0,4.0,23.0,59.0,48.91,34.49
2016,4,12,16,45,0.0,69.5,3.95,22.5,69.5,57.64,41.91
2016,4,12,17,0,0.0,80.0,3.9,22.0,80.0,66.39,49.38
2016,4,12,17,15,0.0,67.5,3.75,21.5,67.5,55.95,41.0
2016,4,12,17,30,0.0,55.0,3.6,21.0,55.0,45.52,32.49
2016,4,12,17,45,131.5,67.5,3.45,20.5,94.0,80.54,55.98
2016,4,12,18,0,263.0,80.0,3.3,20.0,133.0,93.35,61.1
2016,4,12,18,15,180.0,57.5,3.5,19.5,88.5,52.48,33.45
2016,4,12,18,30,97.0,35.0,3.7,19.0,44.0,27.11,16.28
2016,4,12,18,45,48.5,17.5,3.95,18.5,22.0,14.94,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,64.0,13.0,2.7,14.0,17.5,11.1,0.0
2016,4,13,6,30,128.0,26.0,2.8,14.0,35.0,20.08,8.8
2016,4,13,6,45,236.0,43.5,2.9,14.5,79.0,36.17,22.76
2016,4,13,7,0,344.0,61.0,3.0,15.0,123.0,77.05,46.75
2016,4,13,7,15,172.0,34.5,3.0,15.0,65.5,55.05,33.65
2016,4,13,7,30,0.0,8.0,3.0,15.0,8.0,6.58,0.0
2016,4,13,7,45,0.0,16.0,3.0,15.5,16.0,13.18,5.64
2016,4,13,8,0,0.0,24.0,3.0,16.0,24.0,19.8,11.24
2016,4,13,8,15,0.0,56.5,2.95,16.5,56.5,46.79,33.95
2016,4,13,8,30,0.0,89.0,2.9,17.0,89.0,73.96,56.39
2016,4,13,8,45,0.0,113.0,2.85,17.5,113.0,94.15,72.69
2016,4,13,9,0,0.0,137.0,2.8,18.0,137.0,114.51,88.87
2016,4,13,9,15,0.0,146.5,2.75,18.0,146.5,122.67,95.17
2016,4,13,9,30,0.0,156.0,2.7,18.0,156.0,130.86,101.48
2016,4,13,9,45,3.5,177.5,2.65,18.5,180.5,151.79,117.83
2016,4,13,10,0,7.0,199.0,2.6,19.0,205.0,173.12,134.3
2016,4,13,10,15,8.0,204.0,2.6,19.5,210.5,178.62,138.1
2016,4,13,10,30,9.0,209.0,2.6,20.0,216.0,184.18,141.98
2016,4,13,10,45,8.5,203.5,2.6,20.5,211.0,179.43,137.76
2016,4,13,11,0,8.0,198.0,2.6,21.0,206.0,174.61,133.56
2016,4,13,11,15,14.5,262.5,2.6,21.0,276.0,236.97,181.86
2016,4,13,11,30,21.0,327.0,2.6,21.0,346.0,300.4,229.98
2016,4,13,11,45,24.5,348.5,2.6,21.5,371.0,337.37,257.0
2016,4,13,12,0,28.0,370.0,2.6,22.0,396.0,361.48,274.25
2016,4,13,12,15,22.5,336.5,2.65,22.0,357.5,311.41,236.71
2016,4,13,12,30,17.0,303.0,2.7,22.0,319.0,276.5,210.47
2016,4,13,12,45,15.0,280.0,2.75,22.5,294.5,254.2,193.3
2016,4,13,13,0,13.0,257.0,2.8,23.0,270.0,231.91,176.07
2016,4,13,13,15,10.0,217.5,2.8,23.0,227.5,194.34,147.37
2016,4,13,13,30,7.0,178.0,2.8,23.0,185.0,157.1,118.67
2016,4,13,13,45,10.0,217.0,2.8,23.5,226.5,193.33,146.65
2016,4,13,14,0,13.0,256.0,2.8,24.0,268.0,229.63,174.26
2016,4,13,14,15,40.0,320.5,2.75,24.0,355.0,320.56,243.78
2016,4,13,14,30,67.0,385.0,2.7,24.0,442.0,400.79,303.75
2016,4,13,14,45,466.0,250.5,2.65,24.0,610.0,618.1,470.75
2016,4,13,15,0,865.0,116.0,2.6,24.0,778.0,763.68,578.18
2016,4,13,15,15,463.5,211.5,2.5,23.5,564.5,539.83,413.21
2016,4,13,15,30,62.0,307.0,2.4,23.0,351.0,311.95,239.08
2016,4,13,15,45,58.0,283.0,2.35,23.0,322.0,284.04,219.04
2016,4,13,16,0,54.0,259.0,2.3,23.0,293.0,256.54,198.36
2016,4,13,16,15,409.5,177.0,2.2,22.5,392.5,382.85,297.35
2016,4,13,16,30,765.0,95.0,2.1,22.0,492.0,451.21,345.76
2016,4,13,16,45,733.5,90.0,2.05,22.0,436.0,389.31,294.53
2016,4,13,17,0,702.0,85.0,2.0,22.0,380.0,328.08,243.24
2016,4,13,17,15,657.5,78.5,1.8,21.5,322.5,265.35,190.39
2016,4,13,17,30,613.0,72.0,1.6,21.0,265.0,206.99,140.87
2016,4,13,17,45,544.5,64.0,1.4,20.5,209.0,148.08,93.2
2016,4,13,18,0,476.0,56.0,1.2,20.0,153.0,97.21,55.56
2016,4,13,18,15,367.5,43.5,1.15,19.0,104.0,49.32,27.24
2016,4,13,18,30,259.0,31.0,1.1,18.0,55.0,25.39,15.13
2016,4,13,18,45,129.5,15.5,1.1,17.5,27.5,12.12,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,115.0,12.5,2.3,12.5,21.0,10.67,0.0
2016,4,14,6,30,230.0,25.0,2.5,13.0,42.0,20.48,9.81
2016,4,14,6,45,353.5,37.5,2.75,13.5,90.0,33.97,23.98
2016,4,14,7,0,477.0,50.0,3.0,14.0,138.0,79.53,44.25
2016,4,14,7,15,550.5,58.5,3.0,14.5,194.5,130.02,80.21
2016,4,14,7,30,624.0,67.0,3.0,15.0,251.0,189.25,128.33
2016,4,14,7,45,312.0,84.0,3.0,16.0,176.0,160.33,118.93
2016,4,14,8,0,0.0,101.0,3.0,17.0,101.0,83.79,64.94
2016,4,14,8,15,0.0,125.0,3.0,17.5,125.0,103.98,81.36
2016,4,14,8,30,0.0,149.0,3.0,18.0,149.0,124.34,97.57
2016,4,14,8,45,1.0,158.5,3.05,19.0,159.5,133.06,103.87
2016,4,14,9,0,2.0,168.0,3.1,20.0,170.0,141.89,110.21
2016,4,14,9,15,5.5,190.0,3.05,20.5,194.5,163.03,126.54
2016,4,14,9,30,9.0,212.0,3.0,21.0,219.0,184.62,143.02
2016,4,14,9,45,15.5,246.5,2.95,21.5,258.5,219.56,169.77
2016,4,14,10,0,22.0,281.0,2.9,22.0,298.0,255.28,196.7
2016,4,14,10,15,28.5,310.0,2.85,22.5,333.0,297.18,227.91
2016,4,14,10,30,35.0,339.0,2.8,23.0,368.0,330.77,252.35
2016,4,14,10,45,68.0,384.5,2.8,23.5,443.0,402.3,305.35
2016,4,14,11,0,101.0,430.0,2.8,24.0,518.0,476.02,358.57
2016,4,14,11,15,258.5,411.5,2.8,24.0,644.5,626.63,469.48
2016,4,14,11,30,416.0,393.0,2.8,24.0,771.0,767.98,569.67
2016,4,14,11,45,675.0,257.5,2.8,24.5,880.5,890.19,656.65
2016,4,14,12,0,934.0,122.0,2.8,25.0,990.0,989.28,720.51
2016,4,14,12,15,935.0,122.5,2.75,25.0,995.0,997.01,723.94
2016,4,14,12,30,936.0,123.0,2.7,25.0,1000.0,1000.94,725.87
2016,4,14,12,45,935.5,122.5,2.7,25.5,996.0,998.74,723.03
2016,4,14,13,0,935.0,122.0,2.7,26.0,992.0,992.73,717.93
2016,4,14,13,15,932.0,121.5,2.65,26.0,979.5,980.62,710.03
2016,4,14,13,30,929.0,121.0,2.6,26.0,967.0,964.81,699.89
2016,4,14,13,45,924.5,119.5,2.6,26.0,945.5,943.08,686.46
2016,4,14,14,0,920.0,118.0,2.6,26.0,924.0,917.85,670.81
2016,4,14,14,15,913.0,116.5,2.55,26.0,895.0,887.12,651.16
2016,4,14,14,30,906.0,115.0,2.5,26.0,866.0,853.28,629.43
2016,4,14,14,45,896.5,113.0,2.5,26.0,829.0,814.1,604.39
2016,4,14,15,0,887.0,111.0,2.5,26.0,792.0,772.35,577.42
2016,4,14,15,15,874.5,108.5,2.5,25.5,749.0,725.69,546.69
2016,4,14,15,30,862.0,106.0,2.5,25.0,706.0,677.19,513.29
2016,4,14,15,45,845.5,103.0,2.5,25.0,657.0,627.37,476.9
2016,4,14,16,0,829.0,100.0,2.5,25.0,608.0,572.68,436.04
2016,4,14,16,15,806.5,96.0,2.45,24.5,554.5,513.37,391.19
2016,4,14,16,30,784.0,92.0,2.4,24.0,501.0,454.42,345.07
2016,4,14,16,45,752.5,87.5,2.4,24.0,444.0,392.08,294.4
2016,4,14,17,0,721.0,83.0,2.4,24.0,387.0,330.3,242.84
2016,4,14,17,15,677.0,77.0,2.2,23.0,329.5,267.24,190.24
2016,4,14,17,30,633.0,71.0,2.0,22.0,272.0,208.45,140.73
2016,4,14,17,45,565.0,63.0,1.8,21.0,215.0,148.64,92.64
2016,4,14,18,0,497.0,55.0,1.6,20.0,158.0,96.77,54.61
2016,4,14,18,15,388.0,43.5,1.6,19.0,108.5,48.75,26.9
2016,4,14,18,30,279.0,32.0,1.6,18.0,59.0,26.27,15.97
2016,4,14,18,45,139.5,16.0,1.6,17.5,29.5,13.08,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,72.0,15.0,1.25,12.5,20.5,12.8,0.0
2016,4,15,6,30,144.0,30.0,1.5,13.0,41.0,23.13,12.4
2016,4,15,6,45,250.5,47.5,1.75,14.0,87.0,38.85,28.26
2016,4,15,7,0,357.0,65.0,2.0,15.0,133.0,80.39,49.29
2016,4,15,7,15,178.5,59.0,2.05,15.5,93.0,75.28,50.43
2016,4,15,7,30,0.0,53.0,2.1,16.0,53.0,43.86,31.8
2016,4,15,7,45,13.5,102.5,2.2,17.0,108.0,88.26,68.51
2016,4,15,8,0,27.0,152.0,2.3,18.0,163.0,137.11,108.12
2016,4,15,8,15,61.5,185.5,2.25,18.5,215.0,181.29,143.04
2016,4,15,8,30,96.0,219.0,2.2,19.0,267.0,229.8,181.13
2016,4,15,8,45,69.0,232.0,2.2,19.5,268.5,234.18,184.07
2016,4,15,9,0,42.0,245.0,2.2,20.0,270.0,235.5,184.28
2016,4,15,9,15,101.5,284.5,2.2,20.5,352.5,308.96,241.11
2016,4,15,9,30,161.0,324.0,2.2,21.0,435.0,396.89,307.38
2016,4,15,9,45,502.0,225.5,2.25,21.5,600.0,568.64,438.64
2016,4,15,10,0,843.0,127.0,2.3,22.0,765.0,748.16,569.79
2016,4,15,10,15,853.5,129.5,2.35,22.5,802.5,791.18,597.09
2016,4,15,10,30,864.0,132.0,2.4,23.0,840.0,823.94,617.28
2016,4,15,10,45,875.5,131.0,2.45,23.5,871.5,858.88,638.87
2016,4,15,11,0,887.0,130.0,2.5,24.0,903.0,891.13,658.47
2016,4,15,11,15,892.0,131.0,2.55,24.5,925.0,916.63,673.49
2016,4,15,11,30,897.0,132.0,2.6,25.0,947.0,938.8,686.35
2016,4,15,11,45,895.5,136.0,2.7,25.5,959.5,954.33,695.33
2016,4,15,12,0,894.0,140.0,2.8,26.0,972.0,966.17,702.03
2016,4,15,12,15,894.5,140.0,2.85,26.0,977.0,972.61,706.31
2016,4,15,12,30,895.0,140.0,2.9,26.0,982.0,975.43,708.42
2016,4,15,12,45,894.5,139.5,3.0,26.5,978.0,973.24,706.42
2016,4,15,13,0,894.0,139.0,3.1,27.0,974.0,967.44,702.21
2016,4,15,13,15,891.0,138.5,3.2,27.0,961.5,955.74,695.64
2016,4,15,13,30,888.0,138.0,3.3,27.0,949.0,940.49,686.84
2016,4,15,13,45,883.0,137.0,3.4,27.0,928.0,919.55,674.3
2016,4,15,14,0,878.0,136.0,3.5,27.0,907.0,895.28,659.55
2016,4,15,14,15,870.0,134.0,3.55,27.0,877.5,864.38,640.0
2016,4,15,14,30,862.0,132.0,3.6,27.0,848.0,830.57,618.41
2016,4,15,14,45,853.5,129.0,3.7,27.0,812.0,792.74,594.12
2016,4,15,15,0,845.0,126.0,3.8,27.0,776.0,758.76,571.84
2016,4,15,15,15,831.0,123.5,3.8,27.0,733.0,711.9,538.71
2016,4,15,15,30,817.0,121.0,3.8,27.0,690.0,663.45,503.79
2016,4,15,15,45,797.0,118.0,3.85,27.0,641.5,609.56,464.24
2016,4,15,16,0,777.0,115.0,3.9,27.0,593.0,555.23,423.3
2016,4,15,16,15,753.0,110.5,3.9,26.5,540.0,497.33,379.24
2016,4,15,16,30,729.0,106.0,3.9,26.0,487.0,439.29,333.66
2016,4,15,16,45,694.5,101.0,3.9,25.5,431.0,378.03,284.3
2016,4,15,17,0,660.0,96.0,3.9,25.0,375.0,319.27,235.59
2016,4,15,17,15,614.0,88.5,3.65,24.0,318.5,257.88,184.54
2016,4,15,17,30,568.0,81.0,3.4,23.0,262.0,201.11,137.06
2016,4,15,17,45,498.5,71.5,3.15,22.5,207.0,143.86,91.27
2016,4,15,18,0,429.0,62.0,2.9,22.0,152.0,94.86,55.59
2016,4,15,18,15,327.5,48.0,2.85,21.0,104.0,47.66,27.45
2016,4,15,18,30,226.0,34.0,2.8,20.0,56.0,26.29,15.91
2016,4,15,18,45,113.0,17.0,2.8,19.5,28.0,13.25,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,35.5,15.0,3.55,16.0,18.0,12.8,0.0
2016,4,16,6,30,71.0,30.0,3.7,16.0,36.0,23.4,12.82
2016,4,16,6,45,155.0,53.5,3.85,16.5,79.5,42.37,31.03
2016,4,16,7,0,239.0,77.0,4.0,17.0,123.0,79.9,52.86
2016,4,16,7,15,119.5,57.5,4.2,17.5,80.5,65.69,44.62
2016,4,16,7,30,0.0,38.0,4.4,18.0,38.0,31.38,20.96
2016,4,16,7,45,0.0,44.5,4.6,18.5,44.5,36.78,25.44
2016,4,16,8,0,0.0,51.0,4.8,19.0,51.0,42.2,29.83
2016,4,16,8,15,0.0,78.0,5.05,19.5,78.0,64.74,48.37
2016,4,16,8,30,0.0,105.0,5.3,20.0,105.0,87.33,66.66
2016,4,16,8,45,0.0,109.0,5.55,20.5,109.0,90.76,69.06
2016,4,16,9,0,0.0,113.0,5.8,21.0,113.0,94.18,71.46
2016,4,16,9,15,2.5,148.5,5.85,21.5,150.0,125.75,96.54
2016,4,16,9,30,5.0,184.0,5.9,22.0,187.0,157.83,121.69
2016,4,16,9,45,4.0,172.5,6.0,22.5,175.0,147.68,113.08
2016,4,16,10,0,3.0,161.0,6.1,23.0,163.0,137.43,104.49
2016,4,16,10,15,1.5,146.0,6.1,23.5,147.0,123.72,93.22
2016,4,16,10,30,0.0,131.0,6.1,24.0,131.0,109.92,81.94
2016,4,16,10,45,0.0,130.5,6.15,24.5,130.5,109.6,81.4
2016,4,16,11,0,0.0,130.0,6.2,25.0,130.0,109.27,80.87
2016,4,16,11,15,4.0,156.0,6.2,25.0,159.5,135.1,101.13
2016,4,16,11,30,8.0,182.0,6.2,25.0,189.0,161.22,121.5
2016,4,16,11,45,6.0,167.5,6.25,25.5,173.0,147.14,110.18
2016,4,16,12,0,4.0,153.0,6.3,26.0,157.0,132.99,98.87
2016,4,16,12,15,11.0,234.0,6.25,26.0,244.5,209.68,158.21
2016,4,16,12,30,18.0,315.0,6.2,26.0,332.0,287.51,217.48
2016,4,16,12,45,12.0,241.0,6.2,26.5,253.0,216.74,163.14
2016,4,16,13,0,6.0,167.0,6.2,27.0,174.0,146.89,109.22
2016,4,16,13,15,10.0,217.5,6.2,26.5,227.5,194.08,146.0
2016,4,16,13,30,14.0,268.0,6.2,26.0,281.0,241.5,182.73
2016,4,16,13,45,17.0,292.5,6.25,26.0,308.0,265.24,200.98
2016,4,16,14,0,20.0,317.0,6.3,26.0,335.0,288.84,219.13
2016,4,16,14,15,23.0,319.0,6.3,25.5,339.0,292.34,222.53
2016,4,16,14,30,26.0,321.0,6.3,25.0,343.0,306.42,234.06
2016,4,16,14,45,21.5,295.0,6.3,25.0,313.0,268.08,204.97
2016,4,16,15,0,17.0,269.0,6.3,25.0,283.0,240.98,184.42
2016,4,16,15,15,12.0,235.0,6.2,25.0,245.0,207.06,158.39
2016,4,16,15,30,7.0,201.0,6.1,25.0,207.0,173.79,132.67
2016,4,16,15,45,7.0,195.5,6.1,25.0,200.5,168.57,128.94
2016,4,16,16,0,7.0,190.0,6.1,25.0,194.0,163.32,125.17
2016,4,16,16,15,3.5,149.5,5.9,24.5,151.5,126.64,96.58
2016,4,16,16,30,0.0,109.0,5.7,24.0,109.0,90.7,68.2
2016,4,16,16,45,0.0,118.0,5.55,23.5,118.0,98.1,74.64
2016,4,16,17,0,0.0,127.0,5.4,23.0,127.0,105.34,80.97
2016,4,16,17,15,0.0,107.5,5.2,22.5,107.5,88.9,67.92
2016,4,16,17,30,0.0,88.0,5.0,22.0,88.0,72.59,54.76
2016,4,16,17,45,146.0,83.5,4.85,22.0,114.5,93.69,65.81
2016,4,16,18,0,292.0,79.0,4.7,22.0,141.0,92.25,59.11
2016,4,16,18,15,206.0,59.0,4.65,21.5,96.0,51.65,33.18
2016,4,16,18,30,120.0,39.0,4.6,21.0,51.0,30.1,19.04
2016,4,16,18,45,60.0,19.5,4.6,21.0,25.5,15.38,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,3.5,3.05,19.0,3.5,2.99,0.0
2016,4,17,6,30,0.0,7.0,3.2,19.0,7.0,5.74,0.0
2016,4,17,6,45,0.0,17.5,3.35,19.5,17.5,14.4,6.73
2016,4,17,7,0,0.0,28.0,3.5,20.0,28.0,23.08,13.66
2016,4,17,7,15,0.0,41.5,3.65,20.0,41.5,34.29,23.2
2016,4,17,7,30,0.0,55.0,3.8,20.0,55.0,45.52,32.65
2016,4,17,7,45,0.0,68.5,4.0,20.5,68.5,56.79,41.9
2016,4,17,8,0,0.0,82.0,4.2,21.0,82.0,68.03,50.96
2016,4,17,8,15,0.0,96.0,4.35,21.5,96.0,79.73,60.25
2016,4,17,8,30,0.0,110.0,4.5,22.0,110.0,91.5,69.47
2016,4,17,8,45,0.0,122.5,4.7,22.5,122.5,102.08,77.61
2016,4,17,9,0,0.0,135.0,4.9,23.0,135.0,112.71,85.71
2016,4,17,9,15,20.0,216.5,4.95,23.0,230.5,193.98,150.2
2016,4,17,9,30,40.0,298.0,5.0,23.0,326.0,286.5,222.07
2016,4,17,9,45,42.0,317.0,5.05,23.5,348.0,307.64,237.3
2016,4,17,10,0,44.0,336.0,5.1,24.0,370.0,328.94,252.64
2016,4,17,10,15,45.5,352.0,5.05,24.0,388.5,347.22,266.0
2016,4,17,10,30,47.0,368.0,5.0,24.0,407.0,365.51,279.32
2016,4,17,10,45,49.0,381.5,5.0,24.0,423.5,381.89,291.24
2016,4,17,11,0,51.0,395.0,5.0,24.0,440.0,398.23,303.1
2016,4,17,11,15,41.0,385.0,4.95,24.0,422.0,382.04,290.38
2016,4,17,11,30,31.0,375.0,4.9,24.0,404.0,365.17,277.25
2016,4,17,11,45,33.0,378.5,4.85,24.5,409.5,371.22,281.11
2016,4,17,12,0,35.0,382.0,4.8,25.0,415.0,377.09,284.78
2016,4,17,12,15,85.5,434.5,4.7,24.5,515.5,473.72,357.83
2016,4,17,12,30,136.0,487.0,4.6,24.0,616.0,584.8,439.47
2016,4,17,12,45,153.0,486.5,4.55,24.0,631.0,599.7,450.04
2016,4,17,13,0,170.0,486.0,4.5,24.0,646.0,613.51,460.24
2016,4,17,13,15,91.5,366.0,4.5,24.0,452.0,426.89,323.78
2016,4,17,13,30,13.0,246.0,4.5,24.0,258.0,221.22,167.64
2016,4,17,13,45,6.5,183.5,4.5,24.0,189.5,160.94,121.43
2016,4,17,14,0,0.0,121.0,4.5,24.0,121.0,101.63,75.04
2016,4,17,14,15,6.0,183.5,4.5,23.5,189.0,159.93,121.27
2016,4,17,14,30,12.0,246.0,4.5,23.0,257.0,218.41,167.24
2016,4,17,14,45,6.0,164.5,4.55,23.0,170.0,142.98,108.45
2016,4,17,15,0,0.0,83.0,4.6,23.0,83.0,69.22,50.05
2016,4,17,15,15,3.0,138.5,4.7,23.0,141.0,118.07,89.25
2016,4,17,15,30,6.0,194.0,4.8,23.0,199.0,167.05,128.27
2016,4,17,15,45,3.0,120.0,4.95,23.0,122.5,101.97,76.78
2016,4,17,16,0,0.0,46.0,5.1,23.0,46.0,38.15,25.46
2016,4,17,16,15,0.0,31.0,5.05,22.5,31.0,25.66,15.42
2016,4,17,16,30,0.0,16.0,5.0,22.0,16.0,13.22,5.26
2016,4,17,16,45,0.0,13.0,5.0,22.0,13.0,10.73,3.24
2016,4,17,17,0,0.0,10.0,5.0,22.0,10.0,8.24,1.2
2016,4,17,17,15,0.0,8.5,4.85,21.5,8.5,7.0,0.2
2016,4,17,17,30,0.0,7.0,4.7,21.0,7.0,5.76,0.0
2016,4,17,17,45,0.0,5.5,4.55,21.0,5.5,4.52,0.0
2016,4,17,18,0,0.0,4.0,4.4,21.0,4.0,3.28,0.0
2016,4,17,18,15,0.0,2.5,4.25,20.5,2.5,2.05,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.82,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.41,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.0,2.8,16.0,3.0,2.56,0.0
2016,4,18,6,30,0.0,6.0,2.9,16.0,6.0,4.92,0.0
2016,4,18,6,45,0.0,12.0,3.05,16.5,12.0,9.86,2.94
2016,4,18,7,0,0.0,18.0,3.2,17.0,18.0,14.81,6.89
2016,4,18,7,15,0.0,25.5,3.3,17.0,25.5,21.01,12.25
2016,4,18,7,30,0.0,33.0,3.4,17.0,33.0,27.23,17.56
2016,4,18,7,45,0.0,33.0,3.5,17.5,33.0,27.24,17.48
2016,4,18,8,0,0.0,33.0,3.6,18.0,33.0,27.25,17.38
2016,4,18,8,15,0.0,88.0,3.6,18.5,88.0,73.08,55.48
2016,4,18,8,30,0.0,143.0,3.6,19.0,143.0,119.08,92.87
2016,4,18,8,45,0.0,96.5,3.6,19.5,96.5,80.27,60.65
2016,4,18,9,0,0.0,50.0,3.6,20.0,50.0,41.48,28.58
2016,4,18,9,15,39.5,182.5,3.7,20.0,210.0,180.87,141.7
2016,4,18,9,30,79.0,315.0,3.8,20.0,370.0,326.05,255.26
2016,4,18,9,45,253.0,313.0,3.9,20.5,504.0,464.85,362.71
2016,4,18,10,0,427.0,311.0,4.0,21.0,638.0,609.93,471.56
2016,4,18,10,15,222.0,297.0,3.75,21.5,467.5,450.49,348.65
2016,4,18,10,30,17.0,283.0,3.5,22.0,297.0,254.34,194.78
2016,4,18,10,45,33.5,339.0,3.3,22.5,368.0,329.36,251.83
2016,4,18,11,0,50.0,395.0,3.1,23.0,439.0,396.75,301.13
2016,4,18,11,15,63.5,419.5,3.05,23.0,477.0,433.26,327.69
2016,4,18,11,30,77.0,444.0,3.0,23.0,515.0,470.19,354.41
2016,4,18,11,45,140.0,464.0,2.95,23.0,594.5,561.29,421.12
2016,4,18,12,0,203.0,484.0,2.9,23.0,674.0,640.04,477.47
2016,4,18,12,15,109.5,391.5,2.9,23.0,494.5,468.83,353.28
2016,4,18,12,30,16.0,299.0,2.9,23.0,315.0,271.14,205.15
2016,4,18,12,45,22.0,336.5,2.95,23.0,358.0,309.81,234.99
2016,4,18,13,0,28.0,374.0,3.0,23.0,401.0,362.77,274.51
2016,4,18,13,15,27.5,368.5,2.95,23.0,395.0,356.54,269.75
2016,4,18,13,30,27.0,363.0,2.9,23.0,389.0,350.11,265.09
2016,4,18,13,45,28.5,353.5,2.85,23.0,380.0,341.56,258.98
2016,4,18,14,0,30.0,344.0,2.8,23.0,371.0,332.81,252.74
2016,4,18,14,15,42.0,360.5,2.65,22.5,397.0,356.49,271.36
2016,4,18,14,30,54.0,377.0,2.5,22.0,423.0,379.24,289.13
2016,4,18,14,45,27.0,225.5,2.35,22.0,248.5,218.41,167.36
2016,4,18,15,0,0.0,74.0,2.2,22.0,74.0,61.69,44.11
2016,4,18,15,15,0.0,98.0,2.05,22.0,98.0,81.76,60.44
2016,4,18,15,30,0.0,122.0,1.9,22.0,122.0,101.92,76.69
2016,4,18,15,45,6.5,165.5,1.8,22.0,169.5,142.53,109.26
2016,4,18,16,0,13.0,209.0,1.7,22.0,217.0,182.56,141.06
2016,4,18,16,15,6.5,110.5,1.6,21.5,114.5,95.25,72.06
2016,4,18,16,30,0.0,12.0,1.5,21.0,12.0,9.91,2.57
2016,4,18,16,45,29.5,92.5,1.45,21.0,105.5,90.02,68.4
2016,4,18,17,0,59.0,173.0,1.4,21.0,199.0,165.13,128.41
2016,4,18,17,15,50.5,149.0,1.25,20.5,169.0,138.0,106.64
2016,4,18,17,30,42.0,125.0,1.1,20.0,139.0,112.07,85.89
2016,4,18,17,45,30.0,101.0,1.0,20.0,110.0,86.91,65.6
2016,4,18,18,0,18.0,77.0,0.9,20.0,81.0,63.62,46.74
2016,4,18,18,15,9.0,54.0,0.85,19.5,56.0,43.43,30.19
2016,4,18,18,30,0.0,31.0,0.8,19.0,31.0,25.29,15.46
2016,4,18,18,45,0.0,15.5,0.75,19.0,15.5,12.8,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.0,17.5,1.4,17.0,23.0,13.85,0.0
2016,4,19,6,30,112.0,35.0,1.6,17.0,46.0,27.19,16.73
2016,4,19,6,45,197.0,56.0,1.85,17.5,90.0,44.14,32.63
2016,4,19,7,0,282.0,77.0,2.1,18.0,134.0,82.63,53.64
2016,4,19,7,15,141.0,76.5,2.05,18.0,105.0,83.43,58.43
2016,4,19,7,30,0.0,76.0,2.0,18.0,76.0,62.76,47.41
2016,4,19,7,45,12.0,115.5,2.0,18.5,120.5,98.28,76.38
2016,4,19,8,0,24.0,155.0,2.0,19.0,165.0,135.7,106.43
2016,4,19,8,15,16.0,163.5,1.95,19.5,170.5,141.75,110.98
2016,4,19,8,30,8.0,172.0,1.9,20.0,176.0,146.76,114.52
2016,4,19,8,45,15.0,199.5,1.85,20.5,208.0,174.13,135.72
2016,4,19,9,0,22.0,227.0,1.8,21.0,240.0,202.41,157.3
2016,4,19,9,15,16.0,220.5,1.75,21.0,230.5,194.78,150.77
2016,4,19,9,30,10.0,214.0,1.7,21.0,221.0,186.43,143.78
2016,4,19,9,45,15.5,247.5,1.7,21.5,259.5,219.64,169.04
2016,4,19,10,0,21.0,281.0,1.7,22.0,298.0,253.53,194.31
2016,4,19,10,15,17.5,272.5,1.7,22.0,287.0,244.56,186.94
2016,4,19,10,30,14.0,264.0,1.7,22.0,276.0,235.25,179.5
2016,4,19,10,45,12.5,247.5,1.7,22.5,258.5,220.33,167.56
2016,4,19,11,0,11.0,231.0,1.7,23.0,241.0,205.28,155.59
2016,4,19,11,15,18.0,293.0,1.7,23.0,310.0,265.89,201.54
2016,4,19,11,30,25.0,355.0,1.7,23.0,379.0,340.27,256.54
2016,4,19,11,45,21.0,329.0,1.75,23.5,349.0,301.34,226.84
2016,4,19,12,0,17.0,303.0,1.8,24.0,319.0,275.13,206.97
2016,4,19,12,15,14.0,264.0,1.8,24.0,277.5,238.34,179.43
2016,4,19,12,30,11.0,225.0,1.8,24.0,236.0,201.63,151.73
2016,4,19,12,45,11.0,224.0,1.8,24.0,235.0,200.72,151.15
2016,4,19,13,0,11.0,223.0,1.8,24.0,234.0,199.72,150.43
2016,4,19,13,15,102.5,348.0,1.8,24.0,443.0,418.29,315.47
2016,4,19,13,30,194.0,473.0,1.8,24.0,652.0,614.02,454.05
2016,4,19,13,45,115.0,423.5,1.8,24.0,529.5,494.34,367.52
2016,4,19,14,0,36.0,374.0,1.8,24.0,407.0,365.08,273.47
2016,4,19,14,15,70.5,392.5,1.85,24.0,453.5,408.92,307.41
2016,4,19,14,30,105.0,411.0,1.9,24.0,500.0,450.47,338.49
2016,4,19,14,45,59.0,329.5,1.95,24.0,379.5,336.28,254.55
2016,4,19,15,0,13.0,248.0,2.0,24.0,259.0,219.29,166.4
2016,4,19,15,15,18.5,256.5,2.05,23.5,270.0,229.62,175.47
2016,4,19,15,30,24.0,265.0,2.1,23.0,281.0,239.37,183.77
2016,4,19,15,45,12.0,193.5,2.15,23.0,201.5,169.53,129.87
2016,4,19,16,0,0.0,122.0,2.2,23.0,122.0,101.74,76.59
2016,4,19,16,15,42.0,175.5,2.2,23.0,197.5,171.15,132.31
2016,4,19,16,30,84.0,229.0,2.2,23.0,273.0,232.54,180.28
2016,4,19,16,45,44.5,186.5,2.2,23.0,209.5,175.18,135.48
2016,4,19,17,0,5.0,144.0,2.2,23.0,146.0,120.8,93.03
2016,4,19,17,15,226.0,125.0,1.95,22.5,199.0,170.18,126.49
2016,4,19,17,30,447.0,106.0,1.7,22.0,252.0,186.72,129.64
2016,4,19,17,45,377.0,93.0,1.5,21.5,199.5,134.76,89.13
2016,4,19,18,0,307.0,80.0,1.3,21.0,147.0,91.1,58.15
2016,4,19,18,15,223.5,60.5,1.25,20.5,101.5,50.68,33.37
2016,4,19,18,30,140.0,41.0,1.2,20.0,56.0,31.66,20.73
2016,4,19,18,45,70.0,20.5,1.15,20.0,28.0,16.19,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.5,15.5,0.55,17.5,15.5,12.77,0.0
2016,4,20,6,30,1.0,31.0,0.6,18.0,31.0,25.15,15.2
2016,4,20,6,45,27.5,56.0,0.7,18.5,61.5,43.94,32.42
2016,4,20,7,0,54.0,81.0,0.8,19.0,92.0,68.17,49.52
2016,4,20,7,15,84.5,103.0,0.75,19.0,127.0,95.57,70.69
2016,4,20,7,30,115.0,125.0,0.7,19.0,162.0,126.79,95.25
2016,4,20,7,45,284.5,130.0,0.65,19.5,244.0,185.98,137.71
2016,4,20,8,0,454.0,135.0,0.6,20.0,326.0,267.12,198.86
2016,4,20,8,15,507.0,148.0,0.6,20.0,389.5,327.39,246.91
2016,4,20,8,30,560.0,161.0,0.6,20.0,453.0,392.8,298.07
2016,4,20,8,45,597.5,165.0,0.65,20.5,506.0,451.73,343.03
2016,4,20,9,0,635.0,169.0,0.7,21.0,559.0,509.04,385.65
2016,4,20,9,15,657.0,175.0,0.75,21.5,607.0,561.09,423.32
2016,4,20,9,30,679.0,181.0,0.8,22.0,655.0,613.32,460.07
2016,4,20,9,45,704.5,181.0,0.9,22.5,699.5,662.3,494.27
2016,4,20,10,0,730.0,181.0,1.0,23.0,744.0,710.98,527.57
2016,4,20,10,15,742.5,184.0,1.05,23.0,780.5,752.06,555.45
2016,4,20,10,30,755.0,187.0,1.1,23.0,817.0,791.31,581.77
2016,4,20,10,45,764.5,189.5,1.15,23.5,846.5,825.58,603.29
2016,4,20,11,0,774.0,192.0,1.2,24.0,876.0,851.17,618.7
2016,4,20,11,15,780.5,193.5,1.2,24.0,897.0,876.24,633.96
2016,4,20,11,30,787.0,195.0,1.2,24.0,918.0,898.38,647.32
2016,4,20,11,45,825.5,171.5,1.2,24.0,940.0,923.44,662.58
2016,4,20,12,0,864.0,148.0,1.2,24.0,962.0,932.65,667.78
2016,4,20,12,15,865.0,148.5,1.2,24.0,966.5,939.44,671.76
2016,4,20,12,30,866.0,149.0,1.2,24.0,971.0,942.78,673.71
2016,4,20,12,45,864.0,149.5,1.2,24.0,967.0,939.93,671.92
2016,4,20,13,0,862.0,150.0,1.2,24.0,963.0,933.64,668.16
2016,4,20,13,15,859.0,149.5,1.15,24.0,950.5,922.16,660.48
2016,4,20,13,30,856.0,149.0,1.1,24.0,938.0,907.31,650.83
2016,4,20,13,45,515.0,300.5,1.1,24.0,772.0,751.34,545.71
2016,4,20,14,0,174.0,452.0,1.1,24.0,606.0,565.61,413.87
2016,4,20,14,15,502.0,297.0,1.1,24.0,722.0,709.2,521.68
2016,4,20,14,30,830.0,142.0,1.1,24.0,838.0,808.24,592.19
2016,4,20,14,45,544.5,257.0,1.1,24.0,705.5,669.12,493.66
2016,4,20,15,0,259.0,372.0,1.1,24.0,573.0,534.6,396.77
2016,4,20,15,15,325.0,333.5,1.15,23.5,572.0,532.14,398.84
2016,4,20,15,30,391.0,295.0,1.2,23.0,571.0,523.35,394.82
2016,4,20,15,45,262.5,291.0,1.3,23.0,471.0,423.15,321.69
2016,4,20,16,0,134.0,287.0,1.4,23.0,371.0,327.38,250.64
2016,4,20,16,15,427.0,195.5,1.45,23.0,429.0,395.69,302.96
2016,4,20,16,30,720.0,104.0,1.5,23.0,487.0,421.09,318.21
2016,4,20,16,45,687.0,99.5,1.55,23.0,432.5,362.07,270.07
2016,4,20,17,0,654.0,95.0,1.6,23.0,378.0,305.4,223.02
2016,4,20,17,15,610.0,88.0,1.45,22.5,322.5,246.23,173.76
2016,4,20,17,30,566.0,81.0,1.3,22.0,267.0,191.43,128.18
2016,4,20,17,45,499.0,72.0,1.2,21.5,212.5,136.26,84.98
2016,4,20,18,0,432.0,63.0,1.1,21.0,158.0,88.98,51.93
2016,4,20,18,15,336.0,50.0,1.1,20.5,110.5,44.13,27.23
2016,4,20,18,30,240.0,37.0,1.1,20.0,63.0,28.54,18.22
2016,4,20,18,45,120.0,18.5,1.1,20.0,31.5,14.39,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.41,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.82,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.23,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.64,0.0
2016,4,21,7,15,0.0,3.0,0.7,19.0,3.0,2.46,0.0
2016,4,21,7,30,0.0,4.0,0.7,19.0,4.0,3.29,0.0
2016,4,21,7,45,0.0,5.5,0.75,19.5,5.5,4.53,0.0
2016,4,21,8,0,0.0,7.0,0.8,20.0,7.0,5.77,0.0
2016,4,21,8,15,0.0,20.5,0.8,20.5,20.5,16.92,8.51
2016,4,21,8,30,0.0,34.0,0.8,21.0,34.0,28.13,17.72
2016,4,21,8,45,0.0,45.5,0.85,21.5,45.5,37.71,25.46
2016,4,21,9,0,0.0,57.0,0.9,22.0,57.0,47.31,33.11
2016,4,21,9,15,0.0,71.5,0.9,22.0,71.5,59.45,42.81
2016,4,21,9,30,0.0,86.0,0.9,22.0,86.0,71.63,52.45
2016,4,21,9,45,21.0,207.0,0.95,22.5,223.0,193.85,148.55
2016,4,21,10,0,42.0,328.0,1.0,23.0,360.0,318.24,241.53
2016,4,21,10,15,201.0,354.5,1.0,23.0,521.5,474.29,357.09
2016,4,21,10,30,360.0,381.0,1.0,23.0,683.0,641.93,474.72
2016,4,21,10,45,590.0,271.5,1.05,23.5,785.5,755.47,553.77
2016,4,21,11,0,820.0,162.0,1.1,24.0,888.0,860.31,624.04
2016,4,21,11,15,826.0,163.0,1.15,24.0,909.5,885.36,638.92
2016,4,21,11,30,832.0,164.0,1.2,24.0,931.0,907.3,652.84
2016,4,21,11,45,852.5,153.5,1.3,24.5,948.5,915.64,657.64
2016,4,21,12,0,873.0,143.0,1.4,25.0,966.0,933.82,668.91
2016,4,21,12,15,874.0,143.5,1.5,25.0,971.0,940.62,674.19
2016,4,21,12,30,875.0,144.0,1.6,25.0,976.0,943.94,677.48
2016,4,21,12,45,874.0,144.0,1.7,25.0,972.0,941.51,677.21
2016,4,21,13,0,873.0,144.0,1.8,25.0,968.0,935.61,674.83
2016,4,21,13,15,870.0,143.5,1.85,25.0,955.5,923.99,668.29
2016,4,21,13,30,867.0,143.0,1.9,25.0,943.0,908.96,659.65
2016,4,21,13,45,858.5,143.5,2.0,25.0,921.5,886.68,646.82
2016,4,21,14,0,850.0,144.0,2.1,25.0,900.0,861.33,631.93
2016,4,21,14,15,842.5,142.0,2.15,25.0,871.0,840.78,619.7
2016,4,21,14,30,835.0,140.0,2.2,25.0,842.0,807.44,598.78
2016,4,21,14,45,825.5,137.0,2.25,25.0,806.5,768.98,574.11
2016,4,21,15,0,816.0,134.0,2.3,25.0,771.0,728.22,546.48
2016,4,21,15,15,802.0,131.0,2.3,24.5,728.0,682.32,515.32
2016,4,21,15,30,788.0,128.0,2.3,24.0,685.0,634.95,482.26
2016,4,21,15,45,771.0,123.5,2.3,24.0,637.5,583.21,444.21
2016,4,21,16,0,754.0,119.0,2.3,24.0,590.0,530.84,404.65
2016,4,21,16,15,432.5,177.0,2.2,23.5,442.0,380.44,291.59
2016,4,21,16,30,111.0,235.0,2.1,23.0,294.0,248.29,191.52
2016,4,21,16,45,188.0,204.5,2.05,23.0,291.5,248.2,190.65
2016,4,21,17,0,265.0,174.0,2.0,23.0,289.0,237.92,179.91
2016,4,21,17,15,248.0,150.5,1.9,22.5,246.5,195.32,145.3
2016,4,21,17,30,231.0,127.0,1.8,22.0,204.0,154.65,112.14
2016,4,21,17,45,202.5,104.5,1.7,22.0,162.5,115.25,80.75
2016,4,21,18,0,174.0,82.0,1.6,22.0,121.0,79.52,53.73
2016,4,21,18,15,129.5,60.5,1.55,21.5,84.5,48.13,32.79
2016,4,21,18,30,85.0,39.0,1.5,21.0,48.0,30.13,19.5
2016,4,21,18,45,42.5,19.5,1.5,20.5,24.0,15.85,1.54
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,170.0,15.5,1.8,13.5,33.5,12.51,0.0
2016,4,22,6,30,340.0,31.0,2.1,14.0,67.0,25.32,15.88
2016,4,22,6,45,444.0,41.5,2.4,15.0,118.0,34.77,24.94
2016,4,22,7,0,548.0,52.0,2.7,16.0,169.0,81.83,44.4
2016,4,22,7,15,611.5,59.0,2.6,16.5,226.5,133.19,79.68
2016,4,22,7,30,675.0,66.0,2.5,17.0,284.0,191.84,126.67
2016,4,22,7,45,716.0,71.5,2.45,18.0,342.5,252.47,178.39
2016,4,22,8,0,757.0,77.0,2.4,19.0,401.0,314.66,231.52
2016,4,22,8,15,786.5,81.0,2.35,19.5,458.5,374.67,282.73
2016,4,22,8,30,816.0,85.0,2.3,20.0,516.0,436.47,333.86
2016,4,22,8,45,836.5,89.0,2.25,21.0,570.0,495.4,380.4
2016,4,22,9,0,857.0,93.0,2.2,22.0,624.0,552.99,424.05
2016,4,22,9,15,873.0,95.5,2.25,22.0,673.5,607.12,465.64
2016,4,22,9,30,889.0,98.0,2.3,22.0,723.0,660.26,505.39
2016,4,22,9,45,900.0,101.0,2.4,22.5,767.0,709.23,540.39
2016,4,22,10,0,911.0,104.0,2.5,23.0,811.0,756.21,573.13
2016,4,22,10,15,920.0,105.5,2.55,23.0,848.0,798.04,601.31
2016,4,22,10,30,929.0,107.0,2.6,23.0,885.0,837.27,627.13
2016,4,22,10,45,934.0,109.0,2.65,23.5,914.5,870.88,647.76
2016,4,22,11,0,939.0,111.0,2.7,24.0,944.0,901.24,666.1
2016,4,22,11,15,943.5,112.0,2.7,24.0,966.0,926.85,682.16
2016,4,22,11,30,948.0,113.0,2.7,24.0,988.0,948.94,695.93
2016,4,22,11,45,950.5,113.0,2.75,24.5,1001.0,964.68,704.66
2016,4,22,12,0,953.0,113.0,2.8,25.0,1014.0,976.67,711.06
2016,4,22,12,15,953.5,113.5,2.8,25.0,1018.5,983.52,715.2
2016,4,22,12,30,954.0,114.0,2.8,25.0,1023.0,986.55,717.04
2016,4,22,12,45,952.5,114.0,2.8,25.0,1018.5,983.47,715.07
2016,4,22,13,0,951.0,114.0,2.8,25.0,1014.0,976.59,710.8
2016,4,22,13,15,948.0,113.5,2.75,25.0,1000.5,964.11,702.61
2016,4,22,13,30,945.0,113.0,2.7,25.0,987.0,947.91,692.14
2016,4,22,13,45,939.5,112.5,2.7,25.0,965.0,925.87,678.36
2016,4,22,14,0,934.0,112.0,2.7,25.0,943.0,900.35,662.34
2016,4,22,14,15,927.0,110.5,2.65,25.0,913.5,869.33,642.29
2016,4,22,14,30,920.0,109.0,2.6,25.0,884.0,835.18,620.13
2016,4,22,14,45,909.5,108.0,2.6,25.0,846.5,795.93,594.74
2016,4,22,15,0,899.0,107.0,2.6,25.0,809.0,754.18,567.09
