Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,15,15,886.5,104.5,2.5,25.0,765.5,707.41,533.66
2016,4,22,15,30,874.0,102.0,2.4,25.0,722.0,658.8,498.26
2016,4,22,15,45,857.5,99.0,2.35,25.0,672.5,605.79,459.11
2016,4,22,16,0,841.0,96.0,2.3,25.0,623.0,553.49,419.37
2016,4,22,16,15,819.5,92.5,2.15,24.5,569.5,495.34,374.65
2016,4,22,16,30,798.0,89.0,2.0,24.0,516.0,437.43,328.71
2016,4,22,16,45,769.0,84.5,1.85,24.0,459.5,376.32,278.49
2016,4,22,17,0,740.0,80.0,1.7,24.0,403.0,316.95,228.52
2016,4,22,17,15,698.5,75.0,1.5,23.0,345.5,253.83,176.04
2016,4,22,17,30,657.0,70.0,1.3,22.0,288.0,196.49,128.25
2016,4,22,17,45,596.5,62.5,1.15,21.5,231.5,138.53,82.59
2016,4,22,18,0,536.0,55.0,1.0,21.0,175.0,87.48,47.45
2016,4,22,18,15,435.0,44.5,1.0,20.0,123.5,40.52,24.78
2016,4,22,18,30,334.0,34.0,1.0,19.0,72.0,27.72,17.74
2016,4,22,18,45,167.0,17.0,1.05,18.5,36.0,13.68,1.37
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,158.5,16.5,1.0,14.5,34.0,13.3,0.0
2016,4,23,6,30,317.0,33.0,1.1,15.0,68.0,26.91,17.29
2016,4,23,6,45,422.5,44.0,1.2,16.0,119.0,36.23,26.17
2016,4,23,7,0,528.0,55.0,1.3,17.0,170.0,82.36,45.5
2016,4,23,7,15,592.5,62.5,1.2,17.5,227.0,132.97,79.87
2016,4,23,7,30,657.0,70.0,1.1,18.0,284.0,191.01,125.62
2016,4,23,7,45,698.5,75.5,1.0,19.0,342.0,248.53,173.79
2016,4,23,8,0,740.0,81.0,0.9,20.0,400.0,311.92,226.49
2016,4,23,8,15,769.5,85.5,1.0,20.5,457.0,371.34,276.24
2016,4,23,8,30,799.0,90.0,1.1,21.0,514.0,432.59,326.06
2016,4,23,8,45,819.0,94.5,1.25,21.5,567.5,490.76,372.38
2016,4,23,9,0,839.0,99.0,1.4,22.0,621.0,549.05,417.34
2016,4,23,9,15,855.0,102.0,1.45,22.5,670.0,603.39,457.53
2016,4,23,9,30,871.0,105.0,1.5,23.0,719.0,653.7,493.68
2016,4,23,9,45,881.0,108.0,1.55,23.5,762.0,701.11,526.69
2016,4,23,10,0,891.0,111.0,1.6,24.0,805.0,746.5,557.43
2016,4,23,10,15,900.0,113.0,1.6,24.0,841.5,787.95,584.71
2016,4,23,10,30,909.0,115.0,1.6,24.0,878.0,826.85,609.29
2016,4,23,10,45,913.0,118.0,1.65,24.5,907.0,859.85,629.1
2016,4,23,11,0,917.0,121.0,1.7,25.0,936.0,889.61,646.71
2016,4,23,11,15,921.0,122.0,1.7,25.0,957.5,914.18,661.63
2016,4,23,11,30,925.0,123.0,1.7,25.0,979.0,935.29,674.38
2016,4,23,11,45,927.5,123.5,1.7,25.0,991.5,951.05,683.78
2016,4,23,12,0,930.0,124.0,1.7,25.0,1004.0,963.16,691.0
2016,4,23,12,15,930.5,124.0,1.7,25.0,1008.5,969.33,694.58
2016,4,23,12,30,931.0,124.0,1.7,25.0,1013.0,971.79,696.0
2016,4,23,12,45,928.0,125.0,1.75,25.5,1008.0,968.26,693.08
2016,4,23,13,0,925.0,126.0,1.8,26.0,1003.0,961.05,687.99
2016,4,23,13,15,922.0,125.5,1.85,26.0,990.0,948.85,681.2
2016,4,23,13,30,919.0,125.0,1.9,26.0,977.0,933.04,672.2
2016,4,23,13,45,913.5,124.5,1.95,26.0,955.5,911.5,659.56
2016,4,23,14,0,908.0,124.0,2.0,26.0,934.0,886.59,644.75
2016,4,23,14,15,901.0,122.5,2.1,25.5,904.5,856.29,628.01
2016,4,23,14,30,894.0,121.0,2.2,25.0,875.0,822.96,608.99
2016,4,23,14,45,884.5,119.0,2.3,25.0,838.5,784.45,584.95
2016,4,23,15,0,875.0,117.0,2.4,25.0,802.0,743.44,558.02
2016,4,23,15,15,862.0,114.5,2.45,25.0,759.0,697.35,525.91
2016,4,23,15,30,849.0,112.0,2.5,25.0,716.0,653.03,494.13
2016,4,23,15,45,832.0,109.0,2.6,25.0,667.0,600.14,455.57
2016,4,23,16,0,815.0,106.0,2.7,25.0,618.0,546.47,415.22
2016,4,23,16,15,792.0,102.0,2.65,24.5,564.5,488.47,370.72
2016,4,23,16,30,769.0,98.0,2.6,24.0,511.0,430.94,325.11
2016,4,23,16,45,736.5,94.0,2.55,24.0,454.5,370.62,275.53
2016,4,23,17,0,704.0,90.0,2.5,24.0,398.0,310.56,225.12
2016,4,23,17,15,661.5,83.5,2.3,23.0,341.0,249.84,174.52
2016,4,23,17,30,619.0,77.0,2.1,22.0,284.0,193.22,127.42
2016,4,23,17,45,551.5,69.5,1.9,21.5,227.5,136.73,83.29
2016,4,23,18,0,484.0,62.0,1.7,21.0,171.0,88.08,50.18
2016,4,23,18,15,387.0,50.0,1.65,20.0,121.5,43.39,31.88
2016,4,23,18,30,290.0,38.0,1.6,19.0,72.0,31.03,20.57
2016,4,23,18,45,145.0,19.0,1.6,18.5,36.0,14.8,2.65
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,3.0,18.5,1.9,15.5,18.5,15.23,1.84
2016,4,24,6,30,6.0,37.0,2.1,16.0,37.0,29.78,19.71
2016,4,24,6,45,29.5,61.0,2.35,16.5,67.0,47.51,35.95
2016,4,24,7,0,53.0,85.0,2.6,17.0,97.0,70.81,52.34
2016,4,24,7,15,78.5,108.0,2.8,17.5,131.0,97.1,72.81
2016,4,24,7,30,104.0,131.0,3.0,18.0,165.0,128.23,97.57
2016,4,24,7,45,79.5,152.5,3.2,18.5,181.5,145.89,113.22
2016,4,24,8,0,55.0,174.0,3.4,19.0,198.0,162.11,127.16
2016,4,24,8,15,28.0,166.0,3.5,19.0,178.5,150.1,117.85
2016,4,24,8,30,1.0,158.0,3.6,19.0,159.0,131.72,102.93
2016,4,24,8,45,38.0,217.0,3.75,19.5,241.0,203.11,159.76
2016,4,24,9,0,75.0,276.0,3.9,20.0,323.0,276.56,217.1
2016,4,24,9,15,37.5,199.5,3.95,20.0,223.0,193.2,150.87
2016,4,24,9,30,0.0,123.0,4.0,20.0,123.0,102.7,77.9
2016,4,24,9,45,14.0,214.0,4.1,20.5,225.5,189.28,146.8
2016,4,24,10,0,28.0,305.0,4.2,21.0,328.0,286.38,221.86
2016,4,24,10,15,30.5,318.0,4.2,21.0,343.5,301.75,233.12
2016,4,24,10,30,33.0,331.0,4.2,21.0,359.0,317.23,244.62
2016,4,24,10,45,21.5,274.5,4.25,21.5,293.5,258.78,198.95
2016,4,24,11,0,10.0,218.0,4.3,22.0,228.0,192.78,147.25
2016,4,24,11,15,14.0,263.5,4.3,22.0,277.0,235.96,180.69
2016,4,24,11,30,18.0,309.0,4.3,22.0,326.0,279.6,213.95
2016,4,24,11,45,23.5,346.0,4.3,22.5,368.5,329.32,251.04
2016,4,24,12,0,29.0,383.0,4.3,23.0,411.0,368.91,280.02
2016,4,24,12,15,20.0,302.5,4.2,23.0,322.0,276.78,210.46
2016,4,24,12,30,11.0,222.0,4.1,23.0,233.0,198.62,150.68
2016,4,24,12,45,7.0,184.5,4.1,23.5,191.5,162.61,122.61
2016,4,24,13,0,3.0,147.0,4.1,24.0,150.0,126.78,94.5
2016,4,24,13,15,13.5,249.5,4.05,24.0,262.0,224.23,170.13
2016,4,24,13,30,24.0,352.0,4.0,24.0,374.0,322.62,244.66
2016,4,24,13,45,19.0,311.0,3.95,24.0,328.5,281.64,213.64
2016,4,24,14,0,14.0,270.0,3.9,24.0,283.0,241.08,183.01
2016,4,24,14,15,171.5,333.0,3.85,24.0,478.5,444.06,339.89
2016,4,24,14,30,329.0,396.0,3.8,24.0,674.0,627.43,474.73
2016,4,24,14,45,297.5,385.0,3.75,24.0,628.5,580.74,439.98
2016,4,24,15,0,266.0,374.0,3.7,24.0,583.0,535.12,406.86
2016,4,24,15,15,281.5,348.5,3.7,24.0,559.0,509.65,389.1
2016,4,24,15,30,297.0,323.0,3.7,24.0,535.0,482.09,369.36
2016,4,24,15,45,202.5,305.5,3.7,24.0,445.5,388.42,298.79
2016,4,24,16,0,108.0,288.0,3.7,24.0,356.0,304.76,234.98
2016,4,24,16,15,211.5,254.0,3.65,23.5,373.0,323.75,250.44
2016,4,24,16,30,315.0,220.0,3.6,23.0,390.0,330.37,254.63
2016,4,24,16,45,452.0,168.5,3.55,23.0,383.0,322.23,244.69
2016,4,24,17,0,589.0,117.0,3.5,23.0,376.0,296.2,218.14
2016,4,24,17,15,544.5,108.0,3.3,22.5,321.5,239.4,170.72
2016,4,24,17,30,500.0,99.0,3.1,22.0,267.0,184.05,125.0
2016,4,24,17,45,443.0,86.5,2.9,22.0,214.5,132.26,84.35
2016,4,24,18,0,386.0,74.0,2.7,22.0,162.0,87.1,52.93
2016,4,24,18,15,297.0,58.5,2.6,21.0,114.5,46.15,34.12
2016,4,24,18,30,208.0,43.0,2.5,20.0,67.0,32.88,22.07
2016,4,24,18,45,104.0,21.5,2.45,19.5,33.5,16.63,4.29
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,20.5,2.55,19.5,33.0,15.88,3.22
2016,4,25,6,30,219.0,41.0,2.7,20.0,66.0,31.44,20.81
2016,4,25,6,45,313.5,56.0,2.85,20.5,114.0,42.59,31.15
2016,4,25,7,0,408.0,71.0,3.0,21.0,162.0,84.03,50.49
2016,4,25,7,15,472.5,81.5,3.2,21.5,216.0,132.18,83.4
2016,4,25,7,30,537.0,92.0,3.4,22.0,270.0,185.4,124.61
2016,4,25,7,45,380.0,135.5,3.6,22.5,273.5,214.51,156.39
2016,4,25,8,0,223.0,179.0,3.8,23.0,277.0,224.01,170.28
2016,4,25,8,15,123.5,189.5,3.9,23.5,245.0,208.21,160.41
2016,4,25,8,30,24.0,200.0,4.0,24.0,213.0,176.23,136.04
2016,4,25,8,45,38.5,233.0,4.15,24.5,256.0,216.69,167.24
2016,4,25,9,0,53.0,266.0,4.3,25.0,299.0,255.86,196.94
2016,4,25,9,15,100.5,302.5,4.35,25.0,371.5,318.81,245.2
2016,4,25,9,30,148.0,339.0,4.4,25.0,444.0,393.7,301.84
2016,4,25,9,45,221.0,352.5,4.45,25.5,520.5,462.75,353.24
2016,4,25,10,0,294.0,366.0,4.5,26.0,597.0,545.86,413.97
2016,4,25,10,15,317.0,378.5,4.5,26.0,638.0,587.36,443.68
2016,4,25,10,30,340.0,391.0,4.5,26.0,679.0,629.3,473.55
2016,4,25,10,45,578.0,278.5,4.5,26.5,786.5,743.73,558.41
2016,4,25,11,0,816.0,166.0,4.5,27.0,894.0,851.29,635.18
2016,4,25,11,15,821.0,166.5,4.5,27.0,914.5,874.58,649.79
2016,4,25,11,30,826.0,167.0,4.5,27.0,935.0,894.76,662.82
2016,4,25,11,45,851.5,152.5,4.55,27.5,953.0,903.69,667.22
2016,4,25,12,0,877.0,138.0,4.6,28.0,971.0,922.51,678.45
2016,4,25,12,15,877.5,138.0,4.55,28.0,975.5,928.22,681.72
2016,4,25,12,30,878.0,138.0,4.5,28.0,980.0,930.46,682.88
2016,4,25,12,45,873.5,140.5,4.5,28.5,974.5,926.91,679.19
2016,4,25,13,0,869.0,143.0,4.5,29.0,969.0,919.94,673.39
2016,4,25,13,15,866.0,142.0,4.45,29.0,956.0,907.9,665.44
2016,4,25,13,30,863.0,141.0,4.4,29.0,943.0,892.47,655.36
2016,4,25,13,45,487.0,295.0,4.35,29.0,746.0,711.15,526.66
2016,4,25,14,0,111.0,449.0,4.3,29.0,549.0,492.91,364.41
2016,4,25,14,15,471.0,294.0,4.25,29.0,696.0,670.47,500.17
2016,4,25,14,30,831.0,139.0,4.2,29.0,843.0,792.15,590.5
2016,4,25,14,45,816.0,139.5,4.2,29.0,806.0,753.2,563.06
2016,4,25,15,0,801.0,140.0,4.2,29.0,769.0,712.34,534.29
2016,4,25,15,15,787.0,137.0,4.1,29.0,727.0,667.26,501.81
2016,4,25,15,30,773.0,134.0,4.0,29.0,685.0,620.77,467.72
2016,4,25,15,45,750.0,132.0,3.95,29.0,637.0,568.83,429.03
2016,4,25,16,0,727.0,130.0,3.9,29.0,589.0,516.62,389.28
2016,4,25,16,15,702.5,125.0,3.75,28.5,537.5,461.08,346.68
2016,4,25,16,30,678.0,120.0,3.6,28.0,486.0,406.39,303.53
2016,4,25,16,45,644.5,114.0,3.5,28.0,432.0,348.61,256.59
2016,4,25,17,0,611.0,108.0,3.4,28.0,378.0,293.35,210.81
2016,4,25,17,15,566.5,100.0,3.2,27.5,323.0,236.37,164.07
2016,4,25,17,30,522.0,92.0,3.0,27.0,268.0,183.9,121.41
2016,4,25,17,45,456.0,82.0,2.8,26.5,215.0,129.07,79.73
2016,4,25,18,0,390.0,72.0,2.6,26.0,162.0,84.72,50.24
2016,4,25,18,15,300.5,57.0,2.65,25.5,115.0,44.22,31.85
2016,4,25,18,30,211.0,42.0,2.7,25.0,68.0,32.13,20.98
2016,4,25,18,45,105.5,21.0,2.8,24.5,34.0,16.24,4.41
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.0,22.0,4.05,20.0,33.0,17.46,5.09
2016,4,26,6,30,182.0,44.0,4.1,20.0,66.0,33.53,22.63
2016,4,26,6,45,259.0,63.0,4.15,20.5,112.5,47.34,35.26
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,87.12,55.59
2016,4,26,7,15,399.0,95.5,4.3,21.0,211.5,130.56,85.49
2016,4,26,7,30,462.0,109.0,4.4,21.0,264.0,181.38,125.02
2016,4,26,7,45,346.0,144.5,4.55,21.5,273.0,209.85,154.56
2016,4,26,8,0,230.0,180.0,4.7,22.0,282.0,226.37,172.88
2016,4,26,8,15,139.5,200.0,4.8,22.5,264.5,222.3,172.17
2016,4,26,8,30,49.0,220.0,4.9,23.0,247.0,206.42,160.48
2016,4,26,8,45,360.5,190.0,5.05,23.5,415.5,348.83,270.95
2016,4,26,9,0,672.0,160.0,5.2,24.0,584.0,511.87,396.17
2016,4,26,9,15,691.5,165.5,5.25,24.0,631.0,563.02,435.91
2016,4,26,9,30,711.0,171.0,5.3,24.0,678.0,614.02,475.06
2016,4,26,9,45,726.0,175.0,5.4,24.5,719.5,660.19,509.07
2016,4,26,10,0,741.0,179.0,5.5,25.0,761.0,705.22,541.54
2016,4,26,10,15,752.0,182.5,5.55,25.0,796.5,745.4,570.84
2016,4,26,10,30,763.0,186.0,5.6,25.0,832.0,783.63,598.37
2016,4,26,10,45,765.5,192.0,5.7,25.5,859.0,809.8,616.04
2016,4,26,11,0,768.0,198.0,5.8,26.0,886.0,837.68,634.6
2016,4,26,11,15,773.0,199.5,5.85,26.0,906.0,860.81,650.43
2016,4,26,11,30,778.0,201.0,5.9,26.0,926.0,880.98,664.14
2016,4,26,11,45,780.5,202.0,5.95,26.5,937.5,895.43,672.6
2016,4,26,12,0,783.0,203.0,6.0,27.0,949.0,906.7,678.93
2016,4,26,12,15,438.0,342.5,5.95,27.0,760.0,735.79,552.12
2016,4,26,12,30,93.0,482.0,5.9,27.0,571.0,517.97,386.79
2016,4,26,12,45,234.5,459.5,5.9,27.5,683.0,636.86,476.16
2016,4,26,13,0,376.0,437.0,5.9,28.0,795.0,752.32,559.67
2016,4,26,13,15,301.0,456.5,5.85,28.0,741.0,698.99,519.81
2016,4,26,13,30,226.0,476.0,5.8,28.0,687.0,634.91,472.83
2016,4,26,13,45,153.5,455.5,5.8,28.0,597.5,548.91,410.13
2016,4,26,14,0,81.0,435.0,5.8,28.0,508.0,454.23,340.18
2016,4,26,14,15,197.5,418.5,5.7,28.0,588.5,540.25,406.21
2016,4,26,14,30,314.0,402.0,5.6,28.0,669.0,617.67,464.18
2016,4,26,14,45,209.0,391.0,5.6,28.0,565.5,508.06,383.15
2016,4,26,15,0,104.0,380.0,5.6,28.0,462.0,406.01,306.73
2016,4,26,15,15,116.0,360.5,5.5,27.5,447.5,399.07,302.94
2016,4,26,15,30,128.0,341.0,5.4,27.0,433.0,382.26,291.45
2016,4,26,15,45,97.0,308.5,5.3,27.0,375.5,321.51,245.61
2016,4,26,16,0,66.0,276.0,5.2,27.0,318.0,270.93,207.19
2016,4,26,16,15,118.5,258.5,4.95,26.5,326.0,281.25,215.8
2016,4,26,16,30,171.0,241.0,4.7,26.0,334.0,279.95,214.59
2016,4,26,16,45,85.5,182.5,4.5,26.0,229.0,184.55,140.84
2016,4,26,17,0,0.0,124.0,4.3,26.0,124.0,102.42,77.4
2016,4,26,17,15,141.5,136.0,4.1,25.5,184.0,150.09,111.48
2016,4,26,17,30,283.0,148.0,3.9,25.0,244.0,176.74,126.51
2016,4,26,17,45,230.5,125.0,3.7,24.5,194.0,130.76,91.5
2016,4,26,18,0,178.0,102.0,3.5,24.0,144.0,91.23,63.33
2016,4,26,18,15,123.0,74.0,3.5,23.5,99.5,55.76,41.96
2016,4,26,18,30,68.0,46.0,3.5,23.0,55.0,35.7,24.2
2016,4,26,18,45,34.0,23.0,3.55,23.0,27.5,18.55,6.44
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,118.0,22.5,3.35,16.0,36.5,17.4,6.02
2016,4,27,6,30,236.0,45.0,3.4,16.0,73.0,34.45,23.93
2016,4,27,6,45,358.5,56.5,3.45,16.0,126.5,43.08,32.25
2016,4,27,7,0,481.0,68.0,3.5,16.0,180.0,87.68,52.44
2016,4,27,7,15,548.0,77.5,3.4,16.5,237.5,137.0,85.82
2016,4,27,7,30,615.0,87.0,3.3,17.0,295.0,194.16,130.82
2016,4,27,7,45,676.5,89.5,3.25,17.5,357.0,251.27,178.67
2016,4,27,8,0,738.0,92.0,3.2,18.0,419.0,314.6,232.42
2016,4,27,8,15,769.5,97.0,3.15,19.0,477.0,376.82,285.0
2016,4,27,8,30,801.0,102.0,3.1,20.0,535.0,438.96,335.99
2016,4,27,8,45,831.5,103.0,3.05,21.0,592.0,498.58,383.37
2016,4,27,9,0,862.0,104.0,3.0,22.0,649.0,559.31,429.8
2016,4,27,9,15,878.5,107.0,2.95,22.5,699.5,614.62,471.42
2016,4,27,9,30,895.0,110.0,2.9,23.0,750.0,665.9,508.8
2016,4,27,9,45,909.5,111.5,2.9,24.0,795.0,715.53,542.97
2016,4,27,10,0,924.0,113.0,2.9,25.0,840.0,763.42,574.78
2016,4,27,10,15,932.5,114.5,2.8,25.5,877.0,804.84,601.24
2016,4,27,10,30,941.0,116.0,2.7,26.0,914.0,843.56,624.33
2016,4,27,10,45,947.0,117.0,2.65,26.5,944.0,876.91,643.82
2016,4,27,11,0,953.0,118.0,2.6,27.0,974.0,907.04,660.97
2016,4,27,11,15,956.5,119.0,2.6,27.0,995.0,931.65,676.13
2016,4,27,11,30,960.0,120.0,2.6,27.0,1016.0,952.65,688.99
2016,4,27,11,45,965.0,118.5,2.6,27.5,1029.5,969.03,697.57
2016,4,27,12,0,970.0,117.0,2.6,28.0,1043.0,981.7,703.84
2016,4,27,12,15,970.0,117.5,2.6,28.0,1046.5,987.91,707.5
2016,4,27,12,30,970.0,118.0,2.6,28.0,1050.0,990.27,708.88
2016,4,27,12,45,968.5,117.5,2.6,28.0,1045.0,986.55,706.55
2016,4,27,13,0,967.0,117.0,2.6,28.0,1040.0,979.02,701.95
2016,4,27,13,15,964.0,116.0,2.55,28.0,1026.0,965.88,693.46
2016,4,27,13,30,961.0,115.0,2.5,28.0,1012.0,948.98,682.7
2016,4,27,13,45,955.5,114.5,2.5,28.0,989.5,926.7,669.01
2016,4,27,14,0,950.0,114.0,2.5,28.0,967.0,900.9,653.09
2016,4,27,14,15,943.0,112.5,2.4,28.0,936.5,869.59,632.77
2016,4,27,14,30,936.0,111.0,2.3,28.0,906.0,835.12,610.37
2016,4,27,14,45,925.5,109.5,2.25,28.0,868.0,795.09,584.58
2016,4,27,15,0,915.0,108.0,2.2,28.0,830.0,752.52,555.98
2016,4,27,15,15,902.5,106.0,2.0,28.0,786.0,705.88,522.44
2016,4,27,15,30,890.0,104.0,1.8,28.0,742.0,657.35,487.0
2016,4,27,15,45,872.0,102.0,1.65,28.0,691.5,604.05,447.78
2016,4,27,16,0,854.0,100.0,1.5,28.0,641.0,551.34,407.99
2016,4,27,16,15,832.5,96.5,1.35,28.0,587.0,493.0,363.21
2016,4,27,16,30,811.0,93.0,1.2,28.0,533.0,434.88,317.39
2016,4,27,16,45,779.0,89.0,1.1,28.0,475.5,373.01,267.95
2016,4,27,17,0,747.0,85.0,1.0,28.0,418.0,313.2,219.02
2016,4,27,17,15,705.5,79.5,0.85,27.5,359.5,249.69,167.34
2016,4,27,17,30,664.0,74.0,0.7,27.0,301.0,192.18,120.78
2016,4,27,17,45,598.5,67.0,0.55,26.5,243.0,134.51,77.57
2016,4,27,18,0,533.0,60.0,0.4,26.0,185.0,84.34,45.61
2016,4,27,18,15,435.5,49.5,0.45,25.5,133.0,39.61,28.0
2016,4,27,18,30,338.0,39.0,0.5,25.0,81.0,31.81,20.85
2016,4,27,18,45,169.0,19.5,0.6,24.5,40.5,15.64,4.9
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,28,6,15,129.0,22.0,1.45,16.0,38.0,17.04,6.4
2016,4,28,6,30,258.0,44.0,1.7,17.0,76.0,33.76,23.33
2016,4,28,6,45,356.0,57.0,2.0,18.0,126.5,43.41,32.31
2016,4,28,7,0,454.0,70.0,2.3,19.0,177.0,86.96,52.24
2016,4,28,7,15,517.0,79.5,2.45,19.5,232.0,133.98,83.62
2016,4,28,7,30,580.0,89.0,2.6,20.0,287.0,188.36,125.83
2016,4,28,7,45,626.5,95.5,2.8,20.5,344.0,243.03,171.43
2016,4,28,8,0,673.0,102.0,3.0,21.0,401.0,302.32,221.48
2016,4,28,8,15,704.0,107.0,3.25,21.5,456.5,358.86,269.47
2016,4,28,8,30,735.0,112.0,3.5,22.0,512.0,417.49,318.16
2016,4,28,8,45,760.0,115.5,3.8,22.5,564.5,474.67,364.7
2016,4,28,9,0,785.0,119.0,4.1,23.0,617.0,531.18,409.55
2016,4,28,9,15,801.5,122.5,4.1,23.5,665.0,583.22,449.34
2016,4,28,9,30,818.0,126.0,4.1,24.0,713.0,634.5,487.4
2016,4,28,9,45,831.0,129.0,4.2,24.5,755.5,681.97,521.92
2016,4,28,10,0,844.0,132.0,4.3,25.0,798.0,727.82,554.46
2016,4,28,10,15,853.0,134.0,4.3,25.0,833.5,767.9,583.03
2016,4,28,10,30,862.0,136.0,4.3,25.0,869.0,798.21,603.79
2016,4,28,10,45,866.0,139.5,4.35,25.5,897.0,829.7,623.65
2016,4,28,11,0,870.0,143.0,4.4,26.0,925.0,858.11,641.26
2016,4,28,11,15,874.0,144.0,4.4,26.0,945.0,881.17,656.21
2016,4,28,11,30,878.0,145.0,4.4,26.0,965.0,900.94,668.99
2016,4,28,11,45,873.0,150.0,4.45,26.5,975.0,912.85,675.41
2016,4,28,12,0,868.0,155.0,4.5,27.0,985.0,921.12,679.51
2016,4,28,12,15,867.5,155.5,4.45,27.0,988.0,926.12,682.41
2016,4,28,12,30,867.0,156.0,4.4,27.0,991.0,927.74,683.16
2016,4,28,12,45,853.5,163.5,4.4,27.5,982.0,933.97,686.02
2016,4,28,13,0,840.0,171.0,4.4,28.0,973.0,923.54,677.83
2016,4,28,13,15,834.5,170.5,4.35,28.0,959.0,909.56,668.59
2016,4,28,13,30,829.0,170.0,4.3,28.0,945.0,892.28,657.24
2016,4,28,13,45,800.0,182.5,4.25,28.0,917.0,863.6,638.28
2016,4,28,14,0,771.0,195.0,4.2,28.0,889.0,832.56,617.62
2016,4,28,14,15,760.5,193.0,4.15,28.0,859.5,807.12,600.06
2016,4,28,14,30,750.0,191.0,4.1,28.0,830.0,773.38,576.73
2016,4,28,14,45,386.5,242.5,4.05,28.0,571.0,522.1,394.27
2016,4,28,15,0,23.0,294.0,4.0,28.0,312.0,264.37,198.29
2016,4,28,15,15,53.5,312.5,3.95,27.5,352.0,306.11,231.53
2016,4,28,15,30,84.0,331.0,3.9,27.0,392.0,337.61,256.22
2016,4,28,15,45,57.0,289.0,3.85,27.0,329.0,280.51,213.23
2016,4,28,16,0,30.0,247.0,3.8,27.0,266.0,226.32,172.2
2016,4,28,16,15,65.0,243.0,3.65,26.5,280.0,236.6,180.9
2016,4,28,16,30,100.0,239.0,3.5,26.0,294.0,242.81,185.87
2016,4,28,16,45,50.0,172.5,3.35,26.0,200.0,162.65,123.9
2016,4,28,17,0,0.0,106.0,3.2,26.0,106.0,87.7,65.54
2016,4,28,17,15,0.0,90.0,3.0,25.5,90.0,74.41,55.21
2016,4,28,17,30,0.0,74.0,2.8,25.0,74.0,61.21,44.73
2016,4,28,17,45,67.0,90.0,2.65,24.5,106.0,82.06,59.06
2016,4,28,18,0,134.0,106.0,2.5,24.0,138.0,89.8,63.84
2016,4,28,18,15,92.0,75.0,2.55,23.5,94.0,56.25,42.43
2016,4,28,18,30,50.0,44.0,2.6,23.0,50.0,34.43,23.24
2016,4,28,18,45,25.5,23.0,2.7,23.0,26.0,18.61,7.34
2016,4,28,19,0,1.0,2.0,2.8,23.0,2.0,1.71,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.0,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.7,21.0,4.0,3.41,0.0
2016,4,29,6,15,56.0,26.0,2.8,21.0,32.5,20.84,9.36
2016,4,29,6,30,107.0,48.0,2.9,21.0,61.0,36.68,25.41
2016,4,29,6,45,158.5,73.0,3.05,21.5,104.5,54.53,41.38
2016,4,29,7,0,210.0,98.0,3.2,22.0,148.0,89.25,61.52
2016,4,29,7,15,131.5,115.5,3.55,22.5,150.0,109.07,78.93
2016,4,29,7,30,53.0,133.0,3.9,23.0,152.0,117.75,89.19
2016,4,29,7,45,110.5,161.0,4.25,23.5,208.0,160.94,122.01
2016,4,29,8,0,168.0,189.0,4.6,24.0,264.0,210.05,159.95
2016,4,29,8,15,92.5,191.5,4.75,24.0,233.5,193.52,148.99
2016,4,29,8,30,17.0,194.0,4.9,24.0,203.0,167.83,129.51
2016,4,29,8,45,14.5,202.0,5.1,24.5,210.5,174.81,134.49
2016,4,29,9,0,12.0,210.0,5.3,25.0,218.0,181.42,139.07
2016,4,29,9,15,12.0,219.0,5.35,25.5,227.0,189.99,145.12
2016,4,29,9,30,12.0,228.0,5.4,26.0,236.0,198.52,151.11
2016,4,29,9,45,41.0,296.5,5.45,26.5,328.5,283.54,216.14
2016,4,29,10,0,70.0,365.0,5.5,27.0,421.0,366.89,278.43
2016,4,29,10,15,103.0,395.5,5.45,27.0,481.5,422.08,319.49
2016,4,29,10,30,136.0,426.0,5.4,27.0,542.0,488.67,368.42
2016,4,29,10,45,140.5,442.0,5.4,27.5,565.5,512.44,384.44
2016,4,29,11,0,145.0,458.0,5.4,28.0,589.0,535.87,400.21
2016,4,29,11,15,78.0,335.5,5.35,28.0,406.5,362.01,272.16
2016,4,29,11,30,11.0,213.0,5.3,28.0,224.0,189.74,141.34
2016,4,29,11,45,32.0,327.5,5.25,28.0,358.5,318.01,238.44
2016,4,29,12,0,53.0,442.0,5.2,28.0,493.0,441.79,329.22
2016,4,29,12,15,111.0,472.0,5.15,28.0,579.0,533.82,396.61
2016,4,29,12,30,169.0,502.0,5.1,28.0,665.0,613.54,454.14
2016,4,29,12,45,212.0,494.5,5.05,28.5,698.0,644.56,475.8
2016,4,29,13,0,255.0,487.0,5.0,29.0,731.0,684.6,503.52
2016,4,29,13,15,215.0,485.0,4.9,29.0,689.0,633.57,466.76
2016,4,29,13,30,175.0,483.0,4.8,29.0,647.0,592.97,437.37
2016,4,29,13,45,214.5,466.5,4.75,29.0,663.0,606.81,448.47
2016,4,29,14,0,254.0,450.0,4.7,29.0,679.0,627.88,464.25
2016,4,29,14,15,282.0,427.5,4.6,28.5,674.5,621.39,461.29
2016,4,29,14,30,310.0,405.0,4.5,28.0,670.0,612.23,456.48
2016,4,29,14,45,373.5,378.5,4.4,28.0,684.0,622.69,465.24
2016,4,29,15,0,437.0,352.0,4.3,28.0,698.0,633.89,474.02
2016,4,29,15,15,419.5,340.5,4.1,28.0,658.5,585.97,439.35
2016,4,29,15,30,402.0,329.0,3.9,28.0,619.0,544.51,409.1
2016,4,29,15,45,370.5,320.0,3.75,28.0,573.0,497.51,374.4
2016,4,29,16,0,339.0,311.0,3.6,28.0,527.0,452.29,340.63
2016,4,29,16,15,288.0,294.5,3.35,27.5,467.5,393.74,297.22
2016,4,29,16,30,237.0,278.0,3.1,27.0,408.0,335.18,253.4
2016,4,29,16,45,275.0,225.5,2.9,27.0,361.0,293.66,220.44
2016,4,29,17,0,313.0,173.0,2.7,27.0,314.0,243.35,179.33
2016,4,29,17,15,226.0,170.5,2.55,26.5,265.0,198.33,145.52
2016,4,29,17,30,139.0,168.0,2.4,26.0,216.0,160.57,118.47
2016,4,29,17,45,114.0,136.5,2.25,25.5,171.0,121.4,88.46
2016,4,29,18,0,89.0,105.0,2.1,25.0,126.0,85.94,61.9
2016,4,29,18,15,54.0,73.5,2.05,24.5,85.0,56.07,42.12
2016,4,29,18,30,19.0,42.0,2.0,24.0,44.0,33.56,22.45
2016,4,29,18,45,9.5,22.0,2.0,24.0,23.0,18.16,7.32
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.71,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.0,4.0,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,13.0,8.0,6.83,0.0
2016,4,30,6,15,119.5,28.5,3.4,13.5,43.0,22.37,11.41
2016,4,30,6,30,223.0,49.0,3.5,14.0,78.0,37.31,26.81
2016,4,30,6,45,322.0,63.5,3.65,14.5,128.5,47.9,36.8
2016,4,30,7,0,421.0,78.0,3.8,15.0,179.0,87.48,54.96
2016,4,30,7,15,320.0,106.0,3.9,16.0,194.5,126.35,87.2
2016,4,30,7,30,219.0,134.0,4.0,17.0,210.0,151.35,112.14
2016,4,30,7,45,436.0,122.5,4.15,18.0,308.0,213.81,156.31
2016,4,30,8,0,653.0,111.0,4.3,19.0,406.0,301.75,223.69
2016,4,30,8,15,685.0,117.0,4.25,19.5,461.5,358.27,271.79
2016,4,30,8,30,717.0,123.0,4.2,20.0,517.0,417.04,320.7
2016,4,30,8,45,747.5,125.5,4.2,20.5,571.0,473.81,366.94
2016,4,30,9,0,778.0,128.0,4.2,21.0,625.0,532.42,413.25
2016,4,30,9,15,528.0,229.5,4.0,21.5,578.5,515.54,399.62
2016,4,30,9,30,278.0,331.0,3.8,22.0,532.0,469.53,362.14
2016,4,30,9,45,394.5,312.5,3.6,22.5,615.5,544.33,418.26
2016,4,30,10,0,511.0,294.0,3.4,23.0,699.0,635.51,484.29
2016,4,30,10,15,690.5,216.5,3.2,23.5,790.0,722.74,547.43
2016,4,30,10,30,870.0,139.0,3.0,24.0,881.0,802.54,603.49
2016,4,30,10,45,880.5,138.0,2.8,24.5,911.0,835.36,622.09
2016,4,30,11,0,891.0,137.0,2.6,25.0,941.0,865.43,638.72
2016,4,30,11,15,895.5,138.0,2.35,25.0,962.0,889.23,651.67
2016,4,30,11,30,900.0,139.0,2.1,25.0,983.0,909.69,662.08
2016,4,30,11,45,907.5,136.5,1.9,25.5,997.0,926.34,668.89
2016,4,30,12,0,915.0,134.0,1.7,26.0,1011.0,939.59,673.27
2016,4,30,12,15,915.5,134.5,1.6,26.0,1015.0,945.73,675.58
2016,4,30,12,30,916.0,135.0,1.5,26.0,1019.0,948.29,675.74
2016,4,30,12,45,916.5,133.5,1.4,26.5,1015.0,945.57,671.35
2016,4,30,13,0,917.0,132.0,1.3,27.0,1011.0,939.26,664.84
2016,4,30,13,15,914.0,131.5,1.3,27.0,998.0,927.14,657.61
2016,4,30,13,30,911.0,131.0,1.3,27.0,985.0,911.47,648.3
2016,4,30,13,45,907.5,129.0,1.35,27.0,963.5,890.57,636.44
2016,4,30,14,0,904.0,127.0,1.4,27.0,942.0,866.25,622.39
2016,4,30,14,15,897.5,125.5,1.35,27.0,913.0,836.67,603.71
2016,4,30,14,30,891.0,124.0,1.3,27.0,884.0,804.07,583.07
2016,4,30,14,45,883.5,121.0,1.3,27.0,848.5,766.55,559.46
2016,4,30,15,0,876.0,118.0,1.3,27.0,813.0,726.43,532.66
2016,4,30,15,15,863.5,115.5,1.25,27.0,770.0,681.08,501.22
2016,4,30,15,30,851.0,113.0,1.2,27.0,727.0,636.96,469.86
2016,4,30,15,45,838.0,109.0,1.15,27.0,679.5,585.9,432.96
2016,4,30,16,0,825.0,105.0,1.1,27.0,632.0,533.7,394.23
2016,4,30,16,15,803.5,101.0,1.05,26.5,579.0,476.65,351.58
2016,4,30,16,30,782.0,97.0,1.0,26.0,526.0,419.9,307.68
2016,4,30,16,45,756.0,92.0,0.95,26.0,471.0,361.24,260.46
2016,4,30,17,0,730.0,87.0,0.9,26.0,416.0,304.02,213.24
2016,4,30,17,15,689.5,81.5,0.85,25.5,358.5,242.05,162.69
2016,4,30,17,30,649.0,76.0,0.8,25.0,301.0,186.11,117.36
2016,4,30,17,45,592.0,68.5,0.8,24.5,245.0,130.53,75.64
2016,4,30,18,0,535.0,61.0,0.8,24.0,189.0,81.41,44.72
2016,4,30,18,15,442.0,50.5,0.85,23.0,137.5,40.31,28.97
2016,4,30,18,30,349.0,40.0,0.9,22.0,86.0,32.52,21.86
2016,4,30,18,45,203.0,25.0,0.95,21.5,48.5,20.39,9.39
2016,4,30,19,0,57.0,10.0,1.0,21.0,11.0,8.54,0.0
2016,4,30,19,15,28.5,5.0,1.0,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,16.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,5,1,6,0,33.0,10.0,3.0,15.0,11.0,8.54,0.0
2016,5,1,6,15,150.5,28.0,3.25,15.5,46.5,21.62,11.1
2016,5,1,6,30,268.0,46.0,3.5,16.0,82.0,35.23,24.84
2016,5,1,6,45,355.0,59.5,3.75,16.5,131.0,45.15,34.11
2016,5,1,7,0,442.0,73.0,4.0,17.0,180.0,84.4,51.42
2016,5,1,7,15,221.0,78.5,4.1,17.5,132.0,91.7,62.12
2016,5,1,7,30,0.0,84.0,4.2,18.0,84.0,69.23,52.78
2016,5,1,7,45,0.0,100.0,4.35,18.5,100.0,82.47,63.56
2016,5,1,8,0,0.0,116.0,4.5,19.0,116.0,95.81,74.21
2016,5,1,8,15,11.0,159.0,4.5,19.5,165.5,135.23,105.8
2016,5,1,8,30,22.0,202.0,4.5,20.0,215.0,176.25,138.24
2016,5,1,8,45,14.5,197.5,4.55,20.5,206.0,170.87,133.3
2016,5,1,9,0,7.0,193.0,4.6,21.0,197.0,164.44,127.55
2016,5,1,9,15,14.0,228.5,4.55,21.0,238.5,198.89,154.57
2016,5,1,9,30,21.0,264.0,4.5,21.0,280.0,234.24,181.96
2016,5,1,9,45,29.0,296.5,4.5,21.5,319.0,274.93,212.87
2016,5,1,10,0,37.0,329.0,4.5,22.0,358.0,311.14,239.9
2016,5,1,10,15,29.5,321.5,4.5,22.0,345.5,301.39,231.85
2016,5,1,10,30,22.0,314.0,4.5,22.0,333.0,282.72,217.11
2016,5,1,10,45,18.0,289.5,4.5,22.5,305.0,259.45,198.6
2016,5,1,11,0,14.0,265.0,4.5,23.0,277.0,235.85,179.89
2016,5,1,11,15,64.5,370.5,4.5,23.0,430.5,381.14,291.15
2016,5,1,11,30,115.0,476.0,4.5,23.0,584.0,532.93,403.08
2016,5,1,11,45,105.5,478.5,4.5,23.5,579.0,518.66,390.95
2016,5,1,12,0,96.0,481.0,4.5,24.0,574.0,514.22,386.6
2016,5,1,12,15,54.0,358.5,4.5,24.0,411.5,365.98,277.22
2016,5,1,12,30,12.0,236.0,4.5,24.0,249.0,211.02,159.5
2016,5,1,12,45,34.5,342.0,4.5,24.0,376.0,333.68,253.3
2016,5,1,13,0,57.0,448.0,4.5,24.0,503.0,449.45,339.08
2016,5,1,13,15,70.0,454.0,4.55,24.0,521.0,465.12,350.74
2016,5,1,13,30,83.0,460.0,4.6,24.0,539.0,479.99,362.17
2016,5,1,13,45,141.0,459.5,4.65,24.0,589.0,536.16,404.88
2016,5,1,14,0,199.0,459.0,4.7,24.0,639.0,578.37,437.0
2016,5,1,14,15,151.0,439.0,4.7,23.5,573.5,515.62,391.38
2016,5,1,14,30,103.0,419.0,4.7,23.0,508.0,445.97,340.36
2016,5,1,14,45,199.5,395.0,4.75,23.0,557.5,498.69,382.26
2016,5,1,15,0,296.0,371.0,4.8,23.0,607.0,542.9,416.76
2016,5,1,15,15,482.5,281.5,4.75,23.0,641.0,579.82,446.82
2016,5,1,15,30,669.0,192.0,4.7,23.0,675.0,595.96,460.27
2016,5,1,15,45,543.5,220.5,4.7,23.0,596.0,513.23,396.69
2016,5,1,16,0,418.0,249.0,4.7,23.0,517.0,443.3,342.53
2016,5,1,16,15,519.0,194.0,4.55,22.5,498.5,419.4,323.52
2016,5,1,16,30,620.0,139.0,4.4,22.0,480.0,387.18,295.89
2016,5,1,16,45,582.5,132.0,4.3,22.0,426.0,330.92,249.05
2016,5,1,17,0,545.0,125.0,4.2,22.0,372.0,277.73,204.23
2016,5,1,17,15,477.5,124.0,3.95,21.5,319.0,222.34,158.98
2016,5,1,17,30,410.0,123.0,3.7,21.0,266.0,177.25,123.16
2016,5,1,17,45,351.5,107.5,3.5,20.5,214.5,129.2,86.64
2016,5,1,18,0,293.0,92.0,3.3,20.0,163.0,88.14,58.95
2016,5,1,18,15,220.5,72.0,3.3,19.5,117.5,54.27,41.52
2016,5,1,18,30,148.0,52.0,3.3,19.0,72.0,39.65,28.24
2016,5,1,18,45,74.0,29.5,3.3,19.0,39.5,22.99,11.74
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,5.97,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.0,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,43.0,10.0,4.8,13.0,11.0,8.54,0.0
2016,5,2,6,15,155.0,27.5,4.95,13.0,46.0,21.24,11.25
2016,5,2,6,30,267.0,45.0,5.1,13.0,81.0,34.46,24.54
2016,5,2,6,45,133.5,47.5,5.3,13.0,65.5,36.91,27.3
2016,5,2,7,0,0.0,50.0,5.5,13.0,50.0,41.38,30.0
2016,5,2,7,15,0.0,65.0,5.55,13.0,65.0,53.74,40.68
2016,5,2,7,30,0.0,80.0,5.6,13.0,80.0,66.04,51.15
2016,5,2,7,45,12.5,124.5,5.65,13.5,130.0,105.08,83.52
2016,5,2,8,0,25.0,169.0,5.7,14.0,180.0,145.95,117.03
2016,5,2,8,15,27.5,190.5,5.7,14.0,204.5,168.51,135.45
2016,5,2,8,30,30.0,212.0,5.7,14.0,229.0,190.19,152.99
2016,5,2,8,45,15.0,150.5,5.7,14.0,159.0,132.08,104.86
2016,5,2,9,0,0.0,89.0,5.7,14.0,89.0,74.07,56.48
2016,5,2,9,15,0.0,109.0,5.6,14.0,109.0,90.84,70.24
2016,5,2,9,30,0.0,129.0,5.5,14.0,129.0,107.67,83.92
2016,5,2,9,45,6.0,187.5,5.45,14.5,192.5,160.93,127.16
2016,5,2,10,0,12.0,246.0,5.4,15.0,256.0,215.15,170.39
2016,5,2,10,15,6.0,153.0,5.25,15.0,158.0,132.61,103.41
2016,5,2,10,30,0.0,60.0,5.1,15.0,60.0,50.1,35.74
2016,5,2,10,45,2.0,107.5,5.0,15.0,109.5,91.65,69.82
2016,5,2,11,0,4.0,155.0,4.9,15.0,159.0,133.61,103.82
2016,5,2,11,15,5.0,157.5,4.85,15.0,163.0,136.79,106.28
2016,5,2,11,30,6.0,160.0,4.8,15.0,167.0,139.99,108.8
2016,5,2,11,45,6.5,162.0,4.75,15.5,169.0,142.32,110.42
2016,5,2,12,0,7.0,164.0,4.7,16.0,171.0,144.62,112.01
2016,5,2,12,15,19.0,268.0,4.75,16.0,286.5,253.02,198.3
2016,5,2,12,30,31.0,372.0,4.8,16.0,402.0,357.49,279.48
2016,5,2,12,45,28.5,373.5,4.85,16.5,401.0,356.46,277.86
2016,5,2,13,0,26.0,375.0,4.9,17.0,400.0,355.14,276.34
2016,5,2,13,15,30.0,384.0,4.9,17.0,412.5,366.03,284.91
2016,5,2,13,30,34.0,393.0,4.9,17.0,425.0,376.54,293.19
2016,5,2,13,45,23.0,314.0,4.9,17.5,335.5,295.05,229.93
2016,5,2,14,0,12.0,235.0,4.9,18.0,246.0,208.31,161.85
2016,5,2,14,15,9.5,210.5,4.8,18.0,219.5,184.87,143.55
2016,5,2,14,30,7.0,186.0,4.7,18.0,193.0,161.65,125.23
