Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,14,45,7.5,196.0,4.6,18.0,203.0,170.07,132.15
2016,5,2,15,0,8.0,206.0,4.5,18.0,213.0,178.38,138.97
2016,5,2,15,15,9.5,214.5,4.35,18.0,222.5,185.96,145.26
2016,5,2,15,30,11.0,223.0,4.2,18.0,232.0,193.29,151.38
2016,5,2,15,45,19.5,235.0,4.1,18.0,248.5,207.21,162.86
2016,5,2,16,0,28.0,247.0,4.0,18.0,265.0,223.97,176.57
2016,5,2,16,15,14.0,198.0,3.8,17.5,207.0,170.84,134.61
2016,5,2,16,30,0.0,149.0,3.6,17.0,149.0,123.49,96.84
2016,5,2,16,45,0.0,125.5,3.45,17.0,125.5,103.87,81.09
2016,5,2,17,0,0.0,102.0,3.3,17.0,102.0,84.4,65.26
2016,5,2,17,15,0.0,88.0,3.0,16.5,88.0,72.77,55.91
2016,5,2,17,30,0.0,74.0,2.7,16.0,74.0,61.22,46.45
2016,5,2,17,45,0.0,60.0,2.4,16.0,60.0,49.7,36.76
2016,5,2,18,0,0.0,46.0,2.1,16.0,46.0,38.04,26.8
2016,5,2,18,15,135.5,46.0,1.8,15.5,64.5,35.84,26.08
2016,5,2,18,30,271.0,46.0,1.5,15.0,83.0,35.24,25.0
2016,5,2,18,45,156.5,28.5,1.2,14.5,47.5,22.01,11.58
2016,5,2,19,0,42.0,11.0,0.9,14.0,12.0,9.39,0.0
2016,5,2,19,15,21.0,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,40.0,6.5,1.55,9.5,7.5,0.0,0.0
2016,5,3,6,0,80.0,13.0,1.7,10.0,15.0,11.1,0.0
2016,5,3,6,15,220.5,28.0,1.85,10.5,54.5,22.85,13.0
2016,5,3,6,30,361.0,43.0,2.0,11.0,94.0,34.9,25.23
2016,5,3,6,45,458.5,52.5,2.15,12.0,147.0,41.8,31.84
2016,5,3,7,0,556.0,62.0,2.3,13.0,200.0,83.07,47.81
2016,5,3,7,15,613.0,69.0,2.45,13.5,257.0,132.84,80.58
2016,5,3,7,30,670.0,76.0,2.6,14.0,314.0,188.99,125.05
2016,5,3,7,45,712.5,80.5,2.8,15.0,372.5,245.48,173.24
2016,5,3,8,0,755.0,85.0,3.0,16.0,431.0,308.21,227.26
2016,5,3,8,15,782.5,89.0,3.05,16.5,487.0,366.11,277.62
2016,5,3,8,30,810.0,93.0,3.1,17.0,543.0,425.53,328.04
2016,5,3,8,45,830.5,96.5,3.15,17.5,596.5,482.42,375.14
2016,5,3,9,0,851.0,100.0,3.2,18.0,650.0,539.41,420.83
2016,5,3,9,15,866.5,103.0,3.2,18.5,698.5,591.16,461.08
2016,5,3,9,30,882.0,106.0,3.2,19.0,747.0,642.91,500.04
2016,5,3,9,45,893.0,108.5,3.2,19.5,789.5,689.94,534.4
2016,5,3,10,0,904.0,111.0,3.2,20.0,832.0,735.0,566.4
2016,5,3,10,15,912.5,112.5,3.2,20.0,868.5,775.12,595.24
2016,5,3,10,30,921.0,114.0,3.2,20.0,905.0,812.62,620.45
2016,5,3,10,45,926.0,116.0,3.2,20.5,933.5,844.98,640.63
2016,5,3,11,0,931.0,118.0,3.2,21.0,962.0,874.14,658.46
2016,5,3,11,15,935.0,119.0,3.2,21.0,983.0,898.23,674.03
2016,5,3,11,30,939.0,120.0,3.2,21.0,1004.0,918.83,687.29
2016,5,3,11,45,942.5,119.5,3.2,21.5,1017.0,934.11,695.68
2016,5,3,12,0,946.0,119.0,3.2,22.0,1030.0,945.76,701.72
2016,5,3,12,15,946.5,119.5,3.2,22.0,1033.5,951.99,705.61
2016,5,3,12,30,947.0,120.0,3.2,22.0,1037.0,954.54,707.2
2016,5,3,12,45,945.5,119.5,3.2,22.5,1032.5,950.77,703.37
2016,5,3,13,0,944.0,119.0,3.2,23.0,1028.0,943.34,697.27
2016,5,3,13,15,941.5,118.5,3.2,23.0,1014.5,931.37,689.64
2016,5,3,13,30,939.0,118.0,3.2,23.0,1001.0,915.74,679.69
2016,5,3,13,45,934.0,117.0,3.2,23.5,979.0,893.97,664.39
2016,5,3,14,0,929.0,116.0,3.2,24.0,957.0,868.77,646.89
2016,5,3,14,15,922.5,114.5,3.15,24.0,927.5,838.63,627.03
2016,5,3,14,30,916.0,113.0,3.1,24.0,898.0,805.4,605.03
2016,5,3,14,45,906.5,111.5,3.1,24.0,861.5,767.08,579.48
2016,5,3,15,0,897.0,110.0,3.1,24.0,825.0,726.25,550.52
2016,5,3,15,15,885.5,107.5,3.1,23.5,782.0,680.93,518.78
2016,5,3,15,30,874.0,105.0,3.1,23.0,739.0,633.71,484.75
2016,5,3,15,45,859.5,101.5,3.1,23.0,690.5,582.28,445.71
2016,5,3,16,0,845.0,98.0,3.1,23.0,642.0,530.66,405.4
2016,5,3,16,15,824.5,95.0,3.0,22.5,589.0,474.35,360.92
2016,5,3,16,30,804.0,92.0,2.9,22.0,536.0,418.19,315.16
2016,5,3,16,45,776.5,87.5,2.8,22.0,480.0,358.65,265.06
2016,5,3,17,0,749.0,83.0,2.7,22.0,424.0,300.67,215.3
2016,5,3,17,15,710.5,78.0,2.4,21.0,367.0,241.53,165.3
2016,5,3,17,30,672.0,73.0,2.1,20.0,310.0,183.02,116.69
2016,5,3,17,45,613.0,66.5,1.8,19.5,253.0,127.23,74.1
2016,5,3,18,0,554.0,60.0,1.5,19.0,196.0,78.06,43.51
2016,5,3,18,15,465.5,50.0,1.45,18.0,144.0,39.85,29.28
2016,5,3,18,30,377.0,40.0,1.4,17.0,92.0,32.44,22.41
2016,5,3,18,45,232.0,26.0,1.35,16.5,53.0,21.18,11.03
2016,5,3,19,0,87.0,12.0,1.3,16.0,14.0,10.24,0.0
2016,5,3,19,15,43.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,6.5,1.9,11.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,13.0,2.1,12.0,16.0,11.1,0.0
2016,5,4,6,15,211.5,29.0,2.4,13.0,55.0,22.5,12.76
2016,5,4,6,30,347.0,45.0,2.7,14.0,94.0,36.5,26.33
2016,5,4,6,45,439.0,55.5,3.05,15.0,146.5,44.12,33.49
2016,5,4,7,0,531.0,66.0,3.4,16.0,199.0,84.14,49.15
2016,5,4,7,15,589.5,73.5,3.4,16.5,256.0,132.89,80.82
2016,5,4,7,30,648.0,81.0,3.4,17.0,313.0,188.23,124.01
2016,5,4,7,45,690.0,86.5,3.45,18.0,371.0,244.12,171.06
2016,5,4,8,0,732.0,92.0,3.5,19.0,429.0,303.92,222.02
2016,5,4,8,15,761.0,96.5,3.55,19.5,485.0,363.85,273.36
2016,5,4,8,30,790.0,101.0,3.6,20.0,541.0,423.1,323.08
2016,5,4,8,45,812.0,104.5,3.7,21.0,594.5,479.58,368.79
2016,5,4,9,0,834.0,108.0,3.8,22.0,648.0,536.35,413.17
2016,5,4,9,15,850.0,111.0,3.8,22.5,696.5,589.26,453.86
2016,5,4,9,30,866.0,114.0,3.8,23.0,745.0,638.42,490.62
2016,5,4,9,45,878.0,116.5,3.85,23.5,788.5,685.34,524.83
2016,5,4,10,0,890.0,119.0,3.9,24.0,832.0,730.39,556.83
2016,5,4,10,15,899.0,121.0,3.9,24.0,868.5,770.73,585.69
2016,5,4,10,30,908.0,123.0,3.9,24.0,905.0,808.5,611.41
2016,5,4,10,45,914.5,124.5,3.9,24.5,934.0,841.12,631.71
2016,5,4,11,0,921.0,126.0,3.9,25.0,963.0,870.65,649.75
2016,5,4,11,15,925.5,127.0,3.85,25.0,984.5,894.85,665.11
2016,5,4,11,30,930.0,128.0,3.8,25.0,1006.0,915.62,678.17
2016,5,4,11,45,936.5,126.5,3.8,25.5,1019.5,932.42,687.54
2016,5,4,12,0,943.0,125.0,3.8,26.0,1033.0,945.71,694.63
2016,5,4,12,15,943.5,125.0,3.8,26.0,1037.5,951.43,698.16
2016,5,4,12,30,944.0,125.0,3.8,26.0,1042.0,953.5,699.44
2016,5,4,12,45,944.0,124.5,3.8,26.5,1037.5,951.07,696.49
2016,5,4,13,0,944.0,124.0,3.8,27.0,1033.0,944.98,691.29
2016,5,4,13,15,941.0,123.5,3.8,27.0,1020.0,932.6,683.42
2016,5,4,13,30,938.0,123.0,3.8,27.0,1007.0,916.59,673.26
2016,5,4,13,45,934.5,121.5,3.8,27.0,985.5,895.7,659.92
2016,5,4,14,0,931.0,120.0,3.8,27.0,964.0,871.31,644.28
2016,5,4,14,15,924.5,118.5,3.75,27.0,935.0,841.17,624.5
2016,5,4,14,30,918.0,117.0,3.7,27.0,906.0,807.93,602.6
2016,5,4,14,45,908.5,115.5,3.7,27.0,869.0,769.61,576.9
2016,5,4,15,0,899.0,114.0,3.7,27.0,832.0,728.77,548.01
2016,5,4,15,15,887.5,112.0,3.6,27.0,789.0,683.88,515.33
2016,5,4,15,30,876.0,110.0,3.5,27.0,746.0,637.1,480.6
2016,5,4,15,45,861.5,106.5,3.45,27.0,697.5,587.43,443.09
2016,5,4,16,0,847.0,103.0,3.4,27.0,649.0,534.15,401.98
2016,5,4,16,15,826.0,99.5,3.15,26.5,596.0,477.12,357.31
2016,5,4,16,30,805.0,96.0,2.9,26.0,543.0,420.29,311.5
2016,5,4,16,45,779.5,91.0,2.65,25.5,487.0,361.03,262.71
2016,5,4,17,0,754.0,86.0,2.4,25.0,431.0,303.11,213.97
2016,5,4,17,15,715.0,81.0,2.1,24.0,373.0,240.99,162.39
2016,5,4,17,30,676.0,76.0,1.8,23.0,315.0,184.81,116.36
2016,5,4,17,45,621.5,68.5,1.55,22.5,258.5,128.58,73.99
2016,5,4,18,0,567.0,61.0,1.3,22.0,202.0,78.43,43.26
2016,5,4,18,15,475.5,51.5,1.25,21.0,149.0,41.09,29.98
2016,5,4,18,30,384.0,42.0,1.2,20.0,96.0,34.15,23.58
2016,5,4,18,45,236.0,28.0,1.2,19.5,56.0,22.91,12.39
2016,5,4,19,0,88.0,14.0,1.2,19.0,16.0,11.95,0.0
2016,5,4,19,15,44.0,7.0,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.0,6.4,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,20.0,12.26,0.0
2016,5,5,6,15,286.5,28.0,1.3,16.0,62.0,22.89,13.07
2016,5,5,6,30,434.0,41.0,1.5,17.0,104.0,33.32,23.29
2016,5,5,6,45,518.5,49.5,1.7,18.0,157.5,39.54,29.1
2016,5,5,7,0,603.0,58.0,1.9,19.0,211.0,80.95,43.9
2016,5,5,7,15,656.0,64.5,1.85,19.5,268.5,132.38,76.51
2016,5,5,7,30,709.0,71.0,1.8,20.0,326.0,192.45,122.96
2016,5,5,7,45,743.0,76.0,1.8,20.5,383.5,249.06,170.49
2016,5,5,8,0,777.0,81.0,1.8,21.0,441.0,308.57,221.11
2016,5,5,8,15,802.5,85.0,1.8,22.0,496.5,366.73,269.77
2016,5,5,8,30,828.0,89.0,1.8,23.0,552.0,426.14,317.91
2016,5,5,8,45,843.0,93.5,1.8,24.0,604.0,482.11,361.83
2016,5,5,9,0,858.0,98.0,1.8,25.0,656.0,536.77,403.04
2016,5,5,9,15,872.0,101.0,1.75,25.0,703.5,588.84,442.24
2016,5,5,9,30,886.0,104.0,1.7,25.0,751.0,639.71,479.32
2016,5,5,9,45,892.5,107.5,1.7,25.5,792.0,684.7,510.52
2016,5,5,10,0,899.0,111.0,1.7,26.0,833.0,727.36,539.2
2016,5,5,10,15,906.5,113.0,1.7,26.0,868.0,766.85,566.11
2016,5,5,10,30,914.0,115.0,1.7,26.0,903.0,803.67,589.72
2016,5,5,10,45,917.0,117.5,1.7,26.5,930.0,834.55,607.75
2016,5,5,11,0,920.0,120.0,1.7,27.0,957.0,862.15,623.52
2016,5,5,11,15,923.0,121.0,1.7,27.0,977.0,885.03,637.43
2016,5,5,11,30,926.0,122.0,1.7,27.0,997.0,904.44,649.15
2016,5,5,11,45,693.0,275.0,1.75,27.5,934.5,870.19,623.63
2016,5,5,12,0,460.0,428.0,1.8,28.0,872.0,808.23,576.82
2016,5,5,12,15,696.5,274.5,1.85,28.0,950.0,884.54,633.54
2016,5,5,12,30,933.0,121.0,1.9,28.0,1028.0,937.63,669.07
2016,5,5,12,45,930.5,121.0,2.0,28.0,1022.0,933.45,666.99
2016,5,5,13,0,928.0,121.0,2.1,28.0,1016.0,925.69,663.28
2016,5,5,13,15,715.0,260.0,2.15,28.0,944.5,875.1,629.8
2016,5,5,13,30,502.0,399.0,2.2,28.0,873.0,804.81,579.21
2016,5,5,13,45,471.5,390.5,2.25,28.5,827.5,761.35,550.18
2016,5,5,14,0,441.0,382.0,2.3,29.0,782.0,717.01,520.02
2016,5,5,14,15,432.5,370.0,2.3,28.5,752.5,686.44,500.97
2016,5,5,14,30,424.0,358.0,2.3,28.0,723.0,654.55,480.59
2016,5,5,14,45,359.0,365.5,2.35,28.0,666.0,590.9,436.23
2016,5,5,15,0,294.0,373.0,2.4,28.0,609.0,537.57,398.49
2016,5,5,15,15,442.5,300.5,2.4,28.0,633.5,562.97,419.03
2016,5,5,15,30,591.0,228.0,2.4,28.0,658.0,568.48,424.09
2016,5,5,15,45,619.0,198.5,2.4,28.0,622.5,532.6,397.72
2016,5,5,16,0,647.0,169.0,2.4,28.0,587.0,489.09,365.14
2016,5,5,16,15,524.5,188.5,2.3,27.5,509.5,410.85,306.8
2016,5,5,16,30,402.0,208.0,2.2,27.0,432.0,346.75,258.72
2016,5,5,16,45,275.5,201.5,2.15,27.0,347.5,268.24,199.75
2016,5,5,17,0,149.0,195.0,2.1,27.0,263.0,204.95,153.05
2016,5,5,17,15,141.0,170.0,1.85,26.0,228.0,171.83,127.38
2016,5,5,17,30,133.0,145.0,1.6,25.0,193.0,139.75,102.29
2016,5,5,17,45,122.0,120.5,1.35,24.5,158.5,108.85,78.36
2016,5,5,18,0,111.0,96.0,1.1,24.0,124.0,79.6,56.76
2016,5,5,18,15,89.5,73.0,1.1,23.0,91.5,55.51,42.04
2016,5,5,18,30,68.0,50.0,1.1,22.0,59.0,38.9,27.41
2016,5,5,18,45,34.0,30.0,1.1,21.5,34.5,23.87,13.19
2016,5,5,19,0,0.0,10.0,1.1,21.0,10.0,8.54,0.0
2016,5,5,19,15,0.0,5.0,1.1,20.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.0,7.5,1.05,14.5,10.0,6.4,0.0
2016,5,6,6,0,118.0,15.0,1.1,15.0,20.0,11.72,0.0
2016,5,6,6,15,256.5,29.5,1.3,15.5,61.0,24.06,14.22
2016,5,6,6,30,395.0,44.0,1.5,16.0,102.0,35.67,25.47
2016,5,6,6,45,476.0,54.0,1.7,16.5,154.5,42.93,32.29
2016,5,6,7,0,557.0,64.0,1.9,17.0,207.0,82.43,47.17
2016,5,6,7,15,612.5,71.5,1.95,17.5,263.5,132.14,78.86
2016,5,6,7,30,668.0,79.0,2.0,18.0,320.0,188.02,122.03
2016,5,6,7,45,705.5,84.5,2.05,19.0,377.5,243.74,168.59
2016,5,6,8,0,743.0,90.0,2.1,20.0,435.0,305.26,220.43
2016,5,6,8,15,770.5,94.0,2.3,20.5,490.5,362.16,269.0
2016,5,6,8,30,798.0,98.0,2.5,21.0,546.0,420.6,317.79
2016,5,6,8,45,820.5,101.0,2.7,22.0,599.0,477.02,363.16
2016,5,6,9,0,843.0,104.0,2.9,23.0,652.0,533.75,407.29
2016,5,6,9,15,858.0,106.5,2.85,23.5,700.5,584.11,445.53
2016,5,6,9,30,873.0,109.0,2.8,24.0,749.0,634.42,482.43
2016,5,6,9,45,886.0,110.5,2.75,24.5,792.0,681.19,515.65
2016,5,6,10,0,899.0,112.0,2.7,25.0,835.0,726.16,546.6
2016,5,6,10,15,907.5,114.0,2.65,25.0,871.0,766.29,574.43
2016,5,6,10,30,916.0,116.0,2.6,25.0,907.0,803.81,599.02
2016,5,6,10,45,923.0,116.5,2.55,25.5,936.0,836.03,618.15
2016,5,6,11,0,930.0,117.0,2.5,26.0,965.0,865.18,635.03
2016,5,6,11,15,934.0,118.0,2.45,26.0,985.5,889.05,649.57
2016,5,6,11,30,938.0,119.0,2.4,26.0,1006.0,909.46,661.82
2016,5,6,11,45,946.5,115.0,2.35,26.5,1020.5,925.79,670.12
2016,5,6,12,0,955.0,111.0,2.3,27.0,1035.0,938.61,676.18
2016,5,6,12,15,955.5,111.0,2.25,27.0,1038.5,944.36,679.11
2016,5,6,12,30,956.0,111.0,2.2,27.0,1042.0,946.42,679.83
2016,5,6,12,45,955.5,110.5,2.15,27.5,1037.5,943.48,676.15
2016,5,6,13,0,955.0,110.0,2.1,28.0,1033.0,936.85,670.28
2016,5,6,13,15,952.5,109.5,2.1,28.0,1019.5,924.78,662.91
2016,5,6,13,30,950.0,109.0,2.1,28.0,1006.0,909.02,653.31
2016,5,6,13,45,944.5,109.0,2.1,28.0,984.0,887.6,640.13
2016,5,6,14,0,939.0,109.0,2.1,28.0,962.0,862.74,624.78
2016,5,6,14,15,932.5,107.5,2.15,28.0,933.0,832.45,606.27
2016,5,6,14,30,926.0,106.0,2.2,28.0,904.0,799.05,585.58
2016,5,6,14,45,914.5,106.0,2.25,28.0,866.5,760.49,560.89
2016,5,6,15,0,903.0,106.0,2.3,28.0,829.0,719.56,532.93
2016,5,6,15,15,891.5,104.0,2.4,27.5,786.0,674.67,502.84
2016,5,6,15,30,880.0,102.0,2.5,27.0,743.0,627.88,470.33
2016,5,6,15,45,862.0,100.5,2.65,27.0,694.5,576.31,432.5
2016,5,6,16,0,844.0,99.0,2.8,27.0,646.0,524.69,393.32
2016,5,6,16,15,824.0,95.5,2.75,26.5,593.0,468.51,349.76
2016,5,6,16,30,804.0,92.0,2.7,26.0,540.0,412.43,304.86
2016,5,6,16,45,775.5,88.5,2.65,26.0,484.5,353.81,256.32
2016,5,6,17,0,747.0,85.0,2.6,26.0,429.0,296.85,208.24
2016,5,6,17,15,709.5,79.5,2.35,25.0,372.0,235.3,157.28
2016,5,6,17,30,672.0,74.0,2.1,24.0,315.0,179.57,111.85
2016,5,6,17,45,619.0,67.0,1.9,23.5,259.0,124.52,70.77
2016,5,6,18,0,566.0,60.0,1.7,23.0,203.0,75.34,41.35
2016,5,6,18,15,482.0,50.5,1.65,22.0,151.0,40.19,29.1
2016,5,6,18,30,398.0,41.0,1.6,21.0,99.0,33.22,22.74
2016,5,6,18,45,265.5,27.5,1.55,20.0,59.0,22.43,12.3
2016,5,6,19,0,133.0,14.0,1.5,19.0,19.0,11.95,0.0
2016,5,6,19,15,66.5,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,31.5,7.5,2.65,14.5,9.0,6.4,0.0
2016,5,7,6,0,63.0,15.0,2.9,15.0,18.0,12.04,0.0
2016,5,7,6,15,165.5,34.0,2.9,15.5,55.5,26.12,16.03
2016,5,7,6,30,268.0,53.0,2.9,16.0,93.0,40.29,29.49
2016,5,7,6,45,352.0,66.5,2.95,16.5,143.0,50.05,38.54
2016,5,7,7,0,436.0,80.0,3.0,17.0,193.0,85.56,53.67
2016,5,7,7,15,366.5,106.5,3.2,17.5,217.0,128.02,86.19
2016,5,7,7,30,297.0,133.0,3.4,18.0,241.0,161.04,116.02
2016,5,7,7,45,317.0,154.5,3.6,19.0,287.5,203.34,150.63
2016,5,7,8,0,337.0,176.0,3.8,20.0,334.0,247.76,187.1
2016,5,7,8,15,521.0,149.5,4.1,20.5,427.0,315.69,239.12
2016,5,7,8,30,705.0,123.0,4.4,21.0,520.0,401.91,306.87
2016,5,7,8,45,725.5,128.5,4.7,22.0,570.5,455.3,350.33
2016,5,7,9,0,746.0,134.0,5.0,23.0,621.0,509.05,392.94
2016,5,7,9,15,763.0,137.5,5.0,23.0,667.5,559.34,432.84
2016,5,7,9,30,780.0,141.0,5.0,23.0,714.0,608.28,470.81
2016,5,7,9,45,788.5,146.5,5.05,23.5,754.0,652.64,503.68
2016,5,7,10,0,797.0,152.0,5.1,24.0,794.0,695.14,534.4
2016,5,7,10,15,806.5,154.5,5.05,24.5,828.5,733.61,561.22
2016,5,7,10,30,816.0,157.0,5.0,25.0,863.0,769.85,585.86
2016,5,7,10,45,820.5,160.5,5.0,25.5,890.0,800.66,606.35
2016,5,7,11,0,825.0,164.0,5.0,26.0,917.0,828.59,623.92
2016,5,7,11,15,829.5,165.5,5.0,26.0,937.0,851.71,639.22
2016,5,7,11,30,834.0,167.0,5.0,26.0,957.0,871.7,652.41
2016,5,7,11,45,863.0,149.5,5.0,26.5,976.0,881.03,657.0
2016,5,7,12,0,892.0,132.0,5.0,27.0,995.0,899.52,667.97
2016,5,7,12,15,705.5,273.0,4.95,27.0,957.5,886.18,656.38
2016,5,7,12,30,519.0,414.0,4.9,27.0,920.0,848.32,624.7
2016,5,7,12,45,318.5,453.5,4.9,27.5,763.5,699.57,517.16
2016,5,7,13,0,118.0,493.0,4.9,28.0,607.0,549.23,405.95
2016,5,7,13,15,75.0,440.5,4.85,28.0,512.5,453.07,336.8
2016,5,7,13,30,32.0,388.0,4.8,28.0,418.0,367.95,274.11
2016,5,7,13,45,30.5,376.0,4.8,28.0,404.5,354.67,264.74
2016,5,7,14,0,29.0,364.0,4.8,28.0,391.0,341.31,255.12
2016,5,7,14,15,242.5,356.5,4.8,28.0,566.5,515.93,388.27
2016,5,7,14,30,456.0,349.0,4.8,28.0,742.0,667.37,499.33
2016,5,7,14,45,347.0,368.0,4.8,28.0,660.0,581.52,435.95
2016,5,7,15,0,238.0,387.0,4.8,28.0,578.0,501.99,377.26
2016,5,7,15,15,168.5,364.0,4.75,27.5,496.0,426.22,322.03
2016,5,7,15,30,99.0,341.0,4.7,27.0,414.0,349.83,265.45
2016,5,7,15,45,225.5,305.5,4.7,27.0,456.5,388.51,295.9
2016,5,7,16,0,352.0,270.0,4.7,27.0,499.0,413.79,314.6
2016,5,7,16,15,514.5,199.5,4.65,26.5,503.5,412.6,312.47
2016,5,7,16,30,677.0,129.0,4.6,26.0,508.0,391.11,292.49
2016,5,7,16,45,657.5,119.0,4.55,26.0,456.0,336.24,246.69
2016,5,7,17,0,638.0,109.0,4.5,26.0,404.0,282.34,201.01
2016,5,7,17,15,598.0,101.5,4.4,25.5,349.5,227.1,155.17
2016,5,7,17,30,558.0,94.0,4.3,25.0,295.0,175.72,113.51
2016,5,7,17,45,516.0,82.5,4.25,24.5,243.0,124.94,75.39
2016,5,7,18,0,474.0,71.0,4.2,24.0,191.0,78.9,46.93
2016,5,7,18,15,392.0,59.0,4.0,23.5,141.5,46.72,34.49
2016,5,7,18,30,310.0,47.0,3.8,23.0,92.0,36.08,24.94
2016,5,7,18,45,155.0,32.5,3.65,22.5,55.0,24.98,14.28
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,14.48,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.68,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,17.0,0.5,0.43,0.0
2016,5,8,6,0,0.0,1.0,3.1,17.0,1.0,0.82,0.0
2016,5,8,6,15,0.0,5.0,3.4,17.5,5.0,4.1,0.0
2016,5,8,6,30,0.0,9.0,3.7,18.0,9.0,7.39,0.76
2016,5,8,6,45,0.0,14.0,4.05,18.5,14.0,11.51,4.47
2016,5,8,7,0,0.0,19.0,4.4,19.0,19.0,15.64,7.57
2016,5,8,7,15,0.0,24.5,4.65,19.5,24.5,20.19,11.4
2016,5,8,7,30,0.0,30.0,4.9,20.0,30.0,24.75,15.17
2016,5,8,7,45,0.0,40.5,5.15,20.5,40.5,33.48,22.34
2016,5,8,8,0,0.0,51.0,5.4,21.0,51.0,42.22,29.43
2016,5,8,8,15,0.0,50.0,5.3,21.0,50.0,41.42,28.64
2016,5,8,8,30,0.0,49.0,5.2,21.0,49.0,40.61,27.86
2016,5,8,8,45,0.0,86.5,5.15,21.5,86.5,71.95,53.24
2016,5,8,9,0,0.0,124.0,5.1,22.0,124.0,103.2,78.13
2016,5,8,9,15,0.0,108.5,5.0,22.0,108.5,90.41,67.61
2016,5,8,9,30,0.0,93.0,4.9,22.0,93.0,77.55,57.11
2016,5,8,9,45,0.0,96.0,4.8,22.0,96.0,80.11,59.03
2016,5,8,10,0,0.0,99.0,4.7,22.0,99.0,82.69,60.96
2016,5,8,10,15,3.0,137.0,4.6,22.0,139.5,116.82,88.05
2016,5,8,10,30,6.0,175.0,4.5,22.0,180.0,151.35,115.16
2016,5,8,10,45,6.5,177.0,4.45,22.5,183.0,153.78,116.65
2016,5,8,11,0,7.0,179.0,4.4,23.0,186.0,156.2,118.19
2016,5,8,11,15,3.5,143.0,4.35,23.0,146.5,123.11,92.12
2016,5,8,11,30,0.0,107.0,4.3,23.0,107.0,89.88,65.85
2016,5,8,11,45,4.5,150.0,4.25,23.0,154.5,130.22,97.66
2016,5,8,12,0,9.0,193.0,4.2,23.0,202.0,170.85,129.32
2016,5,8,12,15,7.5,178.0,4.05,23.0,185.5,156.88,118.34
2016,5,8,12,30,6.0,163.0,3.9,23.0,169.0,142.83,107.36
2016,5,8,12,45,26.0,299.0,3.8,23.5,324.5,285.19,216.75
2016,5,8,13,0,46.0,435.0,3.7,24.0,480.0,423.77,319.02
2016,5,8,13,15,65.5,450.0,3.6,23.5,513.0,452.86,340.9
2016,5,8,13,30,85.0,465.0,3.5,23.0,546.0,480.99,362.41
2016,5,8,13,45,61.5,426.0,3.45,23.0,484.0,424.27,320.56
2016,5,8,14,0,38.0,387.0,3.4,23.0,422.0,368.48,279.23
2016,5,8,14,15,30.5,353.0,3.6,23.0,380.5,330.71,251.55
2016,5,8,14,30,23.0,319.0,3.8,23.0,339.0,286.28,218.41
2016,5,8,14,45,14.5,251.5,4.0,23.0,264.0,221.63,169.31
2016,5,8,15,0,6.0,184.0,4.2,23.0,189.0,158.09,120.19
2016,5,8,15,15,25.5,246.5,4.7,22.5,266.0,227.16,175.2
2016,5,8,15,30,45.0,309.0,5.2,22.0,343.0,289.98,224.91
2016,5,8,15,45,24.0,238.5,5.7,22.0,256.5,215.45,167.1
2016,5,8,16,0,3.0,168.0,6.2,22.0,170.0,141.15,108.56
2016,5,8,16,15,127.0,204.5,6.15,21.5,276.0,232.76,181.88
2016,5,8,16,30,251.0,241.0,6.1,21.0,382.0,306.17,238.33
2016,5,8,16,45,143.0,209.5,6.05,21.0,288.5,224.14,173.96
2016,5,8,17,0,35.0,178.0,6.0,21.0,195.0,155.71,121.34
2016,5,8,17,15,29.5,156.0,5.55,20.5,169.0,133.25,103.6
2016,5,8,17,30,24.0,134.0,5.1,20.0,143.0,111.85,86.57
2016,5,8,17,45,16.0,111.0,4.7,20.0,117.0,90.46,69.38
2016,5,8,18,0,8.0,88.0,4.3,20.0,91.0,70.31,53.04
2016,5,8,18,15,4.0,66.0,3.95,19.5,67.5,52.5,40.13
2016,5,8,18,30,0.0,44.0,3.6,19.0,44.0,35.59,25.01
2016,5,8,18,45,0.0,25.5,3.3,19.0,25.5,21.03,11.46
2016,5,8,19,0,0.0,7.0,3.0,19.0,7.0,5.75,0.0
2016,5,8,19,15,0.0,3.5,3.0,18.5,3.5,2.99,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,18.5,9.5,8.11,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,15.41,0.0
2016,5,9,6,15,103.5,40.0,4.6,19.0,56.5,30.75,19.79
2016,5,9,6,30,207.0,61.0,4.8,19.0,94.0,46.35,34.36
2016,5,9,6,45,258.5,83.0,5.0,19.5,140.0,62.06,48.51
2016,5,9,7,0,310.0,105.0,5.2,20.0,186.0,96.12,65.83
2016,5,9,7,15,234.5,126.5,5.5,20.5,196.5,126.16,89.45
2016,5,9,7,30,159.0,148.0,5.8,21.0,207.0,146.5,108.89
2016,5,9,7,45,86.0,156.0,6.1,21.5,188.5,146.85,112.23
2016,5,9,8,0,13.0,164.0,6.4,22.0,170.0,137.84,107.08
2016,5,9,8,15,292.5,162.0,6.45,22.5,327.0,240.9,183.84
2016,5,9,8,30,572.0,160.0,6.5,23.0,484.0,377.41,288.82
2016,5,9,8,45,424.0,225.5,6.6,23.5,478.5,394.1,304.52
2016,5,9,9,0,276.0,291.0,6.7,24.0,473.0,393.36,304.6
2016,5,9,9,15,294.5,311.0,6.65,24.5,517.5,436.43,337.33
2016,5,9,9,30,313.0,331.0,6.6,25.0,562.0,480.46,370.13
2016,5,9,9,45,523.0,263.5,6.55,25.5,675.0,579.63,446.23
2016,5,9,10,0,733.0,196.0,6.5,26.0,788.0,688.96,528.59
2016,5,9,10,15,579.5,278.5,6.35,26.5,759.5,676.86,515.59
2016,5,9,10,30,426.0,361.0,6.2,27.0,731.0,653.78,494.38
2016,5,9,10,45,613.5,275.0,6.05,27.5,826.5,740.62,559.13
2016,5,9,11,0,801.0,189.0,5.9,28.0,922.0,826.78,621.77
2016,5,9,11,15,806.5,190.0,5.75,28.0,942.0,849.67,636.46
2016,5,9,11,30,812.0,191.0,5.6,28.0,962.0,869.54,648.89
2016,5,9,11,45,845.5,170.5,5.45,28.5,982.0,891.31,661.24
2016,5,9,12,0,879.0,150.0,5.3,29.0,1002.0,898.36,663.45
2016,5,9,12,15,880.0,150.0,5.2,29.0,1006.0,903.94,666.45
2016,5,9,12,30,881.0,150.0,5.1,29.0,1010.0,906.23,667.31
2016,5,9,12,45,885.5,146.0,5.0,29.5,1007.0,904.99,664.53
2016,5,9,13,0,890.0,142.0,4.9,30.0,1004.0,900.34,659.58
2016,5,9,13,15,887.5,141.0,4.8,30.0,991.0,888.7,651.43
2016,5,9,13,30,885.0,140.0,4.7,30.0,978.0,873.65,641.13
2016,5,9,13,45,884.0,136.5,4.65,30.0,958.0,854.33,628.37
2016,5,9,14,0,883.0,133.0,4.6,30.0,938.0,831.59,613.36
2016,5,9,14,15,876.0,131.0,4.55,30.0,909.5,802.16,593.95
2016,5,9,14,30,869.0,129.0,4.5,30.0,881.0,769.83,572.41
2016,5,9,14,45,861.5,126.0,4.45,30.0,845.5,733.57,546.87
2016,5,9,15,0,854.0,123.0,4.4,30.0,810.0,694.8,519.15
2016,5,9,15,15,842.0,120.5,4.3,30.0,768.0,651.31,487.39
2016,5,9,15,30,830.0,118.0,4.2,30.0,726.0,608.72,455.57
2016,5,9,15,45,814.0,115.0,4.15,30.0,679.0,558.63,417.79
2016,5,9,16,0,798.0,112.0,4.1,30.0,632.0,507.75,378.48
2016,5,9,16,15,777.5,108.0,3.95,29.5,580.5,453.43,336.19
2016,5,9,16,30,757.0,104.0,3.8,29.0,529.0,399.37,292.88
2016,5,9,16,45,729.5,99.0,3.7,29.0,475.0,340.28,244.34
2016,5,9,17,0,702.0,94.0,3.6,29.0,421.0,284.79,197.86
2016,5,9,17,15,664.0,88.0,3.4,28.0,365.5,228.01,151.36
2016,5,9,17,30,626.0,82.0,3.2,27.0,310.0,174.73,108.68
2016,5,9,17,45,572.5,74.5,3.0,26.5,255.0,122.33,70.45
2016,5,9,18,0,519.0,67.0,2.8,26.0,200.0,75.9,43.55
2016,5,9,18,15,436.0,56.5,2.85,25.0,149.5,44.73,32.6
2016,5,9,18,30,353.0,46.0,2.9,24.0,99.0,37.16,25.8
2016,5,9,18,45,227.5,31.0,2.95,23.5,59.5,24.04,13.69
2016,5,9,19,0,102.0,16.0,3.0,23.0,20.0,12.46,0.0
2016,5,9,19,15,51.0,8.0,3.15,22.5,10.0,6.83,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.0,7.26,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,18.0,13.91,0.0
2016,5,10,6,15,107.5,40.5,2.55,21.5,55.5,31.15,20.0
2016,5,10,6,30,184.0,64.0,2.7,22.0,93.0,48.28,35.61
2016,5,10,6,45,274.5,79.5,2.9,22.5,142.5,58.85,45.17
2016,5,10,7,0,365.0,95.0,3.1,23.0,192.0,90.91,59.33
2016,5,10,7,15,421.0,107.5,3.15,23.5,244.5,132.99,86.0
2016,5,10,7,30,477.0,120.0,3.2,24.0,297.0,181.38,121.88
2016,5,10,7,45,537.5,123.5,3.3,24.5,353.0,229.71,159.94
2016,5,10,8,0,598.0,127.0,3.4,25.0,409.0,287.18,206.39
2016,5,10,8,15,628.5,133.5,3.35,25.5,462.0,339.46,249.53
2016,5,10,8,30,659.0,140.0,3.3,26.0,515.0,393.88,293.54
2016,5,10,8,45,689.5,142.0,3.3,26.5,566.5,446.18,335.0
2016,5,10,9,0,720.0,144.0,3.3,27.0,618.0,499.86,376.39
2016,5,10,9,15,737.0,148.0,3.3,27.0,663.5,548.91,414.09
2016,5,10,9,30,754.0,152.0,3.3,27.0,709.0,597.43,450.48
2016,5,10,9,45,768.5,154.5,3.35,27.5,750.0,641.21,481.92
2016,5,10,10,0,783.0,157.0,3.4,28.0,791.0,684.1,511.96
2016,5,10,10,15,792.5,159.5,3.45,28.0,825.0,721.85,538.79
2016,5,10,10,30,802.0,162.0,3.5,28.0,859.0,757.41,563.71
2016,5,10,10,45,806.5,165.5,3.55,28.5,885.5,787.63,583.42
2016,5,10,11,0,811.0,169.0,3.6,29.0,912.0,815.01,600.76
2016,5,10,11,15,815.5,170.5,3.65,29.0,931.5,837.66,615.54
2016,5,10,11,30,820.0,172.0,3.7,29.0,951.0,857.24,628.31
2016,5,10,11,45,818.0,175.5,3.8,29.5,961.5,869.9,635.51
2016,5,10,12,0,816.0,179.0,3.9,30.0,972.0,879.19,640.56
2016,5,10,12,15,816.5,179.5,3.95,30.0,975.5,884.7,644.25
2016,5,10,12,30,817.0,180.0,4.0,30.0,979.0,886.96,645.92
2016,5,10,12,45,810.0,183.5,4.05,30.0,972.5,882.13,642.98
2016,5,10,13,0,803.0,187.0,4.1,30.0,966.0,874.12,638.07
2016,5,10,13,15,799.5,186.0,4.1,30.0,953.0,862.05,630.32
2016,5,10,13,30,796.0,185.0,4.1,30.0,940.0,846.83,620.55
2016,5,10,13,45,783.0,188.0,4.15,30.0,917.5,824.22,606.05
2016,5,10,14,0,770.0,191.0,4.2,30.0,895.0,798.97,589.04
2016,5,10,14,15,762.0,189.0,4.2,30.0,867.0,770.85,569.87
2016,5,10,14,30,754.0,187.0,4.2,30.0,839.0,740.25,548.75
2016,5,10,14,45,731.0,190.5,4.2,30.0,801.5,704.78,523.66
2016,5,10,15,0,708.0,194.0,4.2,30.0,764.0,664.46,494.9
2016,5,10,15,15,673.0,203.0,4.15,30.0,722.0,620.5,462.83
2016,5,10,15,30,638.0,212.0,4.1,30.0,680.0,576.85,430.51
2016,5,10,15,45,625.0,199.5,4.05,30.0,633.0,527.9,394.19
2016,5,10,16,0,612.0,187.0,4.0,30.0,586.0,478.42,356.65
2016,5,10,16,15,586.5,179.5,3.85,29.5,537.0,427.26,317.55
2016,5,10,16,30,561.0,172.0,3.7,29.0,488.0,373.81,275.85
2016,5,10,16,45,517.0,166.0,3.6,29.0,434.5,320.29,233.18
2016,5,10,17,0,473.0,160.0,3.5,29.0,381.0,270.53,193.18
2016,5,10,17,15,431.5,147.5,3.35,28.5,329.0,220.28,153.34
2016,5,10,17,30,390.0,135.0,3.2,28.0,277.0,174.26,117.67
2016,5,10,17,45,331.0,119.5,3.1,27.5,225.5,128.39,84.83
2016,5,10,18,0,272.0,104.0,3.0,27.0,174.0,90.09,61.08
2016,5,10,18,15,207.5,82.0,3.05,26.5,128.0,61.04,46.17
2016,5,10,18,30,143.0,60.0,3.1,26.0,82.0,45.33,32.41
2016,5,10,18,45,71.5,36.5,3.2,25.5,47.5,28.69,17.36
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,10.72,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.55,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.5,2.05,18.5,9.5,8.11,0.0
2016,5,11,6,0,0.0,19.0,2.3,19.0,19.0,15.5,0.0
2016,5,11,6,15,111.5,38.5,2.55,19.5,56.5,29.8,19.16
2016,5,11,6,30,223.0,58.0,2.8,20.0,94.0,43.67,32.0
2016,5,11,6,45,288.5,76.5,3.05,20.5,141.5,56.75,43.75
2016,5,11,7,0,354.0,95.0,3.3,21.0,189.0,89.73,59.34
2016,5,11,7,15,408.5,108.5,3.55,21.5,242.0,131.6,86.17
2016,5,11,7,30,463.0,122.0,3.8,22.0,295.0,179.66,122.1
2016,5,11,7,45,495.5,136.0,4.1,22.5,347.5,228.98,162.26
2016,5,11,8,0,528.0,150.0,4.4,23.0,400.0,281.45,205.79
2016,5,11,8,15,560.0,159.0,4.45,23.5,453.0,332.52,248.05
2016,5,11,8,30,592.0,168.0,4.5,24.0,506.0,389.51,294.26
2016,5,11,8,45,604.5,181.0,4.6,25.0,553.5,439.7,333.94
2016,5,11,9,0,617.0,194.0,4.7,26.0,601.0,489.73,372.29
2016,5,11,9,15,636.0,201.0,4.7,26.5,646.5,537.89,408.75
2016,5,11,9,30,655.0,208.0,4.7,27.0,692.0,585.96,444.21
2016,5,11,9,45,657.0,220.5,4.7,27.5,729.5,627.55,473.96
2016,5,11,10,0,659.0,233.0,4.7,28.0,767.0,667.16,501.54
2016,5,11,10,15,670.5,237.5,4.6,28.0,801.5,704.58,527.83
2016,5,11,10,30,682.0,242.0,4.5,28.0,836.0,740.33,552.52
2016,5,11,10,45,685.0,249.0,4.45,28.5,861.5,769.78,571.48
2016,5,11,11,0,688.0,256.0,4.4,29.0,887.0,796.71,588.39
2016,5,11,11,15,694.0,258.5,4.3,29.0,907.0,819.58,603.44
2016,5,11,11,30,700.0,261.0,4.2,29.0,927.0,839.8,616.55
2016,5,11,11,45,560.0,345.5,4.1,29.5,882.5,805.48,588.04
2016,5,11,12,0,420.0,430.0,4.0,30.0,838.0,763.56,554.62
2016,5,11,12,15,239.5,445.0,3.9,30.0,678.0,617.7,451.11
2016,5,11,12,30,59.0,460.0,3.8,30.0,518.0,456.8,334.09
2016,5,11,12,45,59.5,458.5,3.7,30.0,516.5,455.59,333.75
2016,5,11,13,0,60.0,457.0,3.6,30.0,515.0,453.88,332.49
2016,5,11,13,15,106.0,472.0,3.5,30.0,573.5,505.03,369.81
2016,5,11,13,30,152.0,487.0,3.4,30.0,632.0,563.22,411.22
2016,5,11,13,45,123.0,468.5,3.3,30.5,584.5,519.13,378.81
2016,5,11,14,0,94.0,450.0,3.2,31.0,537.0,467.19,341.32
2016,5,11,14,15,110.0,440.0,3.1,30.5,538.5,466.98,342.6
2016,5,11,14,30,126.0,430.0,3.0,30.0,540.0,472.87,347.91
2016,5,11,14,45,217.0,401.5,2.95,30.0,581.0,506.27,373.57
2016,5,11,15,0,308.0,373.0,2.9,30.0,622.0,539.2,398.1
2016,5,11,15,15,372.0,329.5,2.9,30.0,614.5,527.69,390.83
2016,5,11,15,30,436.0,286.0,2.9,30.0,607.0,515.88,382.91
2016,5,11,15,45,294.5,294.5,2.9,30.0,505.5,418.21,311.46
2016,5,11,16,0,153.0,303.0,2.9,30.0,404.0,333.75,249.28
2016,5,11,16,15,366.0,235.0,2.85,29.5,449.0,366.02,272.77
2016,5,11,16,30,579.0,167.0,2.8,29.0,494.0,375.38,275.86
2016,5,11,16,45,544.5,158.5,2.8,29.0,441.5,322.25,233.29
2016,5,11,17,0,510.0,150.0,2.8,29.0,389.0,271.85,192.6
2016,5,11,17,15,468.0,138.5,2.65,28.5,336.0,220.42,151.75
2016,5,11,17,30,426.0,127.0,2.5,28.0,283.0,173.21,115.14
2016,5,11,17,45,371.0,112.0,2.35,27.5,231.5,126.45,81.65
2016,5,11,18,0,316.0,97.0,2.2,27.0,180.0,86.02,56.9
2016,5,11,18,15,247.0,78.0,2.25,26.0,133.0,58.68,44.29
2016,5,11,18,30,178.0,59.0,2.3,25.0,86.0,44.85,32.19
2016,5,11,18,45,105.5,36.5,2.35,24.5,50.5,28.3,17.25
2016,5,11,19,0,33.0,14.0,2.4,24.0,15.0,11.26,0.0
2016,5,11,19,15,16.5,7.0,2.65,24.0,7.5,5.97,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.5,1.1,19.5,5.5,4.69,0.0
2016,5,12,6,0,0.0,11.0,1.2,20.0,11.0,9.05,0.0
2016,5,12,6,15,0.0,30.0,1.4,20.5,30.0,24.6,14.86
2016,5,12,6,30,0.0,49.0,1.6,21.0,49.0,39.49,28.33
2016,5,12,6,45,4.0,71.0,1.8,21.5,72.0,56.35,43.25
2016,5,12,7,0,8.0,93.0,2.0,22.0,95.0,74.23,55.86
2016,5,12,7,15,17.0,115.0,2.0,22.0,121.0,93.78,71.43
2016,5,12,7,30,26.0,137.0,2.0,22.0,147.0,114.26,87.53
2016,5,12,7,45,13.0,110.0,2.05,22.5,115.0,93.38,70.73
2016,5,12,8,0,0.0,83.0,2.1,23.0,83.0,68.93,50.97
2016,5,12,8,15,34.0,163.0,2.05,23.5,182.5,146.84,112.52
2016,5,12,8,30,68.0,243.0,2.0,24.0,282.0,228.03,175.02
2016,5,12,8,45,35.0,204.5,2.0,24.5,225.0,187.02,142.82
2016,5,12,9,0,2.0,166.0,2.0,25.0,168.0,138.92,104.91
2016,5,12,9,15,1.0,92.5,1.95,25.5,93.5,77.63,56.38
2016,5,12,9,30,0.0,19.0,1.9,26.0,19.0,15.77,7.0
2016,5,12,9,45,217.0,172.0,1.85,26.5,348.5,300.98,230.72
2016,5,12,10,0,434.0,325.0,1.8,27.0,678.0,589.93,438.17
2016,5,12,10,15,564.5,277.0,1.7,27.0,756.0,659.65,485.75
2016,5,12,10,30,695.0,229.0,1.6,27.0,834.0,736.74,538.77
2016,5,12,10,45,688.5,242.0,1.55,27.5,857.5,764.39,554.7
2016,5,12,11,0,682.0,255.0,1.5,28.0,881.0,788.97,568.68
2016,5,12,11,15,687.5,257.5,1.5,28.0,900.5,811.25,582.91
2016,5,12,11,30,693.0,260.0,1.5,28.0,920.0,830.88,595.34
2016,5,12,11,45,445.0,380.5,1.55,28.0,806.5,736.24,528.35
2016,5,12,12,0,197.0,501.0,1.6,28.0,693.0,619.29,445.39
2016,5,12,12,15,326.5,470.0,1.65,28.0,789.5,713.46,512.47
2016,5,12,12,30,456.0,439.0,1.7,28.0,886.0,804.23,574.11
2016,5,12,12,45,444.5,434.5,1.75,28.5,868.5,789.3,562.79
2016,5,12,13,0,433.0,430.0,1.8,29.0,851.0,772.25,551.09
2016,5,12,13,15,220.5,308.0,1.85,29.0,522.5,472.42,347.0
2016,5,12,13,30,8.0,186.0,1.9,29.0,194.0,163.36,119.47
2016,5,12,13,45,234.5,284.5,1.95,29.0,500.0,453.8,338.39
2016,5,12,14,0,461.0,383.0,2.0,29.0,806.0,721.0,523.17
2016,5,12,14,15,574.5,305.0,2.0,28.5,815.0,727.66,529.34
2016,5,12,14,30,688.0,227.0,2.0,28.0,824.0,726.68,532.2
2016,5,12,14,45,656.0,235.0,2.0,28.0,785.5,686.9,504.57
2016,5,12,15,0,624.0,243.0,2.0,28.0,747.0,646.67,476.53
2016,5,12,15,15,432.0,294.0,1.95,28.0,634.5,540.19,399.94
2016,5,12,15,30,240.0,345.0,1.9,28.0,522.0,438.36,325.86
2016,5,12,15,45,199.0,324.0,1.9,28.0,464.5,385.3,287.78
2016,5,12,16,0,158.0,303.0,1.9,28.0,407.0,335.57,251.41
