Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,16,15,229.5,269.0,1.8,27.5,406.0,328.86,246.5
2016,5,12,16,30,301.0,235.0,1.7,27.0,405.0,317.54,236.75
2016,5,12,16,45,381.5,200.0,1.6,26.5,393.5,296.92,218.43
2016,5,12,17,0,462.0,165.0,1.5,26.0,382.0,269.36,193.18
2016,5,12,17,15,421.0,152.0,1.35,25.5,330.0,219.64,153.82
2016,5,12,17,30,380.0,139.0,1.2,25.0,278.0,174.1,118.65
2016,5,12,17,45,328.5,122.0,1.1,25.0,228.0,128.75,85.86
2016,5,12,18,0,277.0,105.0,1.0,25.0,178.0,90.08,61.65
2016,5,12,18,15,213.5,83.5,0.95,24.5,132.0,62.11,47.48
2016,5,12,18,30,150.0,62.0,0.9,24.0,86.0,46.76,33.99
2016,5,12,18,45,75.0,38.5,0.9,23.5,50.5,30.16,18.96
2016,5,12,19,0,0.0,15.0,0.9,23.0,15.0,12.38,0.0
2016,5,12,19,15,0.0,7.5,0.95,23.0,7.5,6.4,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,7.5,2.35,19.0,7.5,6.4,0.0
2016,5,13,6,0,0.0,15.0,2.4,19.0,15.0,12.37,0.04
2016,5,13,6,15,48.5,41.5,2.4,19.0,49.5,32.29,21.45
2016,5,13,6,30,97.0,68.0,2.4,19.0,84.0,51.27,38.74
2016,5,13,6,45,149.0,95.0,2.4,19.5,130.5,70.1,55.54
2016,5,13,7,0,201.0,122.0,2.4,20.0,177.0,100.22,72.67
2016,5,13,7,15,247.5,144.0,2.4,20.5,227.0,138.17,98.61
2016,5,13,7,30,294.0,166.0,2.4,21.0,277.0,181.59,130.96
2016,5,13,7,45,277.0,179.5,2.4,21.5,297.0,209.34,154.54
2016,5,13,8,0,260.0,193.0,2.4,22.0,317.0,234.51,176.16
2016,5,13,8,15,351.5,210.0,2.4,22.5,399.0,297.08,224.05
2016,5,13,8,30,443.0,227.0,2.4,23.0,481.0,372.54,281.64
2016,5,13,8,45,472.5,236.5,2.4,23.5,529.5,420.15,318.33
2016,5,13,9,0,502.0,246.0,2.4,24.0,578.0,469.55,355.66
2016,5,13,9,15,523.0,255.0,2.35,24.5,622.5,515.4,389.39
2016,5,13,9,30,544.0,264.0,2.3,25.0,667.0,561.64,422.51
2016,5,13,9,45,567.5,266.5,2.25,25.5,708.0,604.09,452.2
2016,5,13,10,0,591.0,269.0,2.2,26.0,749.0,646.47,481.13
2016,5,13,10,15,335.5,342.0,2.1,26.0,617.0,544.81,405.82
2016,5,13,10,30,80.0,415.0,2.0,26.0,485.0,417.77,310.36
2016,5,13,10,45,82.5,431.0,1.95,26.5,505.0,437.28,323.94
2016,5,13,11,0,85.0,447.0,1.9,27.0,525.0,456.62,336.5
2016,5,13,11,15,91.5,451.0,1.85,27.0,537.0,468.35,344.45
2016,5,13,11,30,98.0,455.0,1.8,27.0,549.0,479.85,352.28
2016,5,13,11,45,159.5,461.0,1.75,27.5,616.0,548.51,400.35
2016,5,13,12,0,221.0,467.0,1.7,28.0,683.0,608.7,441.22
2016,5,13,12,15,203.5,486.5,1.65,28.0,686.0,612.67,442.46
2016,5,13,12,30,186.0,506.0,1.6,28.0,689.0,615.32,443.26
2016,5,13,12,45,294.5,468.5,1.6,28.0,756.0,682.87,491.23
2016,5,13,13,0,403.0,431.0,1.6,28.0,823.0,739.91,530.98
2016,5,13,13,15,327.0,454.5,1.6,28.0,770.0,691.53,496.88
2016,5,13,13,30,251.0,478.0,1.6,28.0,717.0,643.17,463.35
2016,5,13,13,45,363.5,430.5,1.6,28.0,768.0,686.81,495.83
2016,5,13,14,0,476.0,383.0,1.6,28.0,819.0,731.11,527.32
2016,5,13,14,15,429.0,382.0,1.6,28.0,765.5,679.9,492.31
2016,5,13,14,30,382.0,381.0,1.6,28.0,712.0,623.83,454.46
2016,5,13,14,45,508.0,310.5,1.6,28.0,732.5,643.96,470.98
2016,5,13,15,0,634.0,240.0,1.6,28.0,753.0,649.07,476.12
2016,5,13,15,15,471.0,285.5,1.55,28.0,655.5,556.15,409.51
2016,5,13,15,30,308.0,331.0,1.5,28.0,558.0,470.76,347.99
2016,5,13,15,45,433.5,266.0,1.5,28.0,563.5,472.49,350.23
2016,5,13,16,0,559.0,201.0,1.5,28.0,569.0,456.34,337.74
2016,5,13,16,15,364.0,227.0,1.45,27.5,459.0,356.59,264.93
2016,5,13,16,30,169.0,253.0,1.4,27.0,349.0,276.87,207.29
2016,5,13,16,45,331.5,199.0,1.35,27.0,363.5,278.53,204.9
2016,5,13,17,0,494.0,145.0,1.3,27.0,378.0,261.3,185.07
2016,5,13,17,15,425.0,144.5,1.2,26.5,327.0,213.8,148.35
2016,5,13,17,30,356.0,144.0,1.1,26.0,276.0,172.47,117.82
2016,5,13,17,45,318.5,125.0,1.0,25.5,228.5,129.33,86.56
2016,5,13,18,0,281.0,106.0,0.9,25.0,181.0,90.5,62.04
2016,5,13,18,15,217.0,85.0,0.9,24.5,134.5,63.14,48.36
2016,5,13,18,30,153.0,64.0,0.9,24.0,88.0,48.15,35.18
2016,5,13,18,45,76.5,40.5,0.9,24.0,52.5,31.55,20.13
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,14.01,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,7.26,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,6.5,1.6,19.5,6.5,5.55,0.0
2016,5,14,6,0,0.0,13.0,1.7,20.0,13.0,10.71,0.0
2016,5,14,6,15,0.0,33.0,1.7,20.5,33.0,26.88,16.86
2016,5,14,6,30,0.0,53.0,1.7,21.0,53.0,42.41,30.88
2016,5,14,6,45,9.5,75.5,1.7,21.5,78.0,59.58,46.05
2016,5,14,7,0,19.0,98.0,1.7,22.0,103.0,78.28,58.92
2016,5,14,7,15,29.5,120.5,1.65,22.5,130.5,98.17,74.31
2016,5,14,7,30,40.0,143.0,1.6,23.0,158.0,120.79,91.79
2016,5,14,7,45,47.5,168.0,1.55,23.5,188.5,146.07,111.41
2016,5,14,8,0,55.0,193.0,1.5,24.0,219.0,172.45,131.7
2016,5,14,8,15,51.5,214.0,1.5,24.5,240.5,192.97,147.42
2016,5,14,8,30,48.0,235.0,1.5,25.0,262.0,213.13,162.55
2016,5,14,8,45,44.5,252.5,1.5,25.5,280.0,230.08,174.92
2016,5,14,9,0,41.0,270.0,1.5,26.0,298.0,246.61,186.74
2016,5,14,9,15,30.5,268.0,1.45,26.0,290.0,242.66,183.28
2016,5,14,9,30,20.0,266.0,1.4,26.0,282.0,233.41,175.82
2016,5,14,9,45,32.5,307.5,1.4,26.0,334.0,282.41,212.27
2016,5,14,10,0,45.0,349.0,1.4,26.0,386.0,328.72,245.97
2016,5,14,10,15,29.5,307.0,1.3,26.0,331.5,284.44,212.53
2016,5,14,10,30,14.0,265.0,1.2,26.0,277.0,233.01,173.91
2016,5,14,10,45,13.0,250.0,1.15,26.0,261.5,220.27,164.34
2016,5,14,11,0,12.0,235.0,1.1,26.0,246.0,207.35,154.51
2016,5,14,11,15,19.0,301.5,1.0,25.5,319.5,270.21,201.42
2016,5,14,11,30,26.0,368.0,0.9,25.0,393.0,342.56,253.87
2016,5,14,11,45,20.0,316.0,0.8,25.0,335.5,284.66,211.04
2016,5,14,12,0,14.0,264.0,0.7,25.0,278.0,235.39,174.81
2016,5,14,12,15,16.5,299.0,0.65,24.5,315.5,267.73,199.12
2016,5,14,12,30,19.0,334.0,0.6,24.0,353.0,300.05,222.78
2016,5,14,12,45,18.0,321.5,0.6,24.0,339.5,288.33,214.06
2016,5,14,13,0,17.0,309.0,0.6,24.0,326.0,276.46,205.52
2016,5,14,13,15,20.0,330.0,0.65,23.5,349.5,296.6,220.99
2016,5,14,13,30,23.0,351.0,0.7,23.0,373.0,316.51,236.13
2016,5,14,13,45,21.0,334.5,0.8,23.0,354.5,299.95,224.33
2016,5,14,14,0,19.0,318.0,0.9,23.0,336.0,283.41,212.67
2016,5,14,14,15,14.5,268.5,1.0,23.0,282.5,237.01,178.55
2016,5,14,14,30,10.0,219.0,1.1,23.0,229.0,191.1,144.26
2016,5,14,14,45,17.5,263.0,1.25,23.0,278.5,232.81,176.63
2016,5,14,15,0,25.0,307.0,1.4,23.0,328.0,273.71,207.84
2016,5,14,15,15,155.5,322.0,1.45,22.5,438.0,377.11,287.51
2016,5,14,15,30,286.0,337.0,1.5,22.0,548.0,461.93,350.77
2016,5,14,15,45,174.0,311.0,1.6,22.0,437.0,359.73,274.62
2016,5,14,16,0,62.0,285.0,1.7,22.0,326.0,268.68,206.35
2016,5,14,16,15,147.5,266.5,1.65,21.5,353.0,289.47,222.78
2016,5,14,16,30,233.0,248.0,1.6,21.0,380.0,297.16,227.49
2016,5,14,16,45,116.5,165.5,1.6,21.0,231.5,177.71,135.75
2016,5,14,17,0,0.0,83.0,1.6,21.0,83.0,68.93,51.3
2016,5,14,17,15,0.0,71.5,1.65,21.0,71.5,59.3,43.69
2016,5,14,17,30,0.0,60.0,1.7,21.0,60.0,49.69,35.89
2016,5,14,17,45,0.0,49.5,1.75,21.0,49.5,40.94,28.68
2016,5,14,18,0,0.0,39.0,1.8,21.0,39.0,32.21,21.38
2016,5,14,18,15,0.0,29.0,2.05,20.5,29.0,23.91,15.25
2016,5,14,18,30,0.0,19.0,2.3,20.0,19.0,15.64,7.87
2016,5,14,18,45,0.0,11.5,2.55,20.0,11.5,9.45,2.22
2016,5,14,19,0,0.0,4.0,2.8,20.0,4.0,3.28,0.0
2016,5,14,19,15,0.0,2.0,2.9,19.5,2.0,1.71,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,6.0,2.65,15.0,6.0,5.12,0.0
2016,5,15,6,0,0.0,12.0,2.7,15.0,12.0,9.88,0.0
2016,5,15,6,15,0.0,32.5,2.7,15.0,32.5,26.55,17.08
2016,5,15,6,30,0.0,53.0,2.7,15.0,53.0,42.46,31.75
2016,5,15,6,45,10.5,75.0,2.75,15.0,78.0,59.3,47.08
2016,5,15,7,0,21.0,97.0,2.8,15.0,103.0,76.51,59.1
2016,5,15,7,15,16.0,114.0,2.8,15.0,119.5,92.87,72.75
2016,5,15,7,30,11.0,131.0,2.8,15.0,136.0,107.44,84.98
2016,5,15,7,45,40.0,164.5,2.85,15.5,183.5,141.58,111.79
2016,5,15,8,0,69.0,198.0,2.9,16.0,231.0,180.02,142.03
2016,5,15,8,15,48.5,208.0,2.9,16.5,233.0,187.01,147.85
2016,5,15,8,30,28.0,218.0,2.9,17.0,235.0,191.41,151.23
2016,5,15,8,45,38.0,247.5,2.95,17.5,272.0,222.86,175.66
2016,5,15,9,0,48.0,277.0,3.0,18.0,309.0,255.54,200.73
2016,5,15,9,15,84.5,315.0,2.95,18.5,376.0,310.74,243.05
2016,5,15,9,30,121.0,353.0,2.9,19.0,443.0,374.53,291.17
2016,5,15,9,45,102.5,368.0,2.9,19.5,447.5,377.35,292.0
2016,5,15,10,0,84.0,383.0,2.9,20.0,452.0,383.41,295.33
2016,5,15,10,15,65.0,382.5,2.85,20.0,437.5,374.09,287.57
2016,5,15,10,30,46.0,382.0,2.8,20.0,423.0,363.09,278.53
2016,5,15,10,45,36.5,371.5,2.8,20.5,404.5,349.13,267.09
2016,5,15,11,0,27.0,361.0,2.8,21.0,386.0,334.32,255.05
2016,5,15,11,15,24.0,353.0,2.7,21.0,376.0,326.25,248.67
2016,5,15,11,30,21.0,345.0,2.6,21.0,366.0,309.64,235.9
2016,5,15,11,45,24.5,365.5,2.55,21.5,390.0,339.69,257.86
2016,5,15,12,0,28.0,386.0,2.5,22.0,414.0,361.51,273.32
2016,5,15,12,15,30.5,397.5,2.45,22.0,427.5,374.33,282.6
2016,5,15,12,30,33.0,409.0,2.4,22.0,441.0,386.84,291.68
2016,5,15,12,45,26.0,370.5,2.35,22.0,396.0,346.48,261.74
2016,5,15,13,0,19.0,332.0,2.3,22.0,351.0,297.78,225.51
2016,5,15,13,15,15.5,283.0,2.3,22.0,298.5,252.42,191.59
2016,5,15,13,30,12.0,234.0,2.3,22.0,246.0,207.3,157.41
2016,5,15,13,45,13.5,259.0,2.3,22.0,272.0,229.33,174.5
2016,5,15,14,0,15.0,284.0,2.3,22.0,298.0,251.18,191.24
2016,5,15,14,15,20.5,309.0,2.3,22.0,327.0,275.84,210.17
2016,5,15,14,30,26.0,334.0,2.3,22.0,356.0,306.55,233.58
2016,5,15,14,45,73.5,364.0,2.3,22.0,424.0,363.58,277.41
2016,5,15,15,0,121.0,394.0,2.3,22.0,492.0,422.63,321.82
2016,5,15,15,15,76.5,344.0,2.3,21.5,405.0,340.04,260.51
2016,5,15,15,30,32.0,294.0,2.3,21.0,318.0,267.37,205.97
2016,5,15,15,45,16.0,211.5,2.3,21.0,223.5,184.3,142.08
2016,5,15,16,0,0.0,129.0,2.3,21.0,129.0,107.26,81.41
2016,5,15,16,15,0.0,103.5,2.25,21.0,103.5,86.07,64.69
2016,5,15,16,30,0.0,78.0,2.2,21.0,78.0,64.8,47.64
2016,5,15,16,45,0.0,96.5,2.15,21.0,96.5,80.08,60.34
2016,5,15,17,0,0.0,115.0,2.1,21.0,115.0,94.8,72.58
2016,5,15,17,15,0.0,100.0,1.95,20.5,100.0,82.37,62.78
2016,5,15,17,30,0.0,85.0,1.8,20.0,85.0,70.03,52.92
2016,5,15,17,45,0.0,70.5,1.7,20.0,70.5,58.17,43.19
2016,5,15,18,0,0.0,56.0,1.6,20.0,56.0,46.37,33.35
2016,5,15,18,15,0.0,42.0,1.45,19.5,42.0,34.72,24.79
2016,5,15,18,30,0.0,28.0,1.3,19.0,28.0,23.1,14.42
2016,5,15,18,45,0.0,17.5,1.15,19.0,17.5,14.41,6.45
2016,5,15,19,0,0.0,7.0,1.0,19.0,7.0,5.75,0.0
2016,5,15,19,15,0.0,3.5,0.95,19.0,3.5,2.99,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,49.5,11.5,1.55,17.5,14.5,9.82,0.0
2016,5,16,6,0,99.0,23.0,1.8,18.0,29.0,18.18,5.12
2016,5,16,6,15,199.0,39.5,2.05,18.0,68.0,30.24,20.0
2016,5,16,6,30,299.0,56.0,2.3,18.0,107.0,42.48,31.37
2016,5,16,6,45,222.5,80.0,2.55,18.5,126.0,60.02,47.04
2016,5,16,7,0,146.0,104.0,2.8,19.0,145.0,85.77,62.73
2016,5,16,7,15,77.0,116.5,3.0,19.0,139.0,100.26,75.18
2016,5,16,7,30,8.0,129.0,3.2,19.0,133.0,105.39,82.11
2016,5,16,7,45,18.5,155.0,3.4,19.5,164.5,129.56,101.12
2016,5,16,8,0,29.0,181.0,3.6,20.0,196.0,155.48,121.38
2016,5,16,8,15,14.5,164.0,3.7,20.0,171.5,139.57,108.61
2016,5,16,8,30,0.0,147.0,3.8,20.0,147.0,121.53,93.98
2016,5,16,8,45,0.0,106.0,3.9,20.5,106.0,88.14,66.51
2016,5,16,9,0,0.0,65.0,4.0,21.0,65.0,54.03,38.54
2016,5,16,9,15,5.0,141.5,3.95,21.5,145.0,120.49,91.85
2016,5,16,9,30,10.0,218.0,3.9,22.0,225.0,187.43,144.25
2016,5,16,9,45,9.5,214.5,3.85,22.5,221.5,185.0,141.66
2016,5,16,10,0,9.0,211.0,3.8,23.0,218.0,182.43,139.12
2016,5,16,10,15,18.0,276.0,3.65,23.0,291.5,244.04,186.54
2016,5,16,10,30,27.0,341.0,3.5,23.0,365.0,313.29,238.78
2016,5,16,10,45,22.0,320.0,3.35,23.5,340.0,286.32,217.37
2016,5,16,11,0,17.0,299.0,3.2,24.0,315.0,265.49,200.93
2016,5,16,11,15,55.0,386.5,3.05,24.5,439.0,380.33,286.65
2016,5,16,11,30,93.0,474.0,2.9,25.0,563.0,490.63,365.7
2016,5,16,11,45,87.0,476.5,2.8,25.5,560.5,489.94,363.41
2016,5,16,12,0,81.0,479.0,2.7,26.0,558.0,488.57,361.22
2016,5,16,12,15,61.0,454.5,2.75,26.0,514.0,450.58,333.76
2016,5,16,12,30,41.0,430.0,2.8,26.0,470.0,411.92,305.74
2016,5,16,12,45,26.0,319.5,2.85,26.5,345.0,301.1,224.52
2016,5,16,13,0,11.0,209.0,2.9,27.0,220.0,185.74,138.04
2016,5,16,13,15,12.0,229.5,3.0,27.0,241.5,203.76,151.99
2016,5,16,13,30,13.0,250.0,3.1,27.0,263.0,221.66,165.57
2016,5,16,13,45,25.0,320.0,3.25,27.0,344.0,297.68,222.76
2016,5,16,14,0,37.0,390.0,3.4,27.0,425.0,366.94,273.99
2016,5,16,14,15,56.5,401.0,3.5,27.0,452.0,389.28,290.91
2016,5,16,14,30,76.0,412.0,3.6,27.0,479.0,410.1,306.82
2016,5,16,14,45,62.0,382.5,3.7,27.0,435.5,371.05,278.39
2016,5,16,15,0,48.0,353.0,3.8,27.0,392.0,332.94,250.56
2016,5,16,15,15,134.5,352.0,3.85,26.5,453.5,388.0,293.71
2016,5,16,15,30,221.0,351.0,3.9,26.0,515.0,429.02,325.44
2016,5,16,15,45,324.5,302.0,4.0,26.0,525.5,435.73,330.86
2016,5,16,16,0,428.0,253.0,4.1,26.0,536.0,431.74,327.27
2016,5,16,16,15,353.0,247.5,4.1,25.5,469.0,365.95,277.46
2016,5,16,16,30,278.0,242.0,4.1,25.0,402.0,311.17,235.84
2016,5,16,16,45,270.0,217.5,4.1,25.0,360.0,270.66,203.5
2016,5,16,17,0,262.0,193.0,4.1,25.0,318.0,230.74,171.17
2016,5,16,17,15,247.5,170.5,4.05,24.5,277.0,191.66,139.86
2016,5,16,17,30,233.0,148.0,4.0,24.0,236.0,154.13,110.12
2016,5,16,17,45,360.0,111.0,3.95,23.5,221.0,121.48,79.86
2016,5,16,18,0,487.0,74.0,3.9,23.0,206.0,75.06,46.17
2016,5,16,18,15,411.0,63.0,3.65,22.5,156.5,49.53,37.18
2016,5,16,18,30,335.0,52.0,3.4,22.0,107.0,39.76,28.43
2016,5,16,18,45,229.0,36.5,3.2,21.5,67.5,28.13,17.74
2016,5,16,19,0,123.0,21.0,3.0,21.0,28.0,16.3,2.18
2016,5,16,19,15,61.5,10.5,2.9,20.5,14.0,8.96,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,17.0,1.5,1.28,0.0
2016,5,17,6,0,0.0,3.0,2.4,17.0,3.0,2.46,0.0
2016,5,17,6,15,0.0,7.0,2.55,17.5,7.0,5.74,0.0
2016,5,17,6,30,0.0,11.0,2.7,18.0,11.0,9.03,2.25
2016,5,17,6,45,0.0,15.5,2.85,18.5,15.5,12.75,5.59
2016,5,17,7,0,0.0,20.0,3.0,19.0,20.0,16.47,8.29
2016,5,17,7,15,0.0,55.0,3.1,19.0,55.0,45.52,32.78
2016,5,17,7,30,0.0,90.0,3.2,19.0,90.0,74.03,56.49
2016,5,17,7,45,0.0,86.0,3.35,19.5,86.0,71.22,53.83
2016,5,17,8,0,0.0,82.0,3.5,20.0,82.0,68.09,50.93
2016,5,17,8,15,19.5,156.0,3.5,20.5,167.5,134.78,104.52
2016,5,17,8,30,39.0,230.0,3.5,21.0,253.0,204.88,159.65
2016,5,17,8,45,19.5,162.0,3.5,21.5,173.5,144.38,111.17
2016,5,17,9,0,0.0,94.0,3.5,22.0,94.0,78.29,57.93
2016,5,17,9,15,0.0,111.0,3.45,22.0,111.0,92.47,69.19
2016,5,17,9,30,0.0,128.0,3.4,22.0,128.0,106.71,80.35
2016,5,17,9,45,6.0,183.5,3.35,22.5,188.5,156.89,119.66
2016,5,17,10,0,12.0,239.0,3.3,23.0,249.0,207.82,158.77
2016,5,17,10,15,12.0,243.0,3.25,23.0,253.5,211.97,161.6
2016,5,17,10,30,12.0,247.0,3.2,23.0,258.0,216.06,164.5
2016,5,17,10,45,10.5,220.5,3.15,23.5,230.5,193.18,146.38
2016,5,17,11,0,9.0,194.0,3.1,24.0,203.0,170.09,128.2
2016,5,17,11,15,9.0,192.5,3.05,24.0,201.5,169.19,127.43
2016,5,17,11,30,9.0,191.0,3.0,24.0,200.0,168.25,126.61
2016,5,17,11,45,26.0,311.5,2.95,24.5,337.5,292.8,221.07
2016,5,17,12,0,43.0,432.0,2.9,25.0,475.0,414.16,309.5
2016,5,17,12,15,196.5,446.5,2.85,25.0,640.5,567.4,422.54
2016,5,17,12,30,350.0,461.0,2.8,25.0,806.0,718.96,529.7
2016,5,17,12,45,313.5,474.5,2.8,25.5,782.0,698.7,512.87
2016,5,17,13,0,277.0,488.0,2.8,26.0,758.0,677.07,496.33
2016,5,17,13,15,155.5,443.0,2.8,26.0,594.5,525.41,388.91
2016,5,17,13,30,34.0,398.0,2.8,26.0,431.0,374.32,278.44
2016,5,17,13,45,55.0,419.5,2.8,26.0,471.0,408.59,304.62
2016,5,17,14,0,76.0,441.0,2.8,26.0,511.0,441.55,328.94
2016,5,17,14,15,44.0,339.0,2.8,25.5,379.5,325.58,244.61
2016,5,17,14,30,12.0,237.0,2.8,25.0,248.0,207.54,156.35
2016,5,17,14,45,76.0,317.5,2.85,25.0,380.0,324.59,246.49
2016,5,17,15,0,140.0,398.0,2.9,25.0,512.0,437.16,330.14
2016,5,17,15,15,81.5,336.0,2.9,25.0,401.5,335.57,254.39
2016,5,17,15,30,23.0,274.0,2.9,25.0,291.0,241.19,183.23
2016,5,17,15,45,13.0,221.5,2.95,25.0,231.0,190.81,145.09
2016,5,17,16,0,3.0,169.0,3.0,25.0,171.0,141.66,107.22
2016,5,17,16,15,143.5,205.5,2.95,24.5,288.0,236.98,181.45
2016,5,17,16,30,284.0,242.0,2.9,24.0,405.0,312.78,237.38
2016,5,17,16,45,142.0,186.5,2.9,24.0,268.0,201.85,152.91
2016,5,17,17,0,0.0,131.0,2.9,24.0,131.0,107.55,81.85
2016,5,17,17,15,0.0,114.0,2.8,23.5,114.0,93.44,71.0
2016,5,17,17,30,0.0,97.0,2.7,23.0,97.0,79.43,59.96
2016,5,17,17,45,0.0,80.5,2.65,23.0,80.5,65.93,49.03
2016,5,17,18,0,0.0,64.0,2.6,23.0,64.0,52.57,38.03
2016,5,17,18,15,0.0,48.5,2.6,22.5,48.5,40.14,29.12
2016,5,17,18,30,0.0,33.0,2.6,22.0,33.0,27.26,17.76
2016,5,17,18,45,0.0,20.5,2.6,22.0,20.5,16.9,8.43
2016,5,17,19,0,0.0,8.0,2.6,22.0,8.0,6.57,0.0
2016,5,17,19,15,0.0,4.0,2.65,21.5,4.0,3.41,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.5,3.8,15.0,8.5,7.26,0.0
2016,5,18,6,0,0.0,17.0,3.8,15.0,17.0,14.03,3.52
2016,5,18,6,15,8.5,38.5,3.75,15.0,40.0,31.02,21.01
2016,5,18,6,30,17.0,60.0,3.7,15.0,63.0,46.92,35.7
2016,5,18,6,45,35.0,82.0,3.7,15.5,91.0,63.07,50.33
2016,5,18,7,0,53.0,104.0,3.7,16.0,119.0,82.41,63.11
2016,5,18,7,15,58.5,130.0,3.65,16.0,149.5,107.41,82.9
2016,5,18,7,30,64.0,156.0,3.6,16.0,180.0,133.52,104.03
2016,5,18,7,45,32.0,150.5,3.6,16.5,162.5,128.82,101.12
2016,5,18,8,0,0.0,145.0,3.6,17.0,145.0,118.71,93.47
2016,5,18,8,15,2.5,161.5,3.5,17.0,163.0,133.45,105.14
2016,5,18,8,30,5.0,178.0,3.4,17.0,181.0,148.52,116.99
2016,5,18,8,45,15.5,215.0,3.35,17.5,225.0,184.07,144.95
2016,5,18,9,0,26.0,252.0,3.3,18.0,269.0,220.93,173.56
2016,5,18,9,15,27.0,270.0,3.3,18.5,289.0,241.46,188.96
2016,5,18,9,30,28.0,288.0,3.3,19.0,309.0,259.59,202.33
2016,5,18,9,45,83.0,343.5,3.3,19.5,410.5,343.02,266.49
2016,5,18,10,0,138.0,399.0,3.3,20.0,512.0,436.94,336.85
2016,5,18,10,15,81.0,365.0,3.25,20.5,432.5,368.87,283.73
2016,5,18,10,30,24.0,331.0,3.2,21.0,353.0,295.65,226.58
2016,5,18,10,45,12.0,231.5,3.15,21.5,243.0,203.54,155.42
2016,5,18,11,0,0.0,132.0,3.1,22.0,133.0,110.73,82.52
2016,5,18,11,15,14.0,255.5,3.05,22.0,270.0,226.56,172.94
2016,5,18,11,30,28.0,379.0,3.0,22.0,407.0,352.51,267.84
2016,5,18,11,45,21.0,319.5,2.95,22.5,340.5,287.94,218.38
2016,5,18,12,0,14.0,260.0,2.9,23.0,274.0,231.61,175.35
2016,5,18,12,15,104.0,384.0,2.85,23.0,486.5,432.98,327.92
2016,5,18,12,30,194.0,508.0,2.8,23.0,699.0,618.66,460.98
2016,5,18,12,45,107.5,427.0,2.8,23.5,533.0,473.71,354.68
2016,5,18,13,0,21.0,346.0,2.8,24.0,367.0,311.05,233.68
2016,5,18,13,15,97.5,418.0,2.8,24.0,511.5,445.58,335.12
2016,5,18,13,30,174.0,490.0,2.8,24.0,656.0,577.25,430.05
2016,5,18,13,45,126.0,466.0,2.85,24.0,585.5,513.5,383.43
2016,5,18,14,0,78.0,442.0,2.9,24.0,515.0,443.47,332.64
2016,5,18,14,15,77.0,427.5,2.95,24.0,497.5,426.86,321.26
2016,5,18,14,30,76.0,413.0,3.0,24.0,480.0,410.0,309.4
2016,5,18,14,45,412.5,294.0,3.1,24.0,632.5,556.6,423.16
2016,5,18,15,0,749.0,175.0,3.2,24.0,785.0,660.41,501.3
2016,5,18,15,15,405.5,252.0,3.3,23.5,580.5,481.11,367.88
2016,5,18,15,30,62.0,329.0,3.4,23.0,376.0,313.07,239.73
2016,5,18,15,45,32.5,251.5,3.5,23.0,276.0,228.71,175.81
2016,5,18,16,0,3.0,174.0,3.6,23.0,176.0,145.74,111.33
2016,5,18,16,15,24.0,203.0,3.65,22.5,217.0,179.56,138.67
2016,5,18,16,30,45.0,232.0,3.7,22.0,258.0,208.05,161.4
2016,5,18,16,45,22.5,155.0,3.75,22.0,168.0,135.48,104.24
2016,5,18,17,0,0.0,78.0,3.8,22.0,78.0,64.75,47.74
2016,5,18,17,15,0.0,67.5,3.8,21.5,67.5,55.96,40.83
2016,5,18,17,30,0.0,57.0,3.8,21.0,57.0,47.19,33.78
2016,5,18,17,45,202.0,73.5,3.8,20.5,129.0,77.94,51.39
2016,5,18,18,0,404.0,90.0,3.8,20.0,201.0,80.88,53.77
2016,5,18,18,15,331.5,75.5,3.65,19.5,153.0,56.18,43.48
2016,5,18,18,30,259.0,61.0,3.5,19.0,105.0,45.96,34.2
2016,5,18,18,45,167.5,42.0,3.35,19.0,66.0,32.02,21.34
2016,5,18,19,0,76.0,23.0,3.2,19.0,27.0,18.13,4.76
2016,5,18,19,15,38.0,11.5,3.15,18.5,13.5,9.82,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.43,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.82,0.0
2016,5,19,6,15,0.0,3.0,2.85,15.0,3.0,2.46,0.0
2016,5,19,6,30,0.0,5.0,3.1,15.0,5.0,4.1,0.0
2016,5,19,6,45,0.0,7.5,3.35,15.0,7.5,6.16,0.0
2016,5,19,7,0,0.0,10.0,3.6,15.0,10.0,8.22,1.41
2016,5,19,7,15,0.0,16.0,3.4,15.0,16.0,13.17,5.66
2016,5,19,7,30,0.0,22.0,3.2,15.0,22.0,18.14,9.89
2016,5,19,7,45,0.0,21.5,3.0,15.5,21.5,17.74,9.47
2016,5,19,8,0,0.0,21.0,2.8,16.0,21.0,17.34,9.05
2016,5,19,8,15,0.0,29.5,2.85,16.0,29.5,24.4,14.95
2016,5,19,8,30,0.0,38.0,2.9,16.0,38.0,31.48,20.82
2016,5,19,8,45,0.0,39.0,3.0,16.5,39.0,32.33,21.4
2016,5,19,9,0,0.0,40.0,3.1,17.0,40.0,33.2,21.98
2016,5,19,9,15,0.0,57.0,3.05,17.0,57.0,47.4,33.64
2016,5,19,9,30,0.0,74.0,3.0,17.0,74.0,61.65,45.24
2016,5,19,9,45,0.0,80.5,2.95,17.0,80.5,67.15,49.61
2016,5,19,10,0,0.0,87.0,2.9,17.0,87.0,72.66,53.98
2016,5,19,10,15,0.0,86.5,2.5,17.0,86.5,72.29,53.58
2016,5,19,10,30,0.0,86.0,2.1,17.0,86.0,71.93,53.19
2016,5,19,10,45,2.5,122.0,1.7,17.5,124.5,104.09,78.95
2016,5,19,11,0,5.0,158.0,1.3,18.0,163.0,136.51,104.4
2016,5,19,11,15,149.5,314.0,1.25,18.0,457.5,399.78,309.02
2016,5,19,11,30,294.0,470.0,1.2,18.0,752.0,664.59,497.01
2016,5,19,11,45,325.0,462.0,1.2,18.5,777.5,688.65,510.41
2016,5,19,12,0,356.0,454.0,1.2,19.0,803.0,711.78,525.51
2016,5,19,12,15,330.5,469.0,1.2,19.5,794.0,705.81,519.47
2016,5,19,12,30,305.0,484.0,1.2,20.0,785.0,697.94,512.51
2016,5,19,12,45,308.5,482.5,1.2,20.5,785.5,698.72,512.24
2016,5,19,13,0,312.0,481.0,1.2,21.0,786.0,697.86,510.83
2016,5,19,13,15,229.5,485.5,1.2,21.5,708.5,622.2,457.08
2016,5,19,13,30,147.0,490.0,1.2,22.0,631.0,554.32,408.44
2016,5,19,13,45,90.5,436.0,1.2,22.5,522.5,450.49,334.7
2016,5,19,14,0,34.0,382.0,1.2,23.0,414.0,356.54,266.3
2016,5,19,14,15,25.0,332.5,1.2,23.0,356.0,305.06,229.28
2016,5,19,14,30,16.0,283.0,1.2,23.0,298.0,249.05,187.95
2016,5,19,14,45,36.5,323.5,1.2,23.0,354.5,301.78,228.23
2016,5,19,15,0,57.0,364.0,1.2,23.0,411.0,347.12,262.0
2016,5,19,15,15,65.5,351.0,1.3,23.0,402.0,337.58,255.44
2016,5,19,15,30,74.0,338.0,1.4,23.0,393.0,327.11,248.38
2016,5,19,15,45,38.0,251.0,1.5,23.0,279.0,231.02,176.33
2016,5,19,16,0,2.0,164.0,1.6,23.0,165.0,137.02,104.03
2016,5,19,16,15,1.0,159.5,1.75,22.5,160.5,132.44,101.18
2016,5,19,16,30,0.0,155.0,1.9,22.0,156.0,127.9,98.15
2016,5,19,16,45,4.5,158.0,2.05,22.0,161.0,131.18,101.07
2016,5,19,17,0,9.0,161.0,2.2,22.0,166.0,133.58,103.23
2016,5,19,17,15,5.0,142.0,2.2,21.5,145.0,116.26,89.88
2016,5,19,17,30,1.0,123.0,2.2,21.0,124.0,99.5,76.85
2016,5,19,17,45,240.0,100.0,2.2,21.0,166.5,101.09,68.8
2016,5,19,18,0,479.0,77.0,2.2,21.0,209.0,75.57,47.78
2016,5,19,18,15,406.0,65.5,2.05,20.5,160.0,49.49,37.51
2016,5,19,18,30,333.0,54.0,1.9,20.0,111.0,41.18,29.98
2016,5,19,18,45,231.0,38.5,1.8,19.5,71.0,29.6,19.33
2016,5,19,19,0,129.0,23.0,1.7,19.0,31.0,17.82,5.22
2016,5,19,19,15,64.5,11.5,1.7,18.5,15.5,9.82,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,65.5,12.5,0.8,13.5,17.0,10.67,0.0
2016,5,20,6,0,131.0,25.0,0.9,14.0,34.0,19.34,7.84
2016,5,20,6,15,233.0,41.0,0.9,14.5,74.5,31.45,21.56
2016,5,20,6,30,335.0,57.0,0.9,15.0,115.0,43.34,32.65
2016,5,20,6,45,167.5,63.0,0.9,16.0,92.0,48.14,37.13
2016,5,20,7,0,0.0,69.0,0.9,17.0,69.0,56.47,42.35
2016,5,20,7,15,0.0,91.0,0.9,17.5,91.0,74.04,56.95
2016,5,20,7,30,0.0,113.0,0.9,18.0,113.0,91.85,71.43
2016,5,20,7,45,7.5,141.5,0.9,18.5,145.5,116.54,90.94
2016,5,20,8,0,15.0,170.0,0.9,19.0,178.0,142.38,111.06
2016,5,20,8,15,17.0,189.5,0.95,19.5,199.0,160.39,124.83
2016,5,20,8,30,19.0,209.0,1.0,20.0,220.0,178.67,138.66
2016,5,20,8,45,33.5,244.5,1.05,20.5,266.0,217.28,168.07
2016,5,20,9,0,48.0,280.0,1.1,21.0,312.0,256.52,197.47
2016,5,20,9,15,50.0,302.0,1.15,21.5,337.5,279.65,214.22
2016,5,20,9,30,52.0,324.0,1.2,22.0,363.0,302.95,230.95
2016,5,20,9,45,92.5,362.0,1.3,22.5,436.0,363.6,275.7
2016,5,20,10,0,133.0,400.0,1.4,23.0,509.0,433.09,325.84
2016,5,20,10,15,153.0,419.5,1.45,23.0,550.0,470.35,352.31
2016,5,20,10,30,173.0,439.0,1.5,23.0,591.0,508.42,379.33
2016,5,20,10,45,508.5,294.0,1.6,23.5,760.0,657.06,489.53
2016,5,20,11,0,844.0,149.0,1.7,24.0,929.0,793.6,586.8
2016,5,20,11,15,848.5,150.0,1.7,24.0,948.5,815.31,599.38
2016,5,20,11,30,853.0,151.0,1.7,24.0,968.0,833.92,611.03
2016,5,20,11,45,863.5,146.0,1.75,24.5,982.0,849.5,620.06
2016,5,20,12,0,874.0,141.0,1.8,25.0,996.0,862.01,627.14
2016,5,20,12,15,874.5,141.0,1.8,25.0,999.5,867.0,630.12
2016,5,20,12,30,875.0,141.0,1.8,25.0,1003.0,868.82,631.21
2016,5,20,12,45,872.5,141.5,1.8,25.5,998.0,865.41,627.79
2016,5,20,13,0,870.0,142.0,1.8,26.0,993.0,858.84,622.48
2016,5,20,13,15,867.0,141.5,1.8,26.0,980.5,847.82,615.61
2016,5,20,13,30,864.0,141.0,1.8,26.0,968.0,833.53,606.71
2016,5,20,13,45,858.0,140.0,1.8,26.0,947.0,813.18,593.89
2016,5,20,14,0,852.0,139.0,1.8,26.0,926.0,789.75,579.09
2016,5,20,14,15,845.0,137.5,1.8,26.0,898.0,762.21,561.36
2016,5,20,14,30,838.0,136.0,1.8,26.0,870.0,731.91,540.79
2016,5,20,14,45,828.5,134.0,1.85,26.0,835.0,696.88,516.98
2016,5,20,15,0,819.0,132.0,1.9,26.0,800.0,663.75,493.86
2016,5,20,15,15,806.5,129.0,1.95,26.0,759.5,620.89,463.44
2016,5,20,15,30,794.0,126.0,2.0,26.0,719.0,576.5,431.16
2016,5,20,15,45,777.5,123.0,2.05,26.0,673.0,528.71,395.5
2016,5,20,16,0,761.0,120.0,2.1,26.0,627.0,480.26,358.31
2016,5,20,16,15,740.0,116.0,2.1,25.5,577.5,428.61,318.19
2016,5,20,16,30,719.0,112.0,2.1,25.0,528.0,375.05,275.43
2016,5,20,16,45,691.0,107.5,2.15,25.0,475.5,321.31,231.12
2016,5,20,17,0,663.0,103.0,2.2,25.0,423.0,269.3,187.53
2016,5,20,17,15,626.0,96.5,2.1,24.5,369.0,215.71,143.45
2016,5,20,17,30,589.0,90.0,2.0,24.0,315.0,165.5,103.52
2016,5,20,17,45,537.5,82.5,1.9,24.0,262.5,116.75,68.88
2016,5,20,18,0,486.0,75.0,1.8,24.0,210.0,73.7,45.67
2016,5,20,18,15,413.5,64.0,1.65,23.0,161.0,50.09,37.63
2016,5,20,18,30,341.0,53.0,1.5,22.0,112.0,40.47,29.14
2016,5,20,18,45,236.0,38.0,1.4,21.5,72.0,29.23,18.89
2016,5,20,19,0,131.0,23.0,1.3,21.0,32.0,17.82,5.67
2016,5,20,19,15,65.5,11.5,1.35,21.0,16.0,9.82,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,19.5,11.5,2.05,19.5,13.0,9.82,0.0
2016,5,21,6,0,39.0,23.0,2.3,20.0,26.0,18.62,7.3
2016,5,21,6,15,98.0,48.0,2.35,20.0,63.5,37.15,25.82
2016,5,21,6,30,157.0,73.0,2.4,20.0,101.0,54.42,41.47
2016,5,21,6,45,78.5,56.0,2.45,20.5,70.0,44.69,33.39
2016,5,21,7,0,0.0,39.0,2.5,21.0,39.0,32.21,21.38
2016,5,21,7,15,183.5,95.0,2.5,21.5,166.0,92.68,63.98
2016,5,21,7,30,367.0,151.0,2.5,22.0,293.0,177.3,123.75
2016,5,21,7,45,189.5,158.5,2.55,22.5,232.5,169.17,124.87
2016,5,21,8,0,12.0,166.0,2.6,23.0,172.0,138.38,106.52
2016,5,21,8,15,14.0,186.5,2.6,23.0,194.0,156.96,121.0
2016,5,21,8,30,16.0,207.0,2.6,23.0,216.0,175.83,135.52
2016,5,21,8,45,18.0,225.5,2.65,23.5,237.0,193.37,148.59
2016,5,21,9,0,20.0,244.0,2.7,24.0,258.0,211.13,161.7
2016,5,21,9,15,14.5,227.5,2.7,24.0,238.0,196.37,149.9
2016,5,21,9,30,9.0,211.0,2.7,24.0,218.0,180.73,137.46
2016,5,21,9,45,10.0,223.0,2.7,24.5,231.0,192.08,145.71
2016,5,21,10,0,11.0,235.0,2.7,25.0,244.0,203.51,153.91
2016,5,21,10,15,18.5,286.0,2.65,25.0,302.0,252.22,190.73
2016,5,21,10,30,26.0,337.0,2.6,25.0,360.0,307.66,231.94
2016,5,21,10,45,40.5,379.5,2.6,25.5,417.0,356.92,267.64
2016,5,21,11,0,55.0,422.0,2.6,26.0,474.0,407.08,303.4
2016,5,21,11,15,52.5,428.0,2.55,26.0,478.0,412.52,306.72
2016,5,21,11,30,50.0,434.0,2.5,26.0,482.0,417.56,309.96
2016,5,21,11,45,55.5,434.0,2.5,26.5,488.0,423.55,313.65
2016,5,21,12,0,61.0,434.0,2.5,27.0,494.0,429.28,317.17
2016,5,21,12,15,57.5,445.0,2.45,27.0,502.0,436.76,322.16
2016,5,21,12,30,54.0,456.0,2.4,27.0,510.0,443.74,326.81
2016,5,21,12,45,129.0,479.5,2.4,27.0,606.5,535.59,393.41
2016,5,21,13,0,204.0,503.0,2.4,27.0,703.0,617.34,451.11
2016,5,21,13,15,276.5,474.5,2.4,27.0,741.5,656.31,479.15
2016,5,21,13,30,349.0,446.0,2.4,27.0,780.0,685.59,500.66
2016,5,21,13,45,272.0,456.5,2.45,27.5,714.0,625.74,457.44
2016,5,21,14,0,195.0,467.0,2.5,28.0,648.0,561.1,411.09
2016,5,21,14,15,258.5,438.5,2.55,28.0,670.0,583.73,428.96
2016,5,21,14,30,322.0,410.0,2.6,28.0,692.0,595.55,438.65
2016,5,21,14,45,476.5,325.5,2.65,28.0,724.0,623.47,461.09
2016,5,21,15,0,631.0,241.0,2.7,28.0,756.0,635.64,471.73
2016,5,21,15,15,547.0,260.0,2.75,27.5,690.5,571.54,426.19
2016,5,21,15,30,463.0,279.0,2.8,27.0,625.0,513.74,384.73
2016,5,21,15,45,501.0,245.5,2.85,27.0,598.5,482.65,361.99
2016,5,21,16,0,539.0,212.0,2.9,27.0,572.0,446.73,334.57
2016,5,21,16,15,530.5,202.5,2.9,26.5,534.0,405.66,302.87
2016,5,21,16,30,522.0,193.0,2.9,26.0,496.0,364.19,269.98
2016,5,21,16,45,495.5,181.0,2.95,26.0,446.0,314.63,230.11
2016,5,21,17,0,469.0,169.0,3.0,26.0,396.0,267.05,191.39
2016,5,21,17,15,430.0,156.5,2.95,25.5,345.0,218.62,152.92
2016,5,21,17,30,391.0,144.0,2.9,25.0,294.0,174.05,118.53
2016,5,21,17,45,335.5,129.0,2.85,25.0,243.0,130.41,87.64
2016,5,21,18,0,280.0,114.0,2.8,25.0,192.0,93.21,65.44
2016,5,21,18,15,221.0,92.5,2.65,24.5,145.5,68.23,52.84
2016,5,21,18,30,162.0,71.0,2.5,24.0,99.0,53.08,39.56
2016,5,21,18,45,100.0,46.0,2.45,23.5,61.5,35.17,23.66
2016,5,21,19,0,38.0,21.0,2.4,23.0,24.0,17.12,5.57
2016,5,21,19,15,19.0,10.5,2.4,23.0,12.0,8.96,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,39.5,13.5,2.05,21.5,16.5,11.52,0.0
2016,5,22,6,0,79.0,27.0,2.2,22.0,33.0,21.14,9.21
2016,5,22,6,15,167.5,46.0,2.3,22.0,72.0,35.48,24.21
2016,5,22,6,30,256.0,65.0,2.4,22.0,111.0,48.74,36.28
2016,5,22,6,45,128.0,67.0,2.55,22.0,90.0,50.64,38.32
2016,5,22,7,0,0.0,69.0,2.7,22.0,69.0,56.49,41.46
2016,5,22,7,15,19.0,108.0,2.7,22.5,115.5,88.58,66.99
2016,5,22,7,30,38.0,147.0,2.7,23.0,162.0,122.33,93.19
2016,5,22,7,45,100.5,177.5,2.75,23.5,225.0,163.57,123.44
2016,5,22,8,0,163.0,208.0,2.8,24.0,288.0,212.5,160.1
2016,5,22,8,15,277.5,215.0,2.8,24.0,369.5,269.2,202.3
2016,5,22,8,30,392.0,222.0,2.8,24.0,451.0,336.34,253.35
2016,5,22,8,45,227.0,256.5,2.8,24.5,392.0,315.84,240.26
2016,5,22,9,0,62.0,291.0,2.8,25.0,333.0,271.63,207.06
2016,5,22,9,15,70.5,317.0,2.75,25.0,368.0,302.19,230.04
2016,5,22,9,30,79.0,343.0,2.7,25.0,403.0,333.52,253.15
2016,5,22,9,45,87.0,367.0,2.7,25.5,436.5,363.52,274.56
2016,5,22,10,0,95.0,391.0,2.7,26.0,470.0,394.01,296.05
2016,5,22,10,15,55.5,335.5,2.7,26.0,382.0,324.5,244.05
2016,5,22,10,30,16.0,280.0,2.7,26.0,294.0,246.32,184.94
2016,5,22,10,45,13.5,247.5,2.75,26.5,259.5,217.88,163.18
2016,5,22,11,0,11.0,215.0,2.8,27.0,225.0,189.13,141.03
2016,5,22,11,15,11.0,215.0,2.8,27.0,225.5,189.58,141.31
2016,5,22,11,30,11.0,215.0,2.8,27.0,226.0,189.97,141.51
2016,5,22,11,45,13.5,253.0,2.85,27.0,266.5,224.61,167.59
2016,5,22,12,0,16.0,291.0,2.9,27.0,307.0,259.37,193.47
2016,5,22,12,15,12.0,235.5,2.95,27.0,247.5,208.97,155.6
2016,5,22,12,30,8.0,180.0,3.0,27.0,188.0,158.52,117.43
2016,5,22,12,45,60.5,338.5,3.1,27.5,398.0,345.23,258.02
2016,5,22,13,0,113.0,497.0,3.2,28.0,608.0,527.61,388.27
2016,5,22,13,15,250.0,462.0,3.25,28.0,703.0,622.58,457.35
2016,5,22,13,30,387.0,427.0,3.3,28.0,798.0,698.81,512.63
2016,5,22,13,45,198.5,315.0,3.35,28.0,505.0,443.62,331.17
2016,5,22,14,0,10.0,203.0,3.4,28.0,212.0,178.19,131.95
2016,5,22,14,15,159.0,309.0,3.4,28.0,448.5,391.42,294.72
2016,5,22,14,30,308.0,415.0,3.4,28.0,685.0,588.73,436.97
2016,5,22,14,45,492.5,312.5,3.45,28.0,724.5,622.49,463.35
2016,5,22,15,0,677.0,210.0,3.5,28.0,764.0,638.12,476.93
2016,5,22,15,15,625.5,226.0,3.5,27.5,718.0,592.08,443.7
2016,5,22,15,30,574.0,242.0,3.5,27.0,672.0,545.4,409.8
2016,5,22,15,45,464.0,260.0,3.55,27.0,593.5,474.11,356.71
