Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,0,354.0,278.0,3.6,27.0,515.0,407.11,306.51
2016,5,22,16,15,216.0,264.0,3.55,27.0,405.5,313.29,236.36
2016,5,22,16,30,78.0,250.0,3.5,27.0,296.0,233.89,177.24
2016,5,22,16,45,289.0,203.5,3.45,27.0,348.0,262.54,194.72
2016,5,22,17,0,500.0,157.0,3.4,27.0,400.0,265.32,188.62
2016,5,22,17,15,460.5,146.0,3.25,26.5,348.5,216.44,149.5
2016,5,22,17,30,421.0,135.0,3.1,26.0,297.0,171.42,114.72
2016,5,22,17,45,366.0,121.5,3.0,26.0,246.0,127.15,83.53
2016,5,22,18,0,311.0,108.0,2.9,26.0,195.0,90.1,62.18
2016,5,22,18,15,248.0,89.0,2.8,25.5,149.0,66.17,50.89
2016,5,22,18,30,185.0,70.0,2.7,25.0,103.0,52.57,38.98
2016,5,22,18,45,117.0,47.0,2.65,24.5,65.0,35.95,24.24
2016,5,22,19,0,49.0,24.0,2.6,24.0,27.0,19.33,7.38
2016,5,22,19,15,24.5,12.0,2.65,24.0,13.5,10.24,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.3,20.5,17.5,11.52,0.0
2016,5,23,6,0,106.0,27.0,2.5,21.0,35.0,21.21,9.55
2016,5,23,6,15,198.5,44.5,2.6,21.5,75.0,33.9,22.96
2016,5,23,6,30,291.0,62.0,2.7,22.0,115.0,46.72,34.56
2016,5,23,6,45,356.5,76.0,2.85,22.5,163.0,56.55,43.33
2016,5,23,7,0,422.0,90.0,3.0,23.0,211.0,81.4,53.14
2016,5,23,7,15,211.0,73.5,3.05,23.0,134.0,77.33,49.94
2016,5,23,7,30,0.0,57.0,3.1,23.0,57.0,47.19,33.46
2016,5,23,7,45,9.5,116.5,3.2,23.5,121.0,97.45,73.91
2016,5,23,8,0,19.0,176.0,3.3,24.0,185.0,147.92,113.67
2016,5,23,8,15,21.5,196.5,3.35,24.0,208.0,167.13,128.49
2016,5,23,8,30,24.0,217.0,3.4,24.0,231.0,186.66,143.51
2016,5,23,8,45,24.5,234.5,3.45,24.5,250.0,203.22,155.81
2016,5,23,9,0,25.0,252.0,3.5,25.0,269.0,219.81,167.98
2016,5,23,9,15,52.0,298.0,3.55,25.0,336.0,276.53,211.17
2016,5,23,9,30,79.0,344.0,3.6,25.0,403.0,333.95,254.31
2016,5,23,9,45,56.0,338.0,3.65,25.5,381.5,319.86,242.58
2016,5,23,10,0,33.0,332.0,3.7,26.0,360.0,303.41,229.18
2016,5,23,10,15,36.0,344.0,3.75,26.0,375.5,318.04,239.92
2016,5,23,10,30,39.0,356.0,3.8,26.0,391.0,332.73,250.61
2016,5,23,10,45,35.0,354.0,3.9,26.5,386.0,330.18,247.91
2016,5,23,11,0,31.0,352.0,4.0,27.0,381.0,327.14,244.93
2016,5,23,11,15,28.5,362.0,4.05,27.0,389.0,335.29,250.7
2016,5,23,11,30,26.0,372.0,4.1,27.0,397.0,343.19,256.27
2016,5,23,11,45,24.0,364.5,4.15,27.5,388.5,328.17,244.56
2016,5,23,12,0,22.0,357.0,4.2,28.0,380.0,320.62,238.46
2016,5,23,12,15,55.5,423.5,4.25,28.0,479.0,415.31,308.4
2016,5,23,12,30,89.0,490.0,4.3,28.0,578.0,502.25,371.14
2016,5,23,12,45,57.0,432.5,4.35,28.5,489.0,424.44,313.9
2016,5,23,13,0,25.0,375.0,4.4,29.0,400.0,346.64,256.47
2016,5,23,13,15,19.5,322.0,4.4,29.0,341.5,288.16,213.76
2016,5,23,13,30,14.0,269.0,4.4,29.0,283.0,238.08,176.71
2016,5,23,13,45,14.5,274.5,4.4,29.0,288.5,242.61,180.31
2016,5,23,14,0,15.0,280.0,4.4,29.0,294.0,247.02,183.75
2016,5,23,14,15,387.5,230.5,4.35,29.0,571.0,506.26,382.62
2016,5,23,14,30,760.0,181.0,4.3,29.0,848.0,716.57,535.17
2016,5,23,14,45,752.5,176.0,4.25,29.0,815.0,682.15,509.36
2016,5,23,15,0,745.0,171.0,4.2,29.0,782.0,645.58,482.93
2016,5,23,15,15,395.5,244.0,4.15,28.5,567.0,463.47,349.09
2016,5,23,15,30,46.0,317.0,4.1,28.0,352.0,292.5,219.98
2016,5,23,15,45,363.5,236.5,4.05,28.0,482.0,401.31,303.45
2016,5,23,16,0,681.0,156.0,4.0,28.0,612.0,468.74,351.04
2016,5,23,16,15,545.5,186.5,3.95,27.5,534.0,397.29,296.44
2016,5,23,16,30,410.0,217.0,3.9,27.0,456.0,339.64,252.87
2016,5,23,16,45,335.0,207.5,3.9,27.0,390.5,280.07,207.0
2016,5,23,17,0,260.0,198.0,3.9,27.0,325.0,230.7,169.34
2016,5,23,17,15,242.5,176.5,3.8,26.5,284.0,192.22,139.03
2016,5,23,17,30,225.0,155.0,3.7,26.0,243.0,155.58,110.59
2016,5,23,17,45,199.5,133.5,3.65,26.0,202.0,120.18,84.47
2016,5,23,18,0,174.0,112.0,3.6,26.0,161.0,89.38,64.23
2016,5,23,18,15,139.0,90.0,3.6,25.5,123.5,67.56,52.09
2016,5,23,18,30,104.0,68.0,3.6,25.0,86.0,51.82,38.37
2016,5,23,18,45,59.5,46.0,3.6,24.5,55.5,35.73,24.09
2016,5,23,19,0,15.0,24.0,3.6,24.0,25.0,19.56,7.9
2016,5,23,19,15,7.5,12.0,3.7,23.5,12.5,10.24,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,18.5,13.5,2.6,21.5,15.0,11.52,0.0
2016,5,24,6,0,37.0,27.0,2.7,22.0,30.0,21.51,9.91
2016,5,24,6,15,96.0,48.5,2.9,22.0,64.0,37.6,26.03
2016,5,24,6,30,155.0,70.0,3.1,22.0,98.0,52.48,39.5
2016,5,24,6,45,227.0,83.5,3.3,22.5,140.5,62.47,48.42
2016,5,24,7,0,299.0,97.0,3.5,23.0,183.0,81.26,55.75
2016,5,24,7,15,176.5,124.5,3.65,23.0,178.0,113.36,80.86
2016,5,24,7,30,54.0,152.0,3.8,23.0,173.0,128.11,97.21
2016,5,24,7,45,35.0,162.0,4.0,23.5,176.5,137.3,105.04
2016,5,24,8,0,16.0,172.0,4.2,24.0,180.0,143.94,110.61
2016,5,24,8,15,138.0,211.5,4.25,24.5,291.5,218.45,166.14
2016,5,24,8,30,260.0,251.0,4.3,25.0,403.0,307.65,233.33
2016,5,24,8,45,191.0,280.5,4.4,25.5,398.0,315.41,240.25
2016,5,24,9,0,122.0,310.0,4.5,26.0,393.0,318.22,242.48
2016,5,24,9,15,72.0,293.0,4.55,26.0,343.5,282.66,215.38
2016,5,24,9,30,22.0,276.0,4.6,26.0,294.0,241.6,183.52
2016,5,24,9,45,38.0,319.5,4.65,26.5,351.0,293.07,222.13
2016,5,24,10,0,54.0,363.0,4.7,27.0,408.0,342.9,258.77
2016,5,24,10,15,64.0,389.0,4.65,27.0,444.5,375.13,282.31
2016,5,24,10,30,74.0,415.0,4.6,27.0,481.0,407.95,306.14
2016,5,24,10,45,70.0,425.0,4.6,27.5,488.5,417.02,311.66
2016,5,24,11,0,66.0,435.0,4.6,28.0,496.0,425.55,316.82
2016,5,24,11,15,138.5,462.0,4.6,28.0,594.5,515.99,383.34
2016,5,24,11,30,211.0,489.0,4.6,28.0,693.0,601.54,444.93
2016,5,24,11,45,233.0,472.5,4.65,28.5,700.0,609.48,449.96
2016,5,24,12,0,255.0,456.0,4.7,29.0,707.0,623.03,459.19
2016,5,24,12,15,168.5,471.0,4.7,29.0,637.0,559.19,412.15
2016,5,24,12,30,82.0,486.0,4.7,29.0,567.0,492.33,362.6
2016,5,24,12,45,63.5,461.0,4.7,29.0,523.5,454.52,335.45
2016,5,24,13,0,45.0,436.0,4.7,29.0,480.0,416.41,307.77
2016,5,24,13,15,37.0,409.5,4.65,29.0,445.5,385.61,285.47
2016,5,24,13,30,29.0,383.0,4.6,29.0,411.0,354.84,263.07
2016,5,24,13,45,58.5,417.0,4.55,29.0,472.0,406.36,301.47
2016,5,24,14,0,88.0,451.0,4.5,29.0,533.0,456.15,337.95
2016,5,24,14,15,228.0,421.0,4.45,29.0,624.0,537.55,399.31
2016,5,24,14,30,368.0,391.0,4.4,29.0,715.0,609.48,452.41
2016,5,24,14,45,209.0,375.0,4.35,29.0,557.5,468.07,349.09
2016,5,24,15,0,50.0,359.0,4.3,29.0,400.0,336.75,251.32
2016,5,24,15,15,234.5,329.0,4.15,28.5,506.5,430.13,323.52
2016,5,24,15,30,419.0,299.0,4.0,28.0,613.0,502.15,377.23
2016,5,24,15,45,370.5,293.0,3.9,28.0,558.5,446.1,335.03
2016,5,24,16,0,322.0,287.0,3.8,28.0,504.0,397.83,298.66
2016,5,24,16,15,277.0,270.5,3.65,27.5,447.0,346.31,260.15
2016,5,24,16,30,232.0,254.0,3.5,27.0,390.0,296.49,222.6
2016,5,24,16,45,327.0,211.0,3.35,27.0,382.0,279.77,206.69
2016,5,24,17,0,422.0,168.0,3.2,27.0,374.0,251.96,180.45
2016,5,24,17,15,356.0,166.5,3.1,26.5,325.5,208.3,147.01
2016,5,24,17,30,290.0,165.0,3.0,26.0,277.0,172.43,121.04
2016,5,24,17,45,238.5,146.0,2.95,26.0,228.5,132.26,92.59
2016,5,24,18,0,187.0,127.0,2.9,26.0,180.0,98.92,71.71
2016,5,24,18,15,139.0,102.0,2.95,25.5,136.5,74.79,58.21
2016,5,24,18,30,91.0,77.0,3.0,25.0,93.0,57.36,43.07
2016,5,24,18,45,45.5,49.5,3.05,25.0,57.5,38.48,26.36
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,18.09,7.13
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,9.39,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,10.5,3.35,22.5,10.5,8.96,0.0
2016,5,25,6,0,0.0,21.0,3.4,23.0,21.0,17.35,6.99
2016,5,25,6,15,20.5,45.0,3.5,23.0,49.0,35.56,24.23
2016,5,25,6,30,41.0,69.0,3.6,23.0,77.0,53.13,39.89
2016,5,25,6,45,77.5,89.5,3.7,23.5,110.0,66.97,52.07
2016,5,25,7,0,114.0,110.0,3.8,24.0,143.0,86.31,63.36
2016,5,25,7,15,139.5,134.0,3.9,24.0,182.5,115.96,84.14
2016,5,25,7,30,165.0,158.0,4.0,24.0,222.0,148.91,108.81
2016,5,25,7,45,82.5,134.0,4.1,24.5,166.0,126.54,94.11
2016,5,25,8,0,0.0,110.0,4.2,25.0,110.0,90.77,68.11
2016,5,25,8,15,0.0,123.5,4.2,25.0,123.5,101.98,76.86
2016,5,25,8,30,0.0,137.0,4.2,25.0,137.0,113.25,85.55
2016,5,25,8,45,32.0,215.0,4.25,25.5,236.5,191.93,146.65
2016,5,25,9,0,64.0,293.0,4.3,26.0,336.0,273.3,208.5
2016,5,25,9,15,36.0,250.5,4.35,26.0,275.5,228.63,173.93
2016,5,25,9,30,8.0,208.0,4.4,26.0,215.0,177.46,134.12
2016,5,25,9,45,11.5,235.5,4.45,26.5,245.5,203.12,153.43
2016,5,25,10,0,15.0,263.0,4.5,27.0,276.0,229.17,172.72
2016,5,25,10,15,17.0,285.0,4.45,27.0,300.5,249.93,188.13
2016,5,25,10,30,19.0,307.0,4.4,27.0,325.0,270.86,203.59
2016,5,25,10,45,27.5,348.0,4.4,27.5,374.0,318.89,238.84
2016,5,25,11,0,36.0,389.0,4.4,28.0,423.0,362.38,270.15
2016,5,25,11,15,27.5,357.0,4.35,28.0,383.5,329.62,245.6
2016,5,25,11,30,19.0,325.0,4.3,28.0,344.0,289.53,215.69
2016,5,25,11,45,19.5,335.5,4.25,28.0,355.0,299.46,223.0
2016,5,25,12,0,20.0,346.0,4.2,28.0,366.0,309.29,230.13
2016,5,25,12,15,24.5,370.5,4.15,28.0,395.0,342.24,254.34
2016,5,25,12,30,29.0,395.0,4.1,28.0,424.0,367.62,272.8
2016,5,25,12,45,34.5,411.0,4.05,28.5,445.5,386.03,285.66
2016,5,25,13,0,40.0,427.0,4.0,29.0,467.0,404.02,298.14
2016,5,25,13,15,44.0,429.5,4.0,29.0,473.0,408.5,301.51
2016,5,25,13,30,48.0,432.0,4.0,29.0,479.0,412.52,304.64
2016,5,25,13,45,42.0,410.5,4.0,29.0,451.0,387.36,286.55
2016,5,25,14,0,36.0,389.0,4.0,29.0,423.0,362.3,268.53
2016,5,25,14,15,79.0,412.0,3.95,29.0,483.0,411.98,305.85
2016,5,25,14,30,122.0,435.0,3.9,29.0,543.0,464.57,344.49
2016,5,25,14,45,103.5,410.5,3.85,29.0,499.5,419.74,311.99
2016,5,25,15,0,85.0,386.0,3.8,29.0,456.0,381.78,284.55
2016,5,25,15,15,74.5,360.0,3.85,29.0,419.5,348.64,260.63
2016,5,25,15,30,64.0,334.0,3.9,29.0,383.0,316.26,237.05
2016,5,25,15,45,32.5,244.5,4.0,29.0,269.5,221.75,166.45
2016,5,25,16,0,1.0,155.0,4.1,29.0,156.0,129.04,95.75
2016,5,25,16,15,7.5,177.0,4.1,29.0,181.5,149.31,111.84
2016,5,25,16,30,14.0,199.0,4.1,29.0,207.0,168.33,126.79
2016,5,25,16,45,70.0,204.0,4.2,29.0,239.0,188.57,141.54
2016,5,25,17,0,126.0,209.0,4.3,29.0,271.0,201.68,149.9
2016,5,25,17,15,113.0,186.0,4.1,28.5,237.0,171.13,126.43
2016,5,25,17,30,100.0,163.0,3.9,28.0,203.0,142.1,104.34
2016,5,25,17,45,88.0,138.5,3.75,27.5,169.5,114.71,83.9
2016,5,25,18,0,76.0,114.0,3.6,27.0,136.0,88.72,65.26
2016,5,25,18,15,57.0,90.0,3.45,26.5,104.5,68.5,52.69
2016,5,25,18,30,38.0,66.0,3.3,26.0,73.0,51.2,37.72
2016,5,25,18,45,19.0,44.0,3.2,25.5,47.5,34.88,23.36
2016,5,25,19,0,0.0,22.0,3.1,25.0,22.0,18.12,7.4
2016,5,25,19,15,0.0,11.0,3.1,24.5,11.0,9.39,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.0,2.8,23.5,3.0,2.56,0.0
2016,5,26,6,0,0.0,6.0,2.9,24.0,6.0,4.92,0.0
2016,5,26,6,15,0.0,16.0,3.05,24.0,16.0,13.16,5.39
2016,5,26,6,30,0.0,26.0,3.2,24.0,26.0,21.43,12.72
2016,5,26,6,45,0.0,38.5,3.35,24.5,38.5,31.8,21.77
2016,5,26,7,0,0.0,51.0,3.5,25.0,51.0,42.19,29.2
2016,5,26,7,15,0.0,62.0,3.7,25.0,62.0,51.36,36.69
2016,5,26,7,30,0.0,73.0,3.9,25.0,73.0,60.55,44.09
2016,5,26,7,45,4.0,117.5,4.15,25.0,120.0,97.01,73.31
2016,5,26,8,0,8.0,162.0,4.4,25.0,167.0,133.93,102.49
2016,5,26,8,15,4.0,108.0,4.45,25.0,110.5,90.73,67.72
2016,5,26,8,30,0.0,54.0,4.5,25.0,54.0,44.79,30.67
2016,5,26,8,45,0.0,72.0,4.55,25.0,72.0,59.84,42.68
2016,5,26,9,0,0.0,90.0,4.6,25.0,90.0,74.95,54.6
2016,5,26,9,15,4.0,147.5,4.6,25.0,150.5,124.72,93.86
2016,5,26,9,30,8.0,205.0,4.6,25.0,211.0,174.93,132.88
2016,5,26,9,45,91.5,304.0,4.7,25.0,379.5,317.22,242.75
2016,5,26,10,0,175.0,403.0,4.8,25.0,548.0,458.86,348.92
2016,5,26,10,15,211.5,417.0,4.7,25.0,599.0,503.91,381.69
2016,5,26,10,30,248.0,431.0,4.6,25.0,650.0,556.08,419.5
2016,5,26,10,45,309.0,423.5,4.55,25.0,705.0,604.24,454.79
2016,5,26,11,0,370.0,416.0,4.5,25.0,760.0,654.13,490.98
2016,5,26,11,15,301.0,451.0,4.4,25.0,735.0,639.15,478.02
2016,5,26,11,30,232.0,486.0,4.3,25.0,710.0,614.17,458.32
2016,5,26,11,45,258.0,486.5,4.25,25.5,738.5,646.25,480.42
2016,5,26,12,0,284.0,487.0,4.2,26.0,767.0,671.62,497.39
2016,5,26,12,15,270.0,493.5,4.5,26.5,759.5,667.71,493.93
2016,5,26,12,30,256.0,500.0,4.8,27.0,752.0,662.26,489.88
2016,5,26,12,45,179.5,497.0,5.15,27.5,674.0,589.28,436.99
2016,5,26,13,0,103.0,494.0,5.5,28.0,596.0,514.48,381.95
2016,5,26,13,15,271.5,458.5,5.6,28.0,721.0,633.27,471.57
2016,5,26,13,30,440.0,423.0,5.7,28.0,846.0,737.89,548.73
2016,5,26,13,45,591.5,313.5,5.85,28.5,869.0,754.66,563.61
2016,5,26,14,0,743.0,204.0,6.0,29.0,892.0,765.23,574.12
2016,5,26,14,15,735.0,201.5,5.85,29.0,865.5,737.68,553.91
2016,5,26,14,30,727.0,199.0,5.7,29.0,839.0,707.77,531.99
2016,5,26,14,45,520.0,289.0,5.6,29.0,737.5,617.33,463.55
2016,5,26,15,0,313.0,379.0,5.5,29.0,636.0,532.7,399.12
2016,5,26,15,15,314.5,356.0,5.3,29.0,603.5,499.84,375.21
2016,5,26,15,30,316.0,333.0,5.1,29.0,571.0,465.94,350.05
2016,5,26,15,45,281.5,318.5,4.9,29.0,521.0,419.21,314.96
2016,5,26,16,0,247.0,304.0,4.7,29.0,471.0,374.78,281.4
2016,5,26,16,15,231.5,286.5,4.5,28.5,433.0,335.97,252.29
2016,5,26,16,30,216.0,269.0,4.3,28.0,395.0,301.32,225.96
2016,5,26,16,45,343.5,213.5,4.1,28.0,392.0,286.17,210.61
2016,5,26,17,0,471.0,158.0,3.9,28.0,389.0,256.26,181.67
2016,5,26,17,15,410.5,155.5,3.8,27.5,339.5,211.45,146.9
2016,5,26,17,30,350.0,153.0,3.7,27.0,290.0,172.38,118.07
2016,5,26,17,45,306.0,135.5,3.65,26.5,242.0,130.93,88.85
2016,5,26,18,0,262.0,118.0,3.6,26.0,194.0,94.38,66.83
2016,5,26,18,15,204.5,97.0,3.7,25.5,148.5,71.12,55.14
2016,5,26,18,30,147.0,76.0,3.8,25.0,103.0,56.43,42.33
2016,5,26,18,45,83.5,51.0,3.9,24.5,65.0,39.25,27.14
2016,5,26,19,0,20.0,26.0,4.0,24.0,27.0,21.12,9.87
2016,5,26,19,15,10.0,13.0,4.15,23.5,13.5,11.1,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.5,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,14.0,13.0,4.9,23.0,14.0,11.1,0.0
2016,5,27,6,0,28.0,26.0,4.9,23.0,28.0,20.86,9.81
2016,5,27,6,15,81.5,52.5,4.9,23.0,66.0,40.22,28.15
2016,5,27,6,30,135.0,79.0,4.9,23.0,104.0,58.98,44.89
2016,5,27,6,45,67.5,45.5,4.9,23.5,58.0,37.05,26.38
2016,5,27,7,0,0.0,12.0,4.9,24.0,12.0,9.87,2.54
2016,5,27,7,15,0.0,43.0,5.05,24.0,43.0,35.53,23.8
2016,5,27,7,30,0.0,74.0,5.2,24.0,74.0,61.38,44.97
2016,5,27,7,45,0.0,84.0,5.35,24.5,84.0,69.63,51.41
2016,5,27,8,0,0.0,94.0,5.5,25.0,94.0,77.89,57.79
2016,5,27,8,15,0.0,72.0,5.6,25.0,72.0,59.77,42.93
2016,5,27,8,30,0.0,50.0,5.7,25.0,50.0,41.46,27.99
2016,5,27,8,45,56.5,180.0,5.8,25.5,218.0,173.74,132.61
2016,5,27,9,0,113.0,310.0,5.9,26.0,386.0,309.54,236.98
2016,5,27,9,15,57.0,229.0,5.8,26.0,267.5,221.49,169.03
2016,5,27,9,30,1.0,148.0,5.7,26.0,149.0,123.79,92.46
2016,5,27,9,45,5.0,177.5,5.6,26.5,182.0,150.94,113.34
2016,5,27,10,0,9.0,207.0,5.5,27.0,215.0,178.52,134.22
2016,5,27,10,15,10.5,214.5,5.4,27.0,224.5,186.41,140.06
2016,5,27,10,30,12.0,222.0,5.3,27.0,234.0,194.37,145.97
2016,5,27,10,45,13.0,244.5,5.25,27.5,257.0,214.64,160.92
2016,5,27,11,0,14.0,267.0,5.2,28.0,280.0,234.99,175.78
2016,5,27,11,15,13.5,257.5,5.0,28.0,270.5,227.17,169.64
2016,5,27,11,30,13.0,248.0,4.8,28.0,261.0,219.23,163.48
2016,5,27,11,45,13.5,253.0,4.65,28.5,266.5,224.27,166.83
2016,5,27,12,0,14.0,258.0,4.5,29.0,272.0,229.24,170.1
2016,5,27,12,15,14.0,260.5,4.2,29.0,275.0,231.58,171.7
2016,5,27,12,30,14.0,263.0,3.9,29.0,278.0,233.78,173.23
2016,5,27,12,45,14.5,269.0,3.6,29.5,284.0,239.22,176.84
2016,5,27,13,0,15.0,275.0,3.3,30.0,290.0,244.5,180.31
2016,5,27,13,15,13.5,254.5,2.9,30.0,268.5,225.54,166.13
2016,5,27,13,30,12.0,234.0,2.5,30.0,247.0,206.58,151.99
2016,5,27,13,45,17.5,290.0,2.2,30.0,307.5,257.79,189.92
2016,5,27,14,0,23.0,346.0,1.9,30.0,368.0,308.57,226.67
2016,5,27,14,15,37.0,369.0,1.65,30.0,403.0,343.4,251.67
2016,5,27,14,30,51.0,392.0,1.4,30.0,438.0,370.77,270.97
2016,5,27,14,45,183.0,385.5,1.2,30.0,538.0,457.56,333.81
2016,5,27,15,0,315.0,379.0,1.0,30.0,638.0,533.28,385.92
2016,5,27,15,15,526.5,269.5,0.9,29.5,677.0,561.07,406.71
2016,5,27,15,30,738.0,160.0,0.8,29.0,716.0,566.4,411.01
2016,5,27,15,45,733.0,150.0,0.7,29.0,673.5,520.85,377.14
2016,5,27,16,0,728.0,140.0,0.6,29.0,631.0,473.76,341.8
2016,5,27,16,15,574.5,178.0,0.65,28.5,547.5,402.87,291.25
2016,5,27,16,30,421.0,216.0,0.7,28.0,464.0,340.71,247.02
2016,5,27,16,45,535.0,164.0,0.75,28.0,448.0,310.17,220.32
2016,5,27,17,0,649.0,112.0,0.8,28.0,432.0,268.55,182.76
2016,5,27,17,15,612.0,105.5,0.85,27.5,378.5,216.26,141.26
2016,5,27,17,30,575.0,99.0,0.9,27.0,325.0,167.34,103.71
2016,5,27,17,45,532.5,89.5,0.95,26.5,273.5,119.13,70.4
2016,5,27,18,0,490.0,80.0,1.0,26.0,222.0,75.54,47.52
2016,5,27,18,15,418.5,69.0,0.95,25.5,172.5,51.93,38.84
2016,5,27,18,30,347.0,58.0,0.9,25.0,123.0,44.06,31.9
2016,5,27,18,45,244.5,43.5,0.9,24.5,81.5,33.29,22.25
2016,5,27,19,0,142.0,29.0,0.9,24.0,40.0,22.36,11.06
2016,5,27,19,15,71.0,14.5,0.95,23.5,20.0,12.38,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,34.0,15.5,2.75,21.5,18.5,13.23,0.0
2016,5,28,6,0,68.0,31.0,2.8,22.0,37.0,24.42,12.66
2016,5,28,6,15,154.0,52.0,2.95,22.0,77.0,39.64,27.83
2016,5,28,6,30,240.0,73.0,3.1,22.0,117.0,54.98,41.68
2016,5,28,6,45,314.0,87.5,3.3,22.5,166.0,64.38,50.08
2016,5,28,7,0,388.0,102.0,3.5,23.0,215.0,85.48,58.58
2016,5,28,7,15,194.0,81.5,3.65,23.5,138.0,81.25,53.96
2016,5,28,7,30,0.0,61.0,3.8,24.0,61.0,50.53,36.04
2016,5,28,7,45,0.0,82.5,4.0,24.5,82.5,68.42,50.43
2016,5,28,8,0,0.0,104.0,4.2,25.0,104.0,85.94,64.26
2016,5,28,8,15,4.0,144.5,4.25,25.5,147.0,120.06,91.03
2016,5,28,8,30,8.0,185.0,4.3,26.0,190.0,154.79,117.84
2016,5,28,8,45,40.5,241.5,4.35,26.5,269.0,216.25,164.73
2016,5,28,9,0,73.0,298.0,4.4,27.0,348.0,280.69,213.21
2016,5,28,9,15,54.0,300.5,4.35,27.0,338.5,278.26,210.95
2016,5,28,9,30,35.0,303.0,4.3,27.0,329.0,273.66,207.01
2016,5,28,9,45,69.5,349.0,4.3,27.5,405.0,335.61,253.04
2016,5,28,10,0,104.0,395.0,4.3,28.0,481.0,400.5,300.33
2016,5,28,10,15,444.0,284.0,4.2,28.0,672.5,559.47,420.84
2016,5,28,10,30,784.0,173.0,4.1,28.0,864.0,720.09,538.83
2016,5,28,10,45,483.0,321.5,4.1,28.5,751.5,650.54,482.97
2016,5,28,11,0,182.0,470.0,4.1,29.0,639.0,548.67,404.13
2016,5,28,11,15,299.5,444.5,4.05,29.0,730.0,630.43,464.17
2016,5,28,11,30,417.0,419.0,4.0,29.0,821.0,713.8,523.45
2016,5,28,11,45,623.0,293.0,3.95,29.5,901.5,780.79,572.57
2016,5,28,12,0,829.0,167.0,3.9,30.0,982.0,842.95,616.62
2016,5,28,12,15,829.0,167.5,3.85,30.0,985.0,848.07,619.27
2016,5,28,12,30,829.0,168.0,3.8,30.0,988.0,850.06,620.28
2016,5,28,12,45,827.5,168.0,3.8,30.0,983.5,847.31,618.48
2016,5,28,13,0,826.0,168.0,3.8,30.0,979.0,841.45,614.72
2016,5,28,13,15,822.5,167.0,3.8,30.0,966.0,829.92,607.26
2016,5,28,13,30,819.0,166.0,3.8,30.0,953.0,815.21,597.78
2016,5,28,13,45,813.5,164.5,3.8,30.0,933.0,795.37,584.79
2016,5,28,14,0,808.0,163.0,3.8,30.0,913.0,772.57,569.26
2016,5,28,14,15,800.5,161.5,3.8,29.5,886.0,745.45,551.69
2016,5,28,14,30,793.0,160.0,3.8,29.0,859.0,715.75,532.01
2016,5,28,14,45,774.0,162.5,3.8,29.0,823.0,679.28,506.04
2016,5,28,15,0,755.0,165.0,3.8,29.0,787.0,641.34,478.64
2016,5,28,15,15,742.0,162.0,3.75,29.0,747.5,601.18,449.13
2016,5,28,15,30,729.0,159.0,3.7,29.0,708.0,559.57,418.0
2016,5,28,15,45,712.0,154.5,3.65,29.0,664.0,513.03,382.64
2016,5,28,16,0,695.0,150.0,3.6,29.0,620.0,466.05,346.15
2016,5,28,16,15,673.5,145.0,3.5,28.5,571.5,416.54,307.54
2016,5,28,16,30,652.0,140.0,3.4,28.0,523.0,367.59,268.39
2016,5,28,16,45,625.5,133.0,3.3,27.5,472.5,316.21,226.69
2016,5,28,17,0,599.0,126.0,3.2,27.0,422.0,266.51,185.81
2016,5,28,17,15,561.5,118.5,3.1,26.5,370.0,216.08,144.99
2016,5,28,17,30,524.0,111.0,3.0,26.0,318.0,166.69,106.47
2016,5,28,17,45,479.5,100.0,2.95,26.0,267.0,120.12,73.68
2016,5,28,18,0,435.0,89.0,2.9,26.0,216.0,78.34,50.89
2016,5,28,18,15,365.0,77.0,2.9,25.5,168.0,57.23,43.36
2016,5,28,18,30,295.0,65.0,2.9,25.0,120.0,48.85,35.96
2016,5,28,18,45,202.0,48.0,2.9,25.0,79.5,36.46,24.84
2016,5,28,19,0,109.0,31.0,2.9,25.0,39.0,24.17,12.53
2016,5,28,19,15,54.5,15.5,2.9,24.5,19.5,13.23,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,10.0,2.05,21.5,10.0,8.54,0.0
2016,5,29,6,0,0.0,20.0,2.2,22.0,20.0,16.51,6.81
2016,5,29,6,15,3.0,41.0,2.25,22.0,42.0,33.09,22.34
2016,5,29,6,30,6.0,62.0,2.3,22.0,64.0,49.24,36.78
2016,5,29,6,45,21.0,84.0,2.4,22.5,90.5,64.67,50.34
2016,5,29,7,0,36.0,106.0,2.5,23.0,117.0,82.19,61.82
2016,5,29,7,15,44.5,129.5,2.55,23.0,145.5,104.37,78.74
2016,5,29,7,30,53.0,153.0,2.6,23.0,174.0,127.91,96.98
2016,5,29,7,45,174.5,174.0,2.7,23.5,257.5,174.22,128.82
2016,5,29,8,0,296.0,195.0,2.8,24.0,341.0,235.32,173.35
2016,5,29,8,15,467.0,170.5,2.85,24.0,431.0,291.67,214.56
2016,5,29,8,30,638.0,146.0,2.9,24.0,521.0,365.49,270.94
2016,5,29,8,45,516.5,207.5,2.95,24.5,528.0,397.14,298.57
2016,5,29,9,0,395.0,269.0,3.0,25.0,535.0,414.37,313.23
2016,5,29,9,15,275.5,314.5,3.0,25.0,506.0,410.77,311.34
2016,5,29,9,30,156.0,360.0,3.0,25.0,477.0,391.91,296.88
2016,5,29,9,45,80.0,261.5,3.0,25.5,322.0,273.72,207.76
2016,5,29,10,0,4.0,163.0,3.0,26.0,167.0,138.59,103.25
2016,5,29,10,15,203.0,268.5,3.0,26.0,447.5,375.66,286.13
2016,5,29,10,30,402.0,374.0,3.0,26.0,728.0,619.15,462.43
2016,5,29,10,45,202.0,257.5,3.05,26.5,435.5,380.16,287.3
2016,5,29,11,0,2.0,141.0,3.1,27.0,143.0,119.72,87.62
2016,5,29,11,15,20.5,277.0,3.05,27.0,297.5,254.22,190.39
2016,5,29,11,30,39.0,413.0,3.0,27.0,452.0,387.53,288.16
2016,5,29,11,45,106.5,459.5,3.0,27.5,564.5,484.11,357.76
2016,5,29,12,0,174.0,506.0,3.0,28.0,677.0,588.66,430.97
2016,5,29,12,15,507.0,330.5,2.95,28.0,832.0,728.14,534.55
2016,5,29,12,30,840.0,155.0,2.9,28.0,987.0,834.81,611.12
2016,5,29,12,45,835.5,157.5,2.9,28.0,982.0,831.65,608.23
2016,5,29,13,0,831.0,160.0,2.9,28.0,977.0,837.2,612.1
2016,5,29,13,15,828.0,159.5,2.85,28.0,965.0,826.49,604.85
2016,5,29,13,30,825.0,159.0,2.8,28.0,953.0,812.59,595.67
2016,5,29,13,45,816.5,160.0,2.75,28.0,932.5,792.53,582.44
2016,5,29,14,0,808.0,161.0,2.7,28.0,912.0,769.62,566.61
2016,5,29,14,15,564.5,286.5,2.6,28.0,804.0,679.99,500.27
2016,5,29,14,30,321.0,412.0,2.5,28.0,696.0,589.63,433.21
2016,5,29,14,45,553.5,279.0,2.4,28.0,745.0,628.91,464.89
2016,5,29,15,0,786.0,146.0,2.3,28.0,794.0,643.9,477.69
2016,5,29,15,15,541.5,243.5,2.15,27.5,680.0,546.89,406.29
2016,5,29,15,30,297.0,341.0,2.0,27.0,566.0,460.06,342.35
2016,5,29,15,45,507.5,240.0,1.95,27.0,595.0,475.2,354.03
2016,5,29,16,0,718.0,139.0,1.9,27.0,624.0,466.75,345.86
2016,5,29,16,15,697.0,134.5,1.9,27.0,576.0,416.93,306.62
2016,5,29,16,30,676.0,130.0,1.9,27.0,528.0,367.55,266.96
2016,5,29,16,45,641.5,126.5,1.95,27.0,476.0,315.42,224.79
2016,5,29,17,0,607.0,123.0,2.0,27.0,424.0,265.75,184.12
2016,5,29,17,15,570.0,115.5,1.9,26.5,371.5,215.05,143.31
2016,5,29,17,30,533.0,108.0,1.8,26.0,319.0,167.8,106.67
2016,5,29,17,45,476.0,100.0,1.7,25.5,267.0,119.63,73.44
2016,5,29,18,0,419.0,92.0,1.6,25.0,215.0,79.85,52.59
2016,5,29,18,15,350.0,79.0,1.6,24.5,167.0,58.52,44.65
2016,5,29,18,30,281.0,66.0,1.6,24.0,119.0,49.48,36.68
2016,5,29,18,45,188.0,48.5,1.65,24.0,79.0,36.76,25.25
2016,5,29,19,0,95.0,31.0,1.7,24.0,39.0,24.16,12.81
2016,5,29,19,15,47.5,15.5,1.85,23.5,19.5,13.23,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.5,0.9,20.5,1.5,1.28,0.0
2016,5,30,6,0,0.0,3.0,0.9,21.0,3.0,2.46,0.0
2016,5,30,6,15,0.0,7.0,0.95,21.0,7.0,5.74,0.0
2016,5,30,6,30,0.0,11.0,1.0,21.0,11.0,9.03,2.21
2016,5,30,6,45,0.0,16.0,1.05,21.0,16.0,13.16,5.89
2016,5,30,7,0,0.0,21.0,1.1,21.0,21.0,17.29,8.92
2016,5,30,7,15,0.0,37.5,0.95,21.0,37.5,30.97,20.37
2016,5,30,7,30,0.0,54.0,0.8,21.0,54.0,44.69,31.73
2016,5,30,7,45,0.0,43.5,0.7,21.5,43.5,35.98,24.31
2016,5,30,8,0,0.0,33.0,0.6,22.0,33.0,27.28,16.99
2016,5,30,8,15,8.5,119.0,0.5,22.0,124.0,100.99,76.67
2016,5,30,8,30,17.0,205.0,0.4,22.0,215.0,173.92,133.5
2016,5,30,8,45,127.0,255.5,0.35,22.5,340.5,265.75,201.48
2016,5,30,9,0,237.0,306.0,0.3,23.0,466.0,366.19,273.85
2016,5,30,9,15,453.0,247.5,0.6,23.5,580.0,451.15,336.2
2016,5,30,9,30,669.0,189.0,0.9,24.0,694.0,548.3,407.57
2016,5,30,9,45,679.0,196.0,1.2,24.5,732.0,589.69,438.17
2016,5,30,10,0,689.0,203.0,1.5,25.0,770.0,629.72,467.67
2016,5,30,10,15,699.5,206.5,1.75,25.0,803.0,665.51,494.39
2016,5,30,10,30,710.0,210.0,2.0,25.0,836.0,699.54,519.58
2016,5,30,10,45,711.0,217.5,2.25,25.0,861.0,728.07,540.58
2016,5,30,11,0,712.0,225.0,2.5,25.0,886.0,753.96,559.58
2016,5,30,11,15,718.0,226.5,2.55,25.0,905.5,775.83,574.71
2016,5,30,11,30,724.0,228.0,2.6,25.0,925.0,795.05,587.95
2016,5,30,11,45,771.5,197.0,2.7,25.5,948.0,810.64,599.16
2016,5,30,12,0,819.0,166.0,2.8,26.0,971.0,830.79,612.19
2016,5,30,12,15,820.0,166.5,2.65,26.0,975.5,836.71,614.88
2016,5,30,12,30,821.0,167.0,2.5,26.0,980.0,839.56,615.63
2016,5,30,12,45,824.5,164.0,2.45,26.0,977.5,838.45,614.56
2016,5,30,13,0,828.0,161.0,2.4,26.0,975.0,834.22,611.53
2016,5,30,13,15,825.5,160.0,2.3,26.0,963.5,823.57,603.97
2016,5,30,13,30,823.0,159.0,2.2,26.0,952.0,809.72,594.4
2016,5,30,13,45,823.5,154.5,2.1,26.0,934.0,791.99,582.34
2016,5,30,14,0,824.0,150.0,2.0,26.0,916.0,763.08,562.64
2016,5,30,14,15,817.5,148.5,1.9,26.0,889.5,744.37,549.04
2016,5,30,14,30,811.0,147.0,1.8,26.0,863.0,715.03,528.18
2016,5,30,14,45,806.5,142.5,1.75,26.5,831.0,681.88,503.94
2016,5,30,15,0,802.0,138.0,1.7,27.0,799.0,646.25,477.68
2016,5,30,15,15,790.5,135.0,1.65,27.0,760.0,605.4,448.22
2016,5,30,15,30,779.0,132.0,1.6,27.0,721.0,562.97,417.02
2016,5,30,15,45,770.0,126.0,1.6,27.0,678.0,517.88,383.41
2016,5,30,16,0,761.0,120.0,1.6,27.0,635.0,471.47,347.85
2016,5,30,16,15,741.0,116.5,1.65,27.0,586.5,421.5,308.85
2016,5,30,16,30,721.0,113.0,1.7,27.0,538.0,369.29,267.1
2016,5,30,16,45,691.5,109.5,1.75,27.0,486.0,316.63,224.21
2016,5,30,17,0,662.0,106.0,1.8,27.0,434.0,265.79,182.2
2016,5,30,17,15,626.5,100.0,1.7,26.5,381.5,213.75,139.98
2016,5,30,17,30,591.0,94.0,1.6,26.0,329.0,164.86,101.81
2016,5,30,17,45,530.0,89.0,1.5,26.0,275.5,117.87,69.81
2016,5,30,18,0,469.0,84.0,1.4,26.0,222.0,75.68,48.15
2016,5,30,18,15,401.0,72.5,1.3,25.5,173.5,54.25,40.83
2016,5,30,18,30,333.0,61.0,1.2,25.0,125.0,46.11,33.69
2016,5,30,18,45,238.5,46.0,1.1,24.5,84.0,35.09,23.83
2016,5,30,19,0,144.0,31.0,1.0,24.0,43.0,23.86,12.76
2016,5,30,19,15,72.0,15.5,1.05,23.5,21.5,13.23,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.5,13.0,1.85,21.0,13.0,11.1,0.0
2016,5,31,6,0,1.0,26.0,1.9,21.0,26.0,21.16,10.54
2016,5,31,6,15,30.5,47.5,1.95,21.0,53.5,37.42,26.14
2016,5,31,6,30,60.0,69.0,2.0,21.0,81.0,52.49,39.75
2016,5,31,6,45,88.0,90.5,2.1,21.5,113.5,67.79,53.24
2016,5,31,7,0,116.0,112.0,2.2,22.0,146.0,86.31,64.34
2016,5,31,7,15,63.5,123.5,2.25,22.0,143.0,101.75,76.19
2016,5,31,7,30,11.0,135.0,2.3,22.0,140.0,109.81,84.47
2016,5,31,7,45,19.0,159.5,2.35,22.5,169.0,132.13,101.72
2016,5,31,8,0,27.0,184.0,2.4,23.0,198.0,155.08,119.3
2016,5,31,8,15,159.5,215.0,2.45,23.0,308.5,225.24,171.04
2016,5,31,8,30,292.0,246.0,2.5,23.0,419.0,310.81,235.37
2016,5,31,8,45,161.5,254.5,2.6,23.5,351.5,279.01,213.05
2016,5,31,9,0,31.0,263.0,2.7,24.0,284.0,232.19,177.61
2016,5,31,9,15,22.0,250.5,2.75,24.0,266.0,218.25,166.7
2016,5,31,9,30,13.0,238.0,2.8,24.0,248.0,204.65,155.9
2016,5,31,9,45,17.0,267.0,2.85,24.5,280.5,232.07,176.38
2016,5,31,10,0,21.0,296.0,2.9,25.0,313.0,259.9,196.83
2016,5,31,10,15,102.5,368.0,2.9,25.0,458.0,386.49,292.21
2016,5,31,10,30,184.0,440.0,2.9,25.0,603.0,509.19,381.62
2016,5,31,10,45,216.5,450.5,2.95,25.5,647.5,549.11,409.15
2016,5,31,11,0,249.0,461.0,3.0,26.0,692.0,595.21,441.04
2016,5,31,11,15,222.5,476.5,3.1,26.0,686.5,589.26,436.15
2016,5,31,11,30,196.0,492.0,3.2,26.0,681.0,586.67,433.79
2016,5,31,11,45,109.5,429.0,3.3,26.5,535.5,466.63,346.58
2016,5,31,12,0,23.0,366.0,3.4,27.0,390.0,328.1,243.93
2016,5,31,12,15,13.0,254.0,3.65,27.0,267.5,225.0,167.73
2016,5,31,12,30,3.0,142.0,3.9,27.0,145.0,122.02,89.42
2016,5,31,12,45,1.5,119.5,4.2,27.0,121.0,101.77,73.88
2016,5,31,13,0,0.0,97.0,4.5,27.0,97.0,81.52,58.19
2016,5,31,13,15,0.0,79.0,4.55,27.0,79.0,66.33,46.4
2016,5,31,13,30,0.0,61.0,4.6,27.0,61.0,51.16,34.58
2016,5,31,13,45,0.0,60.0,4.65,27.0,60.0,50.28,33.93
2016,5,31,14,0,0.0,59.0,4.7,27.0,59.0,49.4,33.27
2016,5,31,14,15,0.0,62.0,4.4,26.5,62.0,51.87,35.33
2016,5,31,14,30,0.0,65.0,4.1,26.0,65.0,54.33,37.4
2016,5,31,14,45,0.0,62.5,3.8,25.5,62.5,52.19,35.85
2016,5,31,15,0,0.0,60.0,3.5,25.0,60.0,50.05,34.3
2016,5,31,15,15,0.0,52.5,3.4,24.5,52.5,43.73,29.42
2016,5,31,15,30,0.0,45.0,3.3,24.0,45.0,37.43,24.51
2016,5,31,15,45,0.5,101.0,3.25,24.0,101.5,84.42,62.2
2016,5,31,16,0,1.0,157.0,3.2,24.0,158.0,130.62,99.0
2016,5,31,16,15,21.5,197.0,3.1,23.5,210.5,171.24,131.33
2016,5,31,16,30,42.0,237.0,3.0,23.0,263.0,208.97,161.07
2016,5,31,16,45,126.0,223.5,2.95,23.0,288.5,221.95,169.38
2016,5,31,17,0,210.0,210.0,2.9,23.0,314.0,223.66,167.55
2016,5,31,17,15,193.0,188.0,2.85,23.0,275.0,188.48,139.51
2016,5,31,17,30,176.0,166.0,2.8,23.0,236.0,155.13,113.44
2016,5,31,17,45,143.0,144.5,2.8,23.0,196.0,122.58,89.61
2016,5,31,18,0,110.0,123.0,2.8,23.0,156.0,93.95,70.05
2016,5,31,18,15,84.0,98.5,2.7,22.5,120.5,72.81,57.31
2016,5,31,18,30,58.0,74.0,2.6,22.0,85.0,56.75,43.25
2016,5,31,18,45,29.0,50.0,2.55,22.0,55.5,39.23,27.62
2016,5,31,19,0,0.0,26.0,2.5,22.0,26.0,21.26,11.0
2016,5,31,19,15,0.0,13.0,2.45,22.0,13.0,11.1,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,38.0,15.5,1.0,20.5,18.5,13.23,0.0
2016,6,1,6,0,76.0,31.0,1.1,21.0,37.0,24.1,12.87
2016,6,1,6,15,154.5,51.5,1.05,21.0,76.5,39.34,27.8
2016,6,1,6,30,233.0,72.0,1.0,21.0,116.0,54.32,41.34
2016,6,1,6,45,186.5,91.5,0.95,21.5,134.0,67.48,52.96
2016,6,1,7,0,140.0,111.0,0.9,22.0,152.0,86.1,63.87
2016,6,1,7,15,299.5,115.0,0.8,22.0,226.0,113.13,76.46
2016,6,1,7,30,459.0,119.0,0.7,22.0,300.0,159.18,104.48
2016,6,1,7,45,509.5,130.0,0.65,22.0,358.5,207.54,141.37
2016,6,1,8,0,560.0,141.0,0.6,22.0,417.0,260.95,183.61
2016,6,1,8,15,589.0,148.0,0.6,22.0,468.0,311.98,225.05
2016,6,1,8,30,618.0,155.0,0.6,22.0,519.0,362.17,265.41
2016,6,1,8,45,642.5,160.0,0.6,22.5,567.0,410.54,303.14
2016,6,1,9,0,667.0,165.0,0.6,23.0,615.0,459.83,340.44
2016,6,1,9,15,432.0,262.0,0.65,23.0,561.5,450.15,335.31
2016,6,1,9,30,197.0,359.0,0.7,23.0,508.0,412.35,307.98
2016,6,1,9,45,202.5,380.0,0.8,23.5,540.0,443.52,330.47
2016,6,1,10,0,208.0,401.0,0.9,24.0,572.0,474.53,351.95
2016,6,1,10,15,269.0,407.0,0.9,24.0,638.5,534.85,394.49
2016,6,1,10,30,330.0,413.0,0.9,24.0,705.0,593.67,435.09
2016,6,1,10,45,271.5,440.0,0.95,24.5,685.0,585.05,426.99
2016,6,1,11,0,213.0,467.0,1.0,25.0,665.0,566.95,412.94
2016,6,1,11,15,159.0,474.5,1.0,25.0,624.5,537.53,391.69
2016,6,1,11,30,105.0,482.0,1.0,25.0,584.0,498.79,363.88
2016,6,1,11,45,117.0,476.0,1.0,25.0,590.5,512.41,373.77
2016,6,1,12,0,129.0,470.0,1.0,25.0,597.0,519.13,378.53
2016,6,1,12,15,213.5,482.5,1.0,25.0,694.0,600.86,435.91
2016,6,1,12,30,298.0,495.0,1.0,25.0,791.0,687.33,494.25
2016,6,1,12,45,393.5,463.0,1.0,25.5,851.5,738.24,527.85
2016,6,1,13,0,489.0,431.0,1.0,26.0,912.0,790.28,561.77
2016,6,1,13,15,441.0,428.5,1.05,26.0,858.5,743.91,531.26
2016,6,1,13,30,393.0,426.0,1.1,26.0,805.0,692.77,498.23
2016,6,1,13,45,245.5,442.5,1.15,26.0,678.0,583.77,423.58
2016,6,1,14,0,98.0,459.0,1.2,26.0,551.0,467.63,341.91
2016,6,1,14,15,56.5,365.0,1.3,26.0,417.5,353.25,261.69
2016,6,1,14,30,15.0,271.0,1.4,26.0,284.0,237.31,176.95
