Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,15,495.0,278.5,3.15,29.0,681.5,542.95,403.05
2016,6,11,15,30,321.0,340.0,3.1,29.0,587.0,469.03,348.37
2016,6,11,15,45,464.0,268.0,3.05,29.0,601.0,471.59,350.45
2016,6,11,16,0,607.0,196.0,3.0,29.0,615.0,458.99,339.59
2016,6,11,16,15,584.5,189.0,2.9,28.5,568.0,412.16,303.53
2016,6,11,16,30,562.0,182.0,2.8,28.0,521.0,363.21,265.26
2016,6,11,16,45,535.5,172.5,2.7,28.0,472.0,314.83,226.33
2016,6,11,17,0,509.0,163.0,2.6,28.0,423.0,268.22,188.5
2016,6,11,17,15,472.5,152.5,2.4,27.5,372.5,220.76,150.97
2016,6,11,17,30,436.0,142.0,2.2,27.0,322.0,176.68,117.29
2016,6,11,17,45,391.5,128.5,2.05,27.0,272.5,133.25,86.86
2016,6,11,18,0,347.0,115.0,1.9,27.0,223.0,94.63,64.73
2016,6,11,18,15,287.5,98.5,1.8,26.5,176.0,72.95,56.52
2016,6,11,18,30,228.0,82.0,1.7,26.0,129.0,61.18,46.39
2016,6,11,18,45,158.0,60.5,1.65,25.5,88.5,45.77,32.9
2016,6,11,19,0,88.0,39.0,1.6,25.0,48.0,30.03,18.7
2016,6,11,19,15,44.0,19.5,1.65,25.0,24.0,15.75,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,15.5,2.2,23.5,20.0,13.23,0.0
2016,6,12,6,0,99.0,31.0,2.4,24.0,40.0,24.17,12.84
2016,6,12,6,15,180.5,49.5,2.45,24.0,79.0,38.09,26.36
2016,6,12,6,30,262.0,68.0,2.5,24.0,118.0,50.84,37.84
2016,6,12,6,45,331.0,81.5,2.65,24.5,165.0,60.19,46.09
2016,6,12,7,0,400.0,95.0,2.8,25.0,212.0,71.79,56.01
2016,6,12,7,15,449.0,105.5,2.9,25.0,262.0,110.46,69.58
2016,6,12,7,30,498.0,116.0,3.0,25.0,312.0,154.39,98.52
2016,6,12,7,45,392.5,156.0,3.1,25.5,325.0,196.76,136.41
2016,6,12,8,0,287.0,196.0,3.2,26.0,338.0,226.26,164.58
2016,6,12,8,15,265.5,224.5,3.25,26.0,367.5,260.65,193.28
2016,6,12,8,30,244.0,253.0,3.3,26.0,397.0,292.56,219.43
2016,6,12,8,45,281.5,270.5,3.35,26.5,450.0,337.18,253.28
2016,6,12,9,0,319.0,288.0,3.4,27.0,503.0,384.91,289.11
2016,6,12,9,15,342.5,305.5,3.4,27.0,551.0,428.49,321.99
2016,6,12,9,30,366.0,323.0,3.4,27.0,599.0,473.29,355.31
2016,6,12,9,45,324.5,353.5,3.4,27.5,608.0,491.72,367.88
2016,6,12,10,0,283.0,384.0,3.4,28.0,617.0,505.97,376.95
2016,6,12,10,15,236.5,411.0,3.35,28.0,611.5,505.98,376.14
2016,6,12,10,30,190.0,438.0,3.3,28.0,606.0,506.01,375.07
2016,6,12,10,45,314.5,414.5,3.3,28.5,702.5,588.03,434.24
2016,6,12,11,0,439.0,391.0,3.3,29.0,799.0,674.79,495.07
2016,6,12,11,15,451.5,405.0,3.3,29.0,832.5,706.91,516.49
2016,6,12,11,30,464.0,419.0,3.3,29.0,866.0,737.53,537.01
2016,6,12,11,45,577.5,337.5,3.35,29.0,901.0,768.95,561.18
2016,6,12,12,0,691.0,256.0,3.4,29.0,936.0,796.4,582.69
2016,6,12,12,15,548.0,348.0,3.35,29.0,889.0,764.51,557.23
2016,6,12,12,30,405.0,440.0,3.3,29.0,842.0,721.7,524.68
2016,6,12,12,45,404.0,438.5,3.3,29.5,838.0,719.05,522.12
2016,6,12,13,0,403.0,437.0,3.3,30.0,834.0,714.56,518.09
2016,6,12,13,15,355.0,453.0,3.3,30.0,800.0,685.38,497.35
2016,6,12,13,30,307.0,469.0,3.3,30.0,766.0,655.44,476.13
2016,6,12,13,45,368.5,433.0,3.3,30.0,783.0,666.33,485.33
2016,6,12,14,0,430.0,397.0,3.3,30.0,800.0,677.45,494.25
2016,6,12,14,15,435.0,381.0,3.25,30.0,778.5,656.0,479.59
2016,6,12,14,30,440.0,365.0,3.2,30.0,757.0,632.49,463.55
2016,6,12,14,45,307.5,387.0,3.2,30.0,656.0,541.96,398.72
2016,6,12,15,0,175.0,409.0,3.2,30.0,555.0,458.71,338.37
2016,6,12,15,15,244.0,376.0,3.15,29.5,569.0,467.85,346.79
2016,6,12,15,30,313.0,343.0,3.1,29.0,583.0,466.96,347.14
2016,6,12,15,45,468.5,263.5,3.05,29.0,598.5,470.33,349.58
2016,6,12,16,0,624.0,184.0,3.0,29.0,614.0,457.18,338.31
2016,6,12,16,15,511.5,206.5,2.9,29.0,542.0,392.87,289.46
2016,6,12,16,30,399.0,229.0,2.8,29.0,470.0,339.87,249.43
2016,6,12,16,45,467.0,190.0,2.7,29.0,447.5,306.86,221.11
2016,6,12,17,0,535.0,151.0,2.6,29.0,425.0,265.97,185.28
2016,6,12,17,15,459.5,145.5,2.4,28.5,362.0,212.9,144.82
2016,6,12,17,30,384.0,140.0,2.2,28.0,299.0,167.45,111.79
2016,6,12,17,45,381.5,123.0,2.05,28.0,262.0,128.52,83.1
2016,6,12,18,0,379.0,106.0,1.9,28.0,225.0,89.65,59.76
2016,6,12,18,15,318.0,91.5,1.85,27.5,178.0,66.79,51.1
2016,6,12,18,30,257.0,77.0,1.8,27.0,131.0,58.08,43.6
2016,6,12,18,45,184.5,58.0,1.75,26.5,91.0,44.22,31.47
2016,6,12,19,0,112.0,39.0,1.7,26.0,51.0,30.12,18.73
2016,6,12,19,15,56.0,19.5,1.85,25.5,25.5,15.44,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.0,16.0,2.9,23.5,21.0,13.66,0.0
2016,6,13,6,0,124.0,32.0,3.0,24.0,42.0,24.94,13.39
2016,6,13,6,15,218.5,47.5,3.15,24.0,82.5,36.14,24.72
2016,6,13,6,30,313.0,63.0,3.3,24.0,123.0,47.49,34.98
2016,6,13,6,45,396.0,72.0,3.5,24.5,172.0,53.89,40.72
2016,6,13,7,0,479.0,81.0,3.7,25.0,221.0,64.09,49.45
2016,6,13,7,15,528.0,89.0,3.75,25.5,273.0,104.99,62.56
2016,6,13,7,30,577.0,97.0,3.8,26.0,325.0,151.26,92.4
2016,6,13,7,45,622.0,100.0,3.85,26.5,379.0,197.77,127.44
2016,6,13,8,0,667.0,103.0,3.9,27.0,433.0,248.48,168.27
2016,6,13,8,15,693.0,108.0,3.85,27.0,484.0,299.06,210.84
2016,6,13,8,30,719.0,113.0,3.8,27.0,535.0,351.17,254.43
2016,6,13,8,45,548.0,192.5,3.8,27.5,531.0,384.62,285.0
2016,6,13,9,0,377.0,272.0,3.8,28.0,527.0,397.88,297.51
2016,6,13,9,15,586.0,197.5,3.75,28.0,624.0,467.65,350.18
2016,6,13,9,30,795.0,123.0,3.7,28.0,721.0,545.68,409.25
2016,6,13,9,45,560.0,248.0,3.7,28.5,681.0,546.55,408.31
2016,6,13,10,0,325.0,373.0,3.7,29.0,641.0,522.64,388.16
2016,6,13,10,15,310.0,395.5,3.65,29.0,659.5,545.29,404.07
2016,6,13,10,30,295.0,418.0,3.6,29.0,678.0,565.86,418.01
2016,6,13,10,45,323.0,421.0,3.6,29.5,714.5,599.1,440.72
2016,6,13,11,0,351.0,424.0,3.6,30.0,751.0,632.45,463.16
2016,6,13,11,15,603.0,280.5,3.55,30.0,855.5,718.13,527.3
2016,6,13,11,30,855.0,137.0,3.5,30.0,960.0,792.01,581.5
2016,6,13,11,45,858.0,137.0,3.5,30.5,972.5,805.81,588.79
2016,6,13,12,0,861.0,137.0,3.5,31.0,985.0,816.4,594.35
2016,6,13,12,15,862.0,137.0,3.5,31.0,989.5,822.21,597.99
2016,6,13,12,30,863.0,137.0,3.5,31.0,994.0,825.02,599.76
2016,6,13,12,45,488.5,318.5,3.5,31.0,803.5,691.63,503.85
2016,6,13,13,0,114.0,500.0,3.5,31.0,613.0,522.95,379.15
2016,6,13,13,15,483.5,319.0,3.5,31.0,788.5,680.58,497.97
2016,6,13,13,30,853.0,138.0,3.5,31.0,964.0,796.39,582.2
2016,6,13,13,45,595.5,287.5,3.5,31.0,859.0,723.12,527.24
2016,6,13,14,0,338.0,437.0,3.5,31.0,754.0,637.59,463.51
2016,6,13,14,15,583.0,286.0,3.5,31.0,814.0,684.68,501.6
2016,6,13,14,30,828.0,135.0,3.5,31.0,874.0,703.98,519.23
2016,6,13,14,45,812.5,137.5,3.5,31.0,839.5,675.03,498.21
2016,6,13,15,0,797.0,140.0,3.5,31.0,805.0,639.16,472.42
2016,6,13,15,15,785.5,137.0,3.4,31.0,767.0,599.34,443.21
2016,6,13,15,30,774.0,134.0,3.3,31.0,729.0,557.93,412.3
2016,6,13,15,45,646.5,181.0,3.25,31.0,657.5,496.98,366.48
2016,6,13,16,0,519.0,228.0,3.2,31.0,586.0,441.29,324.56
2016,6,13,16,15,474.5,225.0,3.05,30.5,534.5,392.17,287.73
2016,6,13,16,30,430.0,222.0,2.9,30.0,483.0,346.08,252.67
2016,6,13,16,45,444.5,195.5,2.8,30.0,444.0,304.14,218.77
2016,6,13,17,0,459.0,169.0,2.7,30.0,405.0,260.01,182.45
2016,6,13,17,15,347.0,166.0,2.5,29.5,333.0,204.73,142.28
2016,6,13,17,30,235.0,163.0,2.3,29.0,261.0,161.89,113.27
2016,6,13,17,45,215.0,141.5,2.15,29.0,221.5,126.94,87.87
2016,6,13,18,0,195.0,120.0,2.0,29.0,182.0,94.37,66.7
2016,6,13,18,15,167.0,99.0,1.95,28.5,144.5,72.37,55.56
2016,6,13,18,30,139.0,78.0,1.9,28.0,107.0,59.38,44.5
2016,6,13,18,45,97.0,57.5,1.9,27.5,75.0,44.39,31.48
2016,6,13,19,0,55.0,37.0,1.9,27.0,43.0,29.15,17.9
2016,6,13,19,15,27.5,18.5,2.05,26.5,21.5,15.05,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,43.0,16.0,2.9,23.5,20.0,13.66,0.0
2016,6,14,6,0,86.0,32.0,3.2,24.0,40.0,24.84,13.27
2016,6,14,6,15,172.0,50.5,3.3,24.0,79.0,38.74,26.88
2016,6,14,6,30,258.0,69.0,3.4,24.0,118.0,51.56,38.44
2016,6,14,6,45,129.0,64.0,3.55,24.5,88.5,48.59,36.17
2016,6,14,7,0,0.0,59.0,3.7,25.0,59.0,48.87,36.43
2016,6,14,7,15,0.0,88.5,3.75,25.0,88.5,72.02,53.58
2016,6,14,7,30,0.0,118.0,3.8,25.0,118.0,95.27,72.29
2016,6,14,7,45,9.0,146.0,3.9,25.5,150.5,119.37,90.86
2016,6,14,8,0,18.0,174.0,4.0,26.0,183.0,144.77,110.23
2016,6,14,8,15,11.5,174.0,3.9,26.0,180.0,145.13,110.38
2016,6,14,8,30,5.0,174.0,3.8,26.0,177.0,144.38,109.6
2016,6,14,8,45,13.0,209.0,3.7,26.5,217.5,176.51,134.01
2016,6,14,9,0,21.0,244.0,3.6,27.0,258.0,209.67,158.85
2016,6,14,9,15,24.5,267.0,3.45,27.5,285.0,231.87,175.02
2016,6,14,9,30,28.0,290.0,3.3,28.0,312.0,256.59,192.91
2016,6,14,9,45,19.0,256.0,3.15,28.5,271.5,223.37,167.06
2016,6,14,10,0,10.0,222.0,3.0,29.0,231.0,190.97,141.96
2016,6,14,10,15,12.5,249.5,2.95,29.0,261.0,216.15,160.77
2016,6,14,10,30,15.0,277.0,2.9,29.0,291.0,241.57,179.5
2016,6,14,10,45,18.0,303.0,2.85,29.5,320.0,266.31,197.2
2016,6,14,11,0,21.0,329.0,2.8,30.0,349.0,291.24,214.83
2016,6,14,11,15,18.0,305.0,2.9,30.0,322.5,269.69,198.83
2016,6,14,11,30,15.0,281.0,3.0,30.0,296.0,247.82,182.66
2016,6,14,11,45,105.5,393.0,3.1,30.5,497.0,428.35,315.13
2016,6,14,12,0,196.0,505.0,3.2,31.0,698.0,598.27,433.59
2016,6,14,12,15,115.5,462.0,3.35,31.0,576.0,498.33,362.36
2016,6,14,12,30,35.0,419.0,3.5,31.0,454.0,389.63,284.28
2016,6,14,12,45,444.5,281.0,3.7,31.0,720.5,623.3,459.94
2016,6,14,13,0,854.0,143.0,3.9,31.0,987.0,817.56,597.99
2016,6,14,13,15,851.5,142.5,4.0,31.0,975.5,808.47,591.26
2016,6,14,13,30,849.0,142.0,4.1,31.0,964.0,796.18,583.71
2016,6,14,13,45,847.5,139.0,4.25,31.0,946.0,779.48,573.39
2016,6,14,14,0,846.0,136.0,4.4,31.0,928.0,759.56,560.8
2016,6,14,14,15,581.5,277.0,4.4,31.0,814.5,676.25,497.92
2016,6,14,14,30,317.0,418.0,4.4,31.0,701.0,585.82,430.0
2016,6,14,14,45,285.5,409.0,4.45,31.0,656.5,545.23,401.57
2016,6,14,15,0,254.0,400.0,4.5,31.0,612.0,505.53,373.29
2016,6,14,15,15,150.5,363.5,4.45,31.0,487.5,398.06,295.2
2016,6,14,15,30,47.0,327.0,4.4,31.0,363.0,298.58,221.82
2016,6,14,15,45,406.5,222.5,4.4,31.0,505.0,405.26,302.4
2016,6,14,16,0,766.0,118.0,4.4,31.0,647.0,469.92,346.95
2016,6,14,16,15,747.5,114.5,4.25,30.5,600.0,421.13,308.18
2016,6,14,16,30,729.0,111.0,4.1,30.0,553.0,372.36,268.82
2016,6,14,16,45,703.5,107.0,4.0,30.0,502.0,318.28,224.35
2016,6,14,17,0,678.0,103.0,3.9,30.0,451.0,268.06,182.45
2016,6,14,17,15,645.5,98.0,3.6,29.5,399.0,217.15,140.91
2016,6,14,17,30,613.0,93.0,3.3,29.0,347.0,168.92,103.09
2016,6,14,17,45,569.0,86.0,3.05,28.5,295.5,120.93,69.71
2016,6,14,18,0,525.0,79.0,2.8,28.0,244.0,77.54,46.94
2016,6,14,18,15,461.0,70.0,2.65,27.5,194.5,53.95,40.29
2016,6,14,18,30,397.0,61.0,2.5,27.0,145.0,48.06,35.18
2016,6,14,18,45,305.0,49.0,2.4,27.0,102.0,37.45,25.78
2016,6,14,19,0,213.0,37.0,2.3,27.0,59.0,28.48,17.39
2016,6,14,19,15,106.5,18.5,2.4,26.5,29.5,14.36,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,26.0,16.0,2.85,23.5,18.5,13.66,0.0
2016,6,15,6,0,52.0,32.0,3.0,24.0,37.0,25.15,13.46
2016,6,15,6,15,124.5,54.0,3.15,24.0,75.0,40.92,28.69
2016,6,15,6,30,197.0,76.0,3.3,24.0,113.0,56.75,42.84
2016,6,15,6,45,274.5,90.5,3.5,24.5,160.5,67.44,52.28
2016,6,15,7,0,352.0,105.0,3.7,25.0,208.0,76.75,60.23
2016,6,15,7,15,403.5,117.0,3.8,25.5,258.0,113.93,74.19
2016,6,15,7,30,455.0,129.0,3.9,26.0,308.0,156.74,101.99
2016,6,15,7,45,513.0,131.5,4.05,26.5,361.5,198.96,132.77
2016,6,15,8,0,571.0,134.0,4.2,27.0,415.0,249.27,172.13
2016,6,15,8,15,600.5,140.5,4.3,27.0,466.0,297.1,211.8
2016,6,15,8,30,630.0,147.0,4.4,27.0,517.0,347.01,253.12
2016,6,15,8,45,672.5,143.0,4.5,27.5,568.5,395.11,292.02
2016,6,15,9,0,715.0,139.0,4.6,28.0,620.0,445.72,332.23
2016,6,15,9,15,731.5,142.5,4.6,28.5,664.5,492.04,368.36
2016,6,15,9,30,748.0,146.0,4.6,29.0,709.0,538.64,403.69
2016,6,15,9,45,773.0,142.0,4.7,29.5,751.5,581.66,435.93
2016,6,15,10,0,798.0,138.0,4.8,30.0,794.0,624.2,467.15
2016,6,15,10,15,807.5,140.0,4.8,30.0,828.0,661.06,494.2
2016,6,15,10,30,817.0,142.0,4.8,30.0,862.0,695.82,519.29
2016,6,15,10,45,830.0,139.5,4.85,30.5,891.0,721.06,536.73
2016,6,15,11,0,843.0,137.0,4.9,31.0,920.0,749.23,555.8
2016,6,15,11,15,847.5,138.5,4.85,31.0,940.0,771.62,570.85
2016,6,15,11,30,852.0,140.0,4.8,31.0,960.0,790.96,583.32
2016,6,15,11,45,862.0,135.5,4.8,31.0,975.0,806.78,593.66
2016,6,15,12,0,872.0,131.0,4.8,31.0,990.0,819.56,602.01
2016,6,15,12,15,873.0,131.0,4.7,31.0,994.5,825.56,605.27
2016,6,15,12,30,874.0,131.0,4.6,31.0,999.0,828.49,606.66
2016,6,15,12,45,873.5,131.0,4.55,31.5,996.0,827.34,604.49
2016,6,15,13,0,873.0,131.0,4.5,32.0,993.0,823.23,600.45
2016,6,15,13,15,870.5,130.0,4.4,32.0,982.0,813.54,593.79
2016,6,15,13,30,868.0,129.0,4.3,32.0,971.0,800.59,585.05
2016,6,15,13,45,863.5,129.0,4.2,32.0,952.5,783.65,573.69
2016,6,15,14,0,859.0,129.0,4.1,32.0,934.0,763.59,560.29
2016,6,15,14,15,853.0,127.5,4.0,32.0,908.0,738.18,542.57
2016,6,15,14,30,847.0,126.0,3.9,32.0,882.0,709.95,522.54
2016,6,15,14,45,837.5,125.0,3.8,32.0,849.5,677.11,499.01
2016,6,15,15,0,828.0,124.0,3.7,32.0,817.0,642.0,473.54
2016,6,15,15,15,817.5,121.5,3.6,32.0,779.0,602.98,444.87
2016,6,15,15,30,807.0,119.0,3.5,32.0,741.0,563.62,415.36
2016,6,15,15,45,792.0,117.0,3.45,32.0,697.0,518.65,381.29
2016,6,15,16,0,777.0,115.0,3.4,32.0,653.0,472.78,345.77
2016,6,15,16,15,759.0,111.5,3.25,31.5,605.5,423.72,307.55
2016,6,15,16,30,741.0,108.0,3.1,31.0,558.0,374.61,268.28
2016,6,15,16,45,718.0,104.0,3.0,31.0,507.5,323.68,226.47
2016,6,15,17,0,695.0,100.0,2.9,31.0,457.0,270.5,182.57
2016,6,15,17,15,663.5,95.0,2.7,30.5,405.0,218.9,140.73
2016,6,15,17,30,632.0,90.0,2.5,30.0,353.0,169.83,102.42
2016,6,15,17,45,590.0,83.0,2.3,29.5,301.0,120.97,68.5
2016,6,15,18,0,548.0,76.0,2.1,29.0,249.0,76.42,45.17
2016,6,15,18,15,485.5,67.5,2.05,28.5,199.0,52.09,38.54
2016,6,15,18,30,423.0,59.0,2.0,28.0,149.0,46.5,33.72
2016,6,15,18,45,332.0,47.5,1.95,27.5,105.5,36.47,24.92
2016,6,15,19,0,241.0,36.0,1.9,27.0,62.0,27.81,16.89
2016,6,15,19,15,120.5,18.0,2.05,26.5,31.0,14.0,0.08
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,57.5,16.0,3.45,23.5,21.0,13.66,0.0
2016,6,16,6,0,115.0,32.0,3.7,24.0,42.0,24.9,13.21
2016,6,16,6,15,209.5,48.5,3.8,24.0,82.0,36.87,25.29
2016,6,16,6,30,304.0,65.0,3.9,24.0,122.0,48.91,36.17
2016,6,16,6,45,391.0,73.5,4.05,24.5,172.0,54.94,41.61
2016,6,16,7,0,478.0,82.0,4.2,25.0,222.0,63.24,48.73
2016,6,16,7,15,528.0,90.0,4.2,25.5,274.0,103.98,62.25
2016,6,16,7,30,578.0,98.0,4.2,26.0,326.0,150.22,91.67
2016,6,16,7,45,628.0,100.0,4.25,26.5,380.5,196.77,126.35
2016,6,16,8,0,678.0,102.0,4.3,27.0,435.0,248.07,167.45
2016,6,16,8,15,704.0,106.5,4.3,27.0,486.5,298.77,210.24
2016,6,16,8,30,730.0,111.0,4.3,27.0,538.0,350.97,254.12
2016,6,16,8,45,756.5,111.5,4.35,27.5,588.5,403.47,297.08
2016,6,16,9,0,783.0,112.0,4.4,28.0,639.0,454.09,337.68
2016,6,16,9,15,797.5,114.5,4.4,28.5,683.5,501.09,374.57
2016,6,16,9,30,812.0,117.0,4.4,29.0,728.0,547.26,409.77
2016,6,16,9,45,826.5,117.5,4.45,29.5,768.5,588.87,440.88
2016,6,16,10,0,841.0,118.0,4.5,30.0,809.0,630.14,470.92
2016,6,16,10,15,849.0,120.0,4.5,30.0,843.0,666.76,497.78
2016,6,16,10,30,857.0,122.0,4.5,30.0,877.0,701.06,522.52
2016,6,16,10,45,864.5,122.0,4.55,30.5,904.5,730.83,542.79
2016,6,16,11,0,872.0,122.0,4.6,31.0,932.0,757.89,560.81
2016,6,16,11,15,876.0,123.0,4.6,31.0,952.0,780.24,575.48
2016,6,16,11,30,880.0,124.0,4.6,31.0,972.0,799.44,588.06
2016,6,16,11,45,882.0,124.5,4.6,31.5,984.0,813.41,595.89
2016,6,16,12,0,884.0,125.0,4.6,32.0,996.0,824.05,601.53
2016,6,16,12,15,885.0,125.5,4.6,32.0,1001.0,830.59,605.71
2016,6,16,12,30,886.0,126.0,4.6,32.0,1006.0,834.02,607.9
2016,6,16,12,45,885.5,125.5,4.6,32.0,1002.5,832.49,606.88
2016,6,16,13,0,885.0,125.0,4.6,32.0,999.0,827.95,603.95
2016,6,16,13,15,882.5,124.5,4.55,32.0,988.0,818.58,597.7
2016,6,16,13,30,880.0,124.0,4.5,32.0,977.0,805.9,589.32
2016,6,16,13,45,876.0,123.0,4.45,32.5,958.5,788.35,576.55
2016,6,16,14,0,872.0,122.0,4.4,33.0,940.0,767.61,561.74
2016,6,16,14,15,866.5,121.0,4.35,33.0,914.0,742.69,544.78
2016,6,16,14,30,861.0,120.0,4.3,33.0,888.0,714.89,525.21
2016,6,16,14,45,846.5,122.0,4.25,33.0,854.0,680.81,500.91
2016,6,16,15,0,832.0,124.0,4.2,33.0,820.0,644.75,474.84
2016,6,16,15,15,821.5,122.0,4.1,32.5,782.0,606.04,447.31
2016,6,16,15,30,811.0,120.0,4.0,32.0,744.0,567.03,418.83
2016,6,16,15,45,796.5,117.0,3.95,32.0,700.0,521.3,384.1
2016,6,16,16,0,782.0,114.0,3.9,32.0,656.0,474.62,347.86
2016,6,16,16,15,764.5,111.0,3.75,31.5,608.5,426.0,309.83
2016,6,16,16,30,747.0,108.0,3.6,31.0,561.0,377.25,270.69
2016,6,16,16,45,722.5,104.0,3.5,31.0,510.5,325.55,228.19
2016,6,16,17,0,698.0,100.0,3.4,31.0,460.0,271.74,183.73
2016,6,16,17,15,666.5,95.0,3.15,30.5,407.5,219.98,141.64
2016,6,16,17,30,635.0,90.0,2.9,30.0,355.0,170.75,103.09
2016,6,16,17,45,591.0,83.5,2.7,29.5,302.5,121.9,69.17
2016,6,16,18,0,547.0,77.0,2.5,29.0,250.0,77.6,45.95
2016,6,16,18,15,484.0,68.5,2.35,28.5,200.0,52.85,39.18
2016,6,16,18,30,421.0,60.0,2.2,28.0,150.0,47.3,34.39
2016,6,16,18,45,327.5,48.5,2.1,27.5,106.0,37.18,25.52
2016,6,16,19,0,234.0,37.0,2.0,27.0,62.0,28.53,17.51
2016,6,16,19,15,117.0,18.5,2.1,26.5,31.0,14.38,0.62
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.5,15.5,2.9,22.5,22.5,13.23,0.0
2016,6,17,6,0,157.0,31.0,3.2,23.0,45.0,23.91,12.47
2016,6,17,6,15,258.5,45.5,3.35,23.5,86.5,34.83,23.64
2016,6,17,6,30,360.0,60.0,3.5,24.0,128.0,45.58,33.34
2016,6,17,6,45,455.5,65.5,3.65,24.5,180.0,51.17,38.38
2016,6,17,7,0,551.0,71.0,3.8,25.0,232.0,54.57,41.32
2016,6,17,7,15,598.0,77.5,3.8,25.5,285.0,98.17,55.44
2016,6,17,7,30,645.0,84.0,3.8,26.0,338.0,146.77,86.1
2016,6,17,7,45,690.5,85.5,3.85,26.5,393.5,195.76,122.89
2016,6,17,8,0,736.0,87.0,3.9,27.0,449.0,252.06,168.33
2016,6,17,8,15,760.0,90.5,3.9,27.0,501.0,303.98,212.43
2016,6,17,8,30,784.0,94.0,3.9,27.0,553.0,357.08,257.33
2016,6,17,8,45,807.0,94.5,3.9,27.5,603.5,408.03,299.39
2016,6,17,9,0,830.0,95.0,3.9,28.0,654.0,460.46,341.44
2016,6,17,9,15,843.5,97.5,3.85,28.5,699.0,508.45,379.02
2016,6,17,9,30,857.0,100.0,3.8,29.0,744.0,555.38,414.65
2016,6,17,9,45,869.0,100.5,3.8,29.5,784.5,598.41,446.55
2016,6,17,10,0,881.0,101.0,3.8,30.0,825.0,639.75,476.35
2016,6,17,10,15,888.5,102.5,3.75,30.0,859.0,677.1,503.4
2016,6,17,10,30,896.0,104.0,3.7,30.0,893.0,711.99,528.17
2016,6,17,10,45,902.0,104.5,3.7,30.5,920.5,742.3,548.42
2016,6,17,11,0,908.0,105.0,3.7,31.0,948.0,769.72,565.76
2016,6,17,11,15,911.5,105.5,3.65,31.0,967.5,792.18,580.06
2016,6,17,11,30,915.0,106.0,3.6,31.0,987.0,811.37,592.15
2016,6,17,11,45,918.0,106.0,3.55,31.5,1000.0,826.37,600.26
2016,6,17,12,0,921.0,106.0,3.5,32.0,1013.0,837.95,606.12
2016,6,17,12,15,921.5,106.0,3.4,32.0,1017.0,844.09,609.42
2016,6,17,12,30,922.0,106.0,3.3,32.0,1021.0,846.92,610.64
2016,6,17,12,45,920.5,106.0,3.25,32.5,1017.5,844.97,607.85
2016,6,17,13,0,919.0,106.0,3.2,33.0,1014.0,839.82,603.1
2016,6,17,13,15,916.5,105.5,3.15,33.0,1003.0,830.08,596.68
2016,6,17,13,30,914.0,105.0,3.1,33.0,992.0,816.91,588.12
2016,6,17,13,45,910.0,104.5,3.05,33.0,973.0,799.16,576.63
2016,6,17,14,0,906.0,104.0,3.0,33.0,954.0,778.12,563.02
2016,6,17,14,15,900.5,103.0,2.95,33.0,928.0,752.36,546.29
2016,6,17,14,30,895.0,102.0,2.9,33.0,902.0,723.61,526.49
2016,6,17,14,45,887.0,101.0,2.85,33.0,869.0,690.36,503.22
2016,6,17,15,0,879.0,100.0,2.8,33.0,836.0,654.6,477.83
2016,6,17,15,15,869.5,98.0,2.75,33.0,797.5,614.76,449.12
2016,6,17,15,30,860.0,96.0,2.7,33.0,759.0,572.95,418.37
2016,6,17,15,45,848.0,93.5,2.7,33.0,715.0,527.65,384.54
2016,6,17,16,0,836.0,91.0,2.7,33.0,671.0,481.03,348.81
2016,6,17,16,15,820.0,88.5,2.6,32.5,623.0,431.66,310.56
2016,6,17,16,30,804.0,86.0,2.5,32.0,575.0,379.83,269.39
2016,6,17,16,45,784.0,82.5,2.45,32.0,524.0,327.2,226.26
2016,6,17,17,0,764.0,79.0,2.4,32.0,473.0,275.17,183.02
2016,6,17,17,15,736.0,75.0,2.25,31.5,420.0,221.87,139.59
2016,6,17,17,30,708.0,71.0,2.1,31.0,367.0,170.61,99.35
2016,6,17,17,45,669.5,66.0,2.0,30.5,314.0,119.79,64.04
2016,6,17,18,0,631.0,61.0,1.9,30.0,261.0,68.95,36.86
2016,6,17,18,15,573.5,55.0,1.75,29.0,210.0,42.91,30.73
2016,6,17,18,30,516.0,49.0,1.6,28.0,159.0,38.84,27.28
2016,6,17,18,45,425.0,40.0,1.5,27.5,113.5,32.08,21.28
2016,6,17,19,0,334.0,31.0,1.4,27.0,68.0,25.24,14.87
2016,6,17,19,15,167.0,15.5,1.45,26.5,34.0,12.41,0.05
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,15.5,2.15,23.5,21.5,13.23,0.0
2016,6,18,6,0,142.0,31.0,2.4,24.0,43.0,23.88,12.31
2016,6,18,6,15,241.5,46.0,2.45,24.0,83.5,35.14,23.84
2016,6,18,6,30,341.0,61.0,2.5,24.0,124.0,46.21,33.87
2016,6,18,6,45,417.0,70.5,2.65,24.5,173.5,53.0,39.95
2016,6,18,7,0,493.0,80.0,2.8,25.0,223.0,61.24,47.01
2016,6,18,7,15,542.0,87.5,2.7,25.5,275.0,101.81,60.32
2016,6,18,7,30,591.0,95.0,2.6,26.0,327.0,148.24,89.46
2016,6,18,7,45,628.5,100.5,2.55,26.5,380.0,196.01,125.32
2016,6,18,8,0,666.0,106.0,2.5,27.0,433.0,247.18,166.37
2016,6,18,8,15,692.0,110.5,2.4,27.0,484.5,297.25,208.1
2016,6,18,8,30,718.0,115.0,2.3,27.0,536.0,348.84,250.8
2016,6,18,8,45,742.5,117.0,2.2,27.5,585.5,401.31,292.82
2016,6,18,9,0,767.0,119.0,2.1,28.0,635.0,451.69,332.12
2016,6,18,9,15,782.0,122.5,1.9,28.0,679.5,499.12,368.48
2016,6,18,9,30,797.0,126.0,1.7,28.0,724.0,545.82,402.99
2016,6,18,9,45,811.5,126.5,1.55,28.5,764.5,588.58,432.91
2016,6,18,10,0,826.0,127.0,1.4,29.0,805.0,627.18,458.86
2016,6,18,10,15,835.0,129.0,1.25,29.0,839.0,663.98,483.42
2016,6,18,10,30,844.0,131.0,1.1,29.0,873.0,698.56,505.59
2016,6,18,10,45,853.0,130.5,0.95,29.5,901.5,728.67,523.03
2016,6,18,11,0,862.0,130.0,0.8,30.0,930.0,756.2,538.03
2016,6,18,11,15,866.5,131.0,0.85,30.0,950.5,778.76,552.59
2016,6,18,11,30,871.0,132.0,0.9,30.0,971.0,798.22,564.95
2016,6,18,11,45,644.5,283.5,1.0,30.5,909.0,772.29,544.17
2016,6,18,12,0,418.0,435.0,1.1,31.0,847.0,724.8,508.66
2016,6,18,12,15,643.0,288.5,1.2,31.0,925.5,786.58,555.23
2016,6,18,12,30,868.0,142.0,1.3,31.0,1004.0,831.58,587.95
2016,6,18,12,45,868.5,141.0,1.4,31.0,1002.0,830.61,588.01
2016,6,18,13,0,869.0,140.0,1.5,31.0,1000.0,826.74,586.75
2016,6,18,13,15,867.0,139.5,1.55,31.0,989.0,818.09,581.98
2016,6,18,13,30,865.0,139.0,1.6,31.0,978.0,806.2,575.2
2016,6,18,13,45,862.0,137.5,1.65,31.5,960.0,789.46,564.21
2016,6,18,14,0,859.0,136.0,1.7,32.0,942.0,769.53,551.2
2016,6,18,14,15,852.5,134.5,1.7,32.0,916.0,743.94,534.34
2016,6,18,14,30,846.0,133.0,1.7,32.0,890.0,715.53,515.38
2016,6,18,14,45,835.5,132.5,1.75,32.0,857.0,682.61,493.37
2016,6,18,15,0,825.0,132.0,1.8,32.0,824.0,647.46,469.37
2016,6,18,15,15,814.0,129.5,1.8,31.5,785.0,611.08,444.54
2016,6,18,15,30,803.0,127.0,1.8,31.0,746.0,569.46,415.41
2016,6,18,15,45,787.0,124.5,1.8,31.0,702.0,523.76,381.76
2016,6,18,16,0,771.0,122.0,1.8,31.0,658.0,477.26,346.63
2016,6,18,16,15,752.0,118.5,1.75,31.0,610.0,428.1,308.52
2016,6,18,16,30,733.0,115.0,1.7,31.0,562.0,378.99,269.49
2016,6,18,16,45,704.5,112.0,1.65,31.0,510.0,324.57,225.97
2016,6,18,17,0,676.0,109.0,1.6,31.0,458.0,274.3,185.07
2016,6,18,17,15,643.5,103.0,1.5,30.5,405.5,222.62,143.77
2016,6,18,17,30,611.0,97.0,1.4,30.0,353.0,173.64,105.89
2016,6,18,17,45,559.0,91.5,1.35,29.5,300.0,126.08,73.37
2016,6,18,18,0,507.0,86.0,1.3,29.0,247.0,84.06,51.47
2016,6,18,18,15,444.5,75.5,1.25,28.5,197.5,56.42,42.17
2016,6,18,18,30,382.0,65.0,1.2,28.0,148.0,49.06,35.89
2016,6,18,18,45,288.5,52.0,1.15,27.5,104.5,39.56,27.53
2016,6,18,19,0,195.0,39.0,1.1,27.0,61.0,29.9,18.68
2016,6,18,19,15,97.5,19.5,1.15,26.5,30.5,15.1,1.6
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,51.0,15.0,1.5,22.5,19.5,12.8,0.0
2016,6,19,6,0,102.0,30.0,1.7,23.0,39.0,23.43,11.96
2016,6,19,6,15,189.0,47.5,1.8,23.5,78.0,36.06,24.66
2016,6,19,6,30,276.0,65.0,1.9,24.0,117.0,48.78,36.06
2016,6,19,6,45,342.0,74.5,2.05,24.5,159.5,55.34,41.94
2016,6,19,7,0,408.0,84.0,2.2,25.0,202.0,61.77,47.46
2016,6,19,7,15,448.5,97.0,2.2,25.0,252.0,100.68,62.61
2016,6,19,7,30,489.0,110.0,2.2,25.0,302.0,144.89,91.42
2016,6,19,7,45,424.0,145.0,2.25,25.5,329.5,190.92,130.14
2016,6,19,8,0,359.0,180.0,2.3,26.0,357.0,228.87,163.51
2016,6,19,8,15,357.5,204.5,2.2,26.5,397.0,269.95,196.64
2016,6,19,8,30,356.0,229.0,2.1,27.0,437.0,310.48,228.73
2016,6,19,8,45,393.0,240.5,2.05,27.5,489.0,355.41,262.85
2016,6,19,9,0,430.0,252.0,2.0,28.0,541.0,406.0,300.53
2016,6,19,9,15,390.5,287.0,1.95,28.0,563.0,434.56,322.27
2016,6,19,9,30,351.0,322.0,1.9,28.0,585.0,461.64,342.08
2016,6,19,9,45,245.0,360.0,1.9,28.0,549.0,448.54,332.26
2016,6,19,10,0,139.0,398.0,1.9,28.0,513.0,422.55,312.56
2016,6,19,10,15,226.0,404.0,1.95,28.0,599.5,491.59,362.83
2016,6,19,10,30,313.0,410.0,2.0,28.0,686.0,569.85,418.29
2016,6,19,10,45,564.5,281.0,2.1,28.5,797.5,657.93,482.68
2016,6,19,11,0,816.0,152.0,2.2,29.0,909.0,746.94,546.73
2016,6,19,11,15,509.5,320.0,2.3,29.0,796.0,679.03,494.78
2016,6,19,11,30,203.0,488.0,2.4,29.0,683.0,581.57,422.13
2016,6,19,11,45,127.5,468.5,2.5,29.0,592.0,509.4,371.54
2016,6,19,12,0,52.0,449.0,2.6,29.0,501.0,427.94,313.0
2016,6,19,12,15,102.0,479.0,2.65,29.0,581.0,495.24,361.99
2016,6,19,12,30,152.0,509.0,2.7,29.0,661.0,568.08,413.33
2016,6,19,12,45,166.0,508.0,2.75,29.0,673.0,578.43,420.55
2016,6,19,13,0,180.0,507.0,2.8,29.0,685.0,587.69,427.38
2016,6,19,13,15,506.5,329.5,2.8,29.0,822.5,707.32,517.31
2016,6,19,13,30,833.0,152.0,2.8,29.0,960.0,791.3,579.76
2016,6,19,13,45,491.0,313.0,2.85,29.0,787.0,665.33,487.65
2016,6,19,14,0,149.0,474.0,2.9,29.0,614.0,521.57,381.41
2016,6,19,14,15,255.0,436.5,2.9,29.0,668.5,566.88,416.22
2016,6,19,14,30,361.0,399.0,2.9,29.0,723.0,601.24,441.88
2016,6,19,14,45,335.0,392.5,2.9,29.0,684.0,565.24,416.26
2016,6,19,15,0,309.0,386.0,2.9,29.0,645.0,529.58,391.04
2016,6,19,15,15,548.5,257.0,2.8,29.0,691.0,558.4,414.1
2016,6,19,15,30,788.0,128.0,2.7,29.0,737.0,562.38,417.53
2016,6,19,15,45,777.5,123.5,2.65,29.0,694.5,518.45,383.97
2016,6,19,16,0,767.0,119.0,2.6,29.0,652.0,473.27,348.9
2016,6,19,16,15,749.0,115.5,2.5,28.5,605.0,424.76,311.05
2016,6,19,16,30,731.0,112.0,2.4,28.0,558.0,376.2,272.13
2016,6,19,16,45,711.0,106.5,2.35,28.0,508.0,322.59,228.15
2016,6,19,17,0,691.0,101.0,2.3,28.0,458.0,272.26,186.08
2016,6,19,17,15,659.5,95.5,2.1,27.5,406.0,220.45,143.7
2016,6,19,17,30,628.0,90.0,1.9,27.0,354.0,171.19,104.78
2016,6,19,17,45,588.5,83.0,1.7,27.0,302.5,122.73,70.31
2016,6,19,18,0,549.0,76.0,1.5,27.0,251.0,78.3,46.17
2016,6,19,18,15,488.5,67.5,1.4,26.5,201.0,52.0,38.81
2016,6,19,18,30,428.0,59.0,1.3,26.0,151.0,46.41,33.98
2016,6,19,18,45,341.0,47.5,1.25,25.5,107.5,37.98,26.48
2016,6,19,19,0,254.0,36.0,1.2,25.0,64.0,27.84,17.21
2016,6,19,19,15,127.0,18.0,1.2,24.5,32.0,14.01,1.38
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,73.5,14.5,1.3,21.5,20.5,12.38,0.0
2016,6,20,6,0,147.0,29.0,1.5,22.0,41.0,22.38,11.15
2016,6,20,6,15,244.5,43.0,1.6,22.5,81.0,32.93,22.14
2016,6,20,6,30,342.0,57.0,1.7,23.0,121.0,43.32,31.55
2016,6,20,6,45,416.5,66.5,1.85,24.0,169.0,51.81,39.01
2016,6,20,7,0,491.0,76.0,2.0,25.0,217.0,58.07,44.3
2016,6,20,7,15,539.0,83.0,2.05,25.5,268.5,97.01,56.81
2016,6,20,7,30,587.0,90.0,2.1,26.0,320.0,142.65,85.18
2016,6,20,7,45,628.0,94.0,2.15,26.5,373.0,189.51,120.08
2016,6,20,8,0,669.0,98.0,2.2,27.0,426.0,240.14,160.59
2016,6,20,8,15,510.0,163.5,2.15,27.0,430.0,283.57,202.34
2016,6,20,8,30,351.0,229.0,2.1,27.0,434.0,308.45,227.23
2016,6,20,8,45,309.0,262.5,2.1,27.5,454.5,339.12,251.82
2016,6,20,9,0,267.0,296.0,2.1,28.0,475.0,365.19,271.81
2016,6,20,9,15,530.5,207.0,2.05,28.5,594.5,441.88,327.67
2016,6,20,9,30,794.0,118.0,2.0,29.0,714.0,536.15,396.24
2016,6,20,9,45,806.5,120.0,1.95,29.5,754.0,578.98,426.64
2016,6,20,10,0,819.0,122.0,1.9,30.0,794.0,617.83,453.69
2016,6,20,10,15,567.0,265.5,1.85,30.0,740.0,608.95,444.28
2016,6,20,10,30,315.0,409.0,1.8,30.0,686.0,570.23,413.6
2016,6,20,10,45,584.0,268.0,1.75,30.5,801.5,661.11,479.44
2016,6,20,11,0,853.0,127.0,1.7,31.0,917.0,746.49,539.49
2016,6,20,11,15,857.5,128.0,1.7,31.0,937.5,768.95,553.24
2016,6,20,11,30,862.0,129.0,1.7,31.0,958.0,788.36,565.26
2016,6,20,11,45,866.0,128.5,1.7,31.5,971.5,803.0,573.08
2016,6,20,12,0,870.0,128.0,1.7,32.0,985.0,814.44,578.89
2016,6,20,12,15,871.5,128.5,1.7,32.0,990.5,821.46,583.12
2016,6,20,12,30,873.0,129.0,1.7,32.0,996.0,825.42,585.51
2016,6,20,12,45,590.5,304.0,1.75,32.0,890.5,757.67,537.83
2016,6,20,13,0,308.0,479.0,1.8,32.0,785.0,672.18,475.95
2016,6,20,13,15,589.5,302.0,1.8,32.0,877.5,747.63,533.03
2016,6,20,13,30,871.0,125.0,1.8,32.0,970.0,799.98,571.34
2016,6,20,13,45,868.5,123.5,1.85,32.5,952.5,783.53,559.85
2016,6,20,14,0,866.0,122.0,1.9,33.0,935.0,763.85,546.91
2016,6,20,14,15,860.5,120.5,1.95,32.5,910.0,738.84,532.21
2016,6,20,14,30,855.0,119.0,2.0,32.0,885.0,710.96,514.83
2016,6,20,14,45,829.5,128.5,2.05,32.0,848.5,676.05,490.96
2016,6,20,15,0,804.0,138.0,2.1,32.0,812.0,643.7,468.29
2016,6,20,15,15,581.0,235.0,2.15,32.0,710.0,561.74,409.09
2016,6,20,15,30,358.0,332.0,2.2,32.0,608.0,484.32,353.04
2016,6,20,15,45,374.5,305.5,2.25,32.0,579.5,453.44,331.35
2016,6,20,16,0,391.0,279.0,2.3,32.0,551.0,420.22,307.03
2016,6,20,16,15,553.0,199.0,2.3,31.5,553.5,406.78,295.64
2016,6,20,16,30,715.0,119.0,2.3,31.0,556.0,374.19,267.62
2016,6,20,16,45,689.0,115.0,2.3,31.0,505.5,323.19,226.35
2016,6,20,17,0,663.0,111.0,2.3,31.0,455.0,273.57,185.72
2016,6,20,17,15,630.5,105.0,2.15,30.5,403.0,222.57,144.72
2016,6,20,17,30,598.0,99.0,2.0,30.0,351.0,174.28,107.17
2016,6,20,17,45,551.5,92.5,1.95,30.0,299.0,127.14,74.3
2016,6,20,18,0,505.0,86.0,1.9,30.0,247.0,84.91,51.6
2016,6,20,18,15,441.5,76.5,1.75,29.0,197.5,57.08,42.65
2016,6,20,18,30,378.0,67.0,1.6,28.0,148.0,50.46,37.07
2016,6,20,18,45,286.5,53.5,1.45,27.5,105.0,40.64,28.45
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,30.64,19.32
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,15.48,2.28
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.5,15.0,2.4,22.5,20.0,12.8,0.0
2016,6,21,6,0,133.0,30.0,2.7,23.0,40.0,23.11,11.51
2016,6,21,6,15,232.5,44.5,2.75,23.5,80.0,34.01,22.9
2016,6,21,6,30,332.0,59.0,2.8,24.0,120.0,44.73,32.59
2016,6,21,6,45,409.0,68.0,2.85,24.5,168.5,51.19,38.38
2016,6,21,7,0,486.0,77.0,2.9,25.0,217.0,58.86,44.98
2016,6,21,7,15,535.5,84.5,2.85,25.5,269.0,97.52,57.5
2016,6,21,7,30,585.0,92.0,2.8,26.0,321.0,143.52,86.08
2016,6,21,7,45,625.0,96.5,2.8,27.0,374.0,190.49,120.88
2016,6,21,8,0,665.0,101.0,2.8,28.0,427.0,241.15,161.09
2016,6,21,8,15,691.5,105.5,2.65,28.5,478.0,291.25,202.35
2016,6,21,8,30,718.0,110.0,2.5,29.0,529.0,342.94,244.5
2016,6,21,8,45,739.5,113.5,2.35,29.5,578.0,395.47,286.4
2016,6,21,9,0,761.0,117.0,2.2,30.0,627.0,445.69,325.35
2016,6,21,9,15,776.5,120.0,2.1,30.0,671.5,492.7,361.59
2016,6,21,9,30,792.0,123.0,2.0,30.0,716.0,539.04,396.26
2016,6,21,9,45,804.0,125.0,1.9,30.5,756.0,581.54,426.35
2016,6,21,10,0,816.0,127.0,1.8,31.0,796.0,622.55,454.39
2016,6,21,10,15,825.0,129.0,1.75,31.0,830.0,656.29,477.91
2016,6,21,10,30,834.0,131.0,1.7,31.0,864.0,690.66,501.25
2016,6,21,10,45,842.0,131.5,1.7,31.5,892.0,720.72,520.55
2016,6,21,11,0,850.0,132.0,1.7,32.0,920.0,748.17,537.75
2016,6,21,11,15,854.5,133.0,1.75,32.0,940.5,770.59,552.49
2016,6,21,11,30,859.0,134.0,1.8,32.0,961.0,789.96,564.87
2016,6,21,11,45,636.0,283.0,1.9,32.5,900.0,764.83,543.7
