Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,0,413.0,432.0,2.0,33.0,839.0,718.25,507.71
2016,6,21,12,15,355.5,462.5,2.05,33.0,814.0,697.72,493.6
2016,6,21,12,30,298.0,493.0,2.1,33.0,789.0,677.9,479.58
2016,6,21,12,45,290.5,490.5,2.15,33.5,778.5,669.44,473.35
2016,6,21,13,0,283.0,488.0,2.2,34.0,768.0,659.6,466.14
2016,6,21,13,15,574.5,309.5,2.25,34.0,869.5,741.76,527.65
2016,6,21,13,30,866.0,131.0,2.3,34.0,971.0,801.16,571.29
2016,6,21,13,45,861.5,130.5,2.35,34.0,952.5,784.14,560.44
2016,6,21,14,0,857.0,130.0,2.4,34.0,934.0,764.0,548.16
2016,6,21,14,15,851.0,128.5,2.4,34.0,909.0,738.93,531.64
2016,6,21,14,30,845.0,127.0,2.4,34.0,884.0,711.02,512.81
2016,6,21,14,45,843.0,121.5,2.45,34.0,853.0,679.8,491.79
2016,6,21,15,0,841.0,116.0,2.5,34.0,822.0,645.76,468.37
2016,6,21,15,15,565.0,234.0,2.5,33.5,698.5,551.71,400.9
2016,6,21,15,30,289.0,352.0,2.5,33.0,575.0,461.99,336.31
2016,6,21,15,45,292.5,328.5,2.5,33.0,543.0,429.62,313.55
2016,6,21,16,0,296.0,305.0,2.5,33.0,511.0,396.2,289.28
2016,6,21,16,15,528.0,202.5,2.45,32.5,538.0,399.42,289.78
2016,6,21,16,30,760.0,100.0,2.4,32.0,565.0,377.94,268.9
2016,6,21,16,45,739.0,96.0,2.4,32.0,515.0,326.78,227.18
2016,6,21,17,0,718.0,92.0,2.4,32.0,465.0,276.38,185.58
2016,6,21,17,15,687.5,87.5,2.3,31.5,412.5,221.13,141.05
2016,6,21,17,30,657.0,83.0,2.2,31.0,360.0,171.32,102.06
2016,6,21,17,45,618.5,76.5,2.1,31.0,308.0,121.74,67.08
2016,6,21,18,0,580.0,70.0,2.0,31.0,256.0,76.0,42.41
2016,6,21,18,15,520.5,63.0,1.8,30.0,205.5,48.64,35.4
2016,6,21,18,30,461.0,56.0,1.6,29.0,155.0,44.1,31.58
2016,6,21,18,45,373.0,45.5,1.45,28.0,111.0,36.38,24.85
2016,6,21,19,0,285.0,35.0,1.3,27.0,67.0,28.5,17.6
2016,6,21,19,15,142.5,17.5,1.35,26.5,33.5,13.65,1.53
2016,6,21,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,74.0,14.5,2.6,22.5,20.5,12.38,0.0
2016,6,22,6,0,148.0,29.0,2.9,23.0,41.0,22.39,10.86
2016,6,22,6,15,248.5,43.0,3.05,23.5,81.0,32.96,22.0
2016,6,22,6,30,349.0,57.0,3.2,24.0,121.0,43.37,31.42
2016,6,22,6,45,426.0,65.5,3.35,24.5,170.0,51.11,38.31
2016,6,22,7,0,503.0,74.0,3.5,25.0,219.0,56.64,43.08
2016,6,22,7,15,551.5,81.0,3.5,25.5,270.5,95.3,55.37
2016,6,22,7,30,600.0,88.0,3.5,26.0,322.0,141.67,84.08
2016,6,22,7,45,638.5,92.5,3.5,26.5,375.0,189.18,119.66
2016,6,22,8,0,677.0,97.0,3.5,27.0,428.0,240.19,160.78
2016,6,22,8,15,702.5,101.5,3.45,27.5,479.0,290.61,202.82
2016,6,22,8,30,728.0,106.0,3.4,28.0,530.0,345.26,247.82
2016,6,22,8,45,749.0,109.0,3.4,29.0,579.0,394.88,287.78
2016,6,22,9,0,770.0,112.0,3.4,30.0,628.0,444.9,326.85
2016,6,22,9,15,785.0,115.0,3.4,30.0,673.0,492.09,364.09
2016,6,22,9,30,800.0,118.0,3.4,30.0,718.0,538.54,399.86
2016,6,22,9,45,811.5,120.5,3.4,30.5,757.5,581.55,431.42
2016,6,22,10,0,823.0,123.0,3.4,31.0,797.0,620.45,459.29
2016,6,22,10,15,832.0,125.0,3.45,31.0,831.5,657.29,486.1
2016,6,22,10,30,841.0,127.0,3.5,31.0,866.0,691.93,510.9
2016,6,22,10,45,848.0,128.0,3.55,31.5,893.5,721.94,531.06
2016,6,22,11,0,855.0,129.0,3.6,32.0,921.0,749.27,549.04
2016,6,22,11,15,859.5,130.0,3.65,32.0,941.5,771.87,564.2
2016,6,22,11,30,864.0,131.0,3.7,32.0,962.0,791.4,576.98
2016,6,22,11,45,873.5,127.0,3.75,32.5,977.0,807.7,586.45
2016,6,22,12,0,883.0,123.0,3.8,33.0,992.0,820.93,593.92
2016,6,22,12,15,884.0,123.0,3.85,33.0,997.0,827.36,598.15
2016,6,22,12,30,885.0,123.0,3.9,33.0,1002.0,830.66,600.44
2016,6,22,12,45,886.0,122.0,3.95,33.5,1000.0,830.2,599.12
2016,6,22,13,0,887.0,121.0,4.0,34.0,998.0,826.72,595.92
2016,6,22,13,15,885.0,120.5,4.0,34.0,987.5,818.0,590.35
2016,6,22,13,30,883.0,120.0,4.0,34.0,977.0,805.95,582.68
2016,6,22,13,45,880.0,118.5,4.05,34.0,959.0,788.98,571.99
2016,6,22,14,0,877.0,117.0,4.1,34.0,941.0,768.76,559.16
2016,6,22,14,15,871.5,116.0,4.1,34.0,915.5,743.97,542.8
2016,6,22,14,30,866.0,115.0,4.1,34.0,890.0,716.27,523.59
2016,6,22,14,45,846.0,121.0,4.1,34.0,855.0,681.93,499.31
2016,6,22,15,0,826.0,127.0,4.1,34.0,820.0,645.89,473.47
2016,6,22,15,15,503.5,248.5,4.05,33.5,665.0,525.44,385.8
2016,6,22,15,30,181.0,370.0,4.0,33.0,510.0,412.59,302.96
2016,6,22,15,45,145.5,345.0,4.0,33.0,453.5,363.61,267.82
2016,6,22,16,0,110.0,320.0,4.0,33.0,397.0,315.0,232.49
2016,6,22,16,15,255.0,276.0,3.9,32.5,437.0,338.78,249.53
2016,6,22,16,30,400.0,232.0,3.8,32.0,477.0,345.36,251.73
2016,6,22,16,45,542.5,168.0,3.75,32.0,468.5,317.52,225.82
2016,6,22,17,0,685.0,104.0,3.7,32.0,460.0,275.0,186.39
2016,6,22,17,15,653.5,98.5,3.5,31.5,408.0,223.45,144.6
2016,6,22,17,30,622.0,93.0,3.3,31.0,356.0,174.45,106.19
2016,6,22,17,45,577.5,86.5,3.15,30.5,303.5,126.11,72.3
2016,6,22,18,0,533.0,80.0,3.0,30.0,251.0,82.38,48.55
2016,6,22,18,15,471.5,71.5,2.8,29.5,201.5,55.01,40.83
2016,6,22,18,30,410.0,63.0,2.6,29.0,152.0,49.58,36.17
2016,6,22,18,45,321.5,50.5,2.45,28.5,108.5,38.59,26.62
2016,6,22,19,0,233.0,38.0,2.3,28.0,65.0,29.26,18.13
2016,6,22,19,15,116.5,19.0,2.4,27.5,32.5,14.75,2.23
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,78.0,14.5,2.95,22.5,20.5,12.38,0.0
2016,6,23,6,0,156.0,29.0,3.1,23.0,41.0,22.41,10.74
2016,6,23,6,15,258.5,42.5,3.25,23.5,82.0,32.63,21.71
2016,6,23,6,30,361.0,56.0,3.4,24.0,123.0,42.71,30.85
2016,6,23,6,45,448.5,63.0,3.55,24.5,173.5,49.23,36.7
2016,6,23,7,0,536.0,70.0,3.7,25.0,224.0,53.78,40.63
2016,6,23,7,15,583.5,76.5,3.7,25.5,276.0,93.32,52.93
2016,6,23,7,30,631.0,83.0,3.7,26.0,328.0,140.96,82.27
2016,6,23,7,45,675.0,85.0,3.7,26.5,382.5,189.15,118.13
2016,6,23,8,0,719.0,87.0,3.7,27.0,437.0,244.57,162.71
2016,6,23,8,15,743.0,90.5,3.65,27.5,488.5,295.57,205.53
2016,6,23,8,30,767.0,94.0,3.6,28.0,540.0,347.8,249.07
2016,6,23,8,45,790.0,95.0,3.6,28.5,590.0,398.39,290.64
2016,6,23,9,0,813.0,96.0,3.6,29.0,640.0,450.52,332.27
2016,6,23,9,15,826.5,98.5,3.55,29.0,685.0,497.87,369.96
2016,6,23,9,30,840.0,101.0,3.5,29.0,730.0,544.22,405.9
2016,6,23,9,45,852.5,102.0,3.5,29.5,770.5,587.46,437.93
2016,6,23,10,0,865.0,103.0,3.5,30.0,811.0,629.11,467.93
2016,6,23,10,15,873.0,104.5,3.5,30.5,845.0,666.44,494.1
2016,6,23,10,30,881.0,106.0,3.5,31.0,879.0,701.41,518.0
2016,6,23,10,45,887.0,106.5,3.55,31.5,907.0,731.55,538.25
2016,6,23,11,0,893.0,107.0,3.6,32.0,935.0,758.85,555.84
2016,6,23,11,15,897.0,108.0,3.65,32.0,955.5,782.07,571.03
2016,6,23,11,30,901.0,109.0,3.7,32.0,976.0,802.09,584.1
2016,6,23,11,45,894.5,116.0,3.75,32.5,986.5,815.46,591.57
2016,6,23,12,0,888.0,123.0,3.8,33.0,997.0,825.09,596.64
2016,6,23,12,15,551.5,314.5,3.8,33.0,858.5,737.49,532.57
2016,6,23,12,30,215.0,506.0,3.8,33.0,720.0,617.13,443.24
2016,6,23,12,45,551.0,315.0,3.85,33.5,860.5,739.13,533.95
2016,6,23,13,0,887.0,124.0,3.9,34.0,1001.0,829.47,597.89
2016,6,23,13,15,885.0,123.5,3.9,34.0,990.5,820.8,591.78
2016,6,23,13,30,883.0,123.0,3.9,34.0,980.0,808.82,584.17
2016,6,23,13,45,583.0,290.0,3.95,34.0,851.5,716.41,517.67
2016,6,23,14,0,283.0,457.0,4.0,34.0,723.0,613.59,441.78
2016,6,23,14,15,573.0,288.0,3.95,34.0,807.5,680.63,494.15
2016,6,23,14,30,863.0,119.0,3.9,34.0,892.0,718.09,524.46
2016,6,23,14,45,593.0,251.0,3.9,34.0,773.5,628.65,458.05
2016,6,23,15,0,323.0,383.0,3.9,34.0,655.0,537.14,390.54
2016,6,23,15,15,233.5,376.5,3.85,33.5,568.0,459.62,336.13
2016,6,23,15,30,144.0,370.0,3.8,33.0,481.0,391.96,287.87
2016,6,23,15,45,473.0,237.5,3.8,33.0,572.5,454.67,334.7
2016,6,23,16,0,802.0,105.0,3.8,33.0,664.0,480.16,350.87
2016,6,23,16,15,784.5,102.0,3.75,32.5,616.5,430.74,312.28
2016,6,23,16,30,767.0,99.0,3.7,32.0,569.0,381.13,272.74
2016,6,23,16,45,740.0,97.0,3.7,32.0,517.5,329.38,230.38
2016,6,23,17,0,713.0,95.0,3.7,32.0,466.0,278.98,188.62
2016,6,23,17,15,682.0,90.0,3.5,31.5,413.5,223.36,143.53
2016,6,23,17,30,651.0,85.0,3.3,31.0,361.0,173.31,104.11
2016,6,23,17,45,601.5,81.0,3.15,30.5,307.5,124.82,70.26
2016,6,23,18,0,552.0,77.0,3.0,30.0,254.0,81.43,47.11
2016,6,23,18,15,491.0,68.5,2.75,29.5,204.0,52.73,38.92
2016,6,23,18,30,430.0,60.0,2.5,29.0,154.0,47.17,34.16
2016,6,23,18,45,334.5,49.0,2.3,28.5,109.5,37.55,25.76
2016,6,23,19,0,239.0,38.0,2.1,28.0,65.0,29.28,18.16
2016,6,23,19,15,119.5,19.0,2.2,27.5,32.5,14.75,2.37
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,73.5,14.5,1.8,22.5,20.0,12.38,0.0
2016,6,24,6,0,147.0,29.0,2.0,23.0,40.0,22.4,10.59
2016,6,24,6,15,251.0,43.0,2.15,23.5,80.5,32.98,21.99
2016,6,24,6,30,355.0,57.0,2.3,24.0,121.0,43.41,31.45
2016,6,24,6,45,449.5,62.5,2.5,24.5,172.0,48.86,36.38
2016,6,24,7,0,544.0,68.0,2.7,25.0,223.0,52.3,39.37
2016,6,24,7,15,591.5,74.0,2.75,25.5,275.5,91.43,51.27
2016,6,24,7,30,639.0,80.0,2.8,26.0,328.0,139.1,80.41
2016,6,24,7,45,688.5,80.0,2.85,26.5,383.5,190.53,118.5
2016,6,24,8,0,738.0,80.0,2.9,27.0,439.0,242.58,160.17
2016,6,24,8,15,534.0,156.5,2.95,27.5,432.0,283.61,201.73
2016,6,24,8,30,330.0,233.0,3.0,28.0,425.0,303.42,223.7
2016,6,24,8,45,291.0,265.0,3.05,28.5,445.5,333.21,247.67
2016,6,24,9,0,252.0,297.0,3.1,29.0,466.0,358.71,267.35
2016,6,24,9,15,555.5,194.0,3.15,29.0,599.5,444.89,331.27
2016,6,24,9,30,859.0,91.0,3.2,29.0,733.0,545.42,406.46
2016,6,24,9,45,650.0,205.5,3.3,29.5,707.0,560.84,416.56
2016,6,24,10,0,441.0,320.0,3.4,30.0,681.0,552.05,408.16
2016,6,24,10,15,440.0,337.5,3.5,30.0,710.5,583.99,431.15
2016,6,24,10,30,439.0,355.0,3.6,30.0,740.0,614.29,452.47
2016,6,24,10,45,452.5,371.0,3.7,30.5,779.0,651.98,477.88
2016,6,24,11,0,466.0,387.0,3.8,31.0,818.0,688.61,502.16
2016,6,24,11,15,390.5,423.5,3.9,31.0,790.5,669.58,487.74
2016,6,24,11,30,315.0,460.0,4.0,31.0,763.0,650.08,472.97
2016,6,24,11,45,292.0,474.5,4.1,31.0,758.5,649.86,472.5
2016,6,24,12,0,269.0,489.0,4.2,31.0,754.0,647.64,470.54
2016,6,24,12,15,272.5,491.0,4.25,31.0,760.5,654.7,475.52
2016,6,24,12,30,276.0,493.0,4.3,31.0,767.0,660.41,479.54
2016,6,24,12,45,329.5,467.0,4.4,31.0,793.5,681.95,495.89
2016,6,24,13,0,383.0,441.0,4.5,31.0,820.0,701.57,510.81
2016,6,24,13,15,337.0,457.5,4.5,31.0,788.5,674.85,491.4
2016,6,24,13,30,291.0,474.0,4.5,31.0,757.0,647.33,471.61
2016,6,24,13,45,566.0,306.5,4.55,31.0,843.5,719.26,528.07
2016,6,24,14,0,841.0,139.0,4.6,31.0,930.0,760.67,562.43
2016,6,24,14,15,656.5,251.0,4.55,30.5,858.5,712.03,525.29
2016,6,24,14,30,472.0,363.0,4.5,30.0,787.0,655.36,483.07
2016,6,24,14,45,270.0,374.0,4.5,30.0,614.5,507.49,376.31
2016,6,24,15,0,68.0,385.0,4.5,30.0,442.0,367.26,272.57
2016,6,24,15,15,161.5,372.5,4.4,30.0,500.0,413.17,307.83
2016,6,24,15,30,255.0,360.0,4.3,30.0,558.0,450.21,335.2
2016,6,24,15,45,507.0,242.0,4.25,30.0,605.5,476.6,355.04
2016,6,24,16,0,759.0,124.0,4.2,30.0,653.0,477.04,353.46
2016,6,24,16,15,716.0,132.0,4.05,29.5,602.5,425.97,313.47
2016,6,24,16,30,673.0,140.0,3.9,29.0,552.0,378.68,275.77
2016,6,24,16,45,375.5,179.0,3.8,29.0,405.5,272.66,198.46
2016,6,24,17,0,78.0,218.0,3.7,29.0,259.0,195.21,145.83
2016,6,24,17,15,121.5,195.5,3.45,28.5,251.0,180.77,133.32
2016,6,24,17,30,165.0,173.0,3.2,28.0,243.0,161.02,116.21
2016,6,24,17,45,153.0,149.5,2.95,28.0,207.5,129.84,92.78
2016,6,24,18,0,141.0,126.0,2.7,28.0,172.0,100.24,72.15
2016,6,24,18,15,121.5,103.5,2.45,27.5,138.0,76.99,59.72
2016,6,24,18,30,102.0,81.0,2.2,27.0,104.0,61.3,46.38
2016,6,24,18,45,72.5,60.0,2.0,26.5,74.0,46.15,33.21
2016,6,24,19,0,43.0,39.0,1.8,26.0,44.0,30.68,19.51
2016,6,24,19,15,21.5,19.5,1.85,25.5,22.0,15.9,3.2
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,10.5,2.4,23.5,10.5,8.96,0.0
2016,6,25,6,0,0.0,21.0,2.5,24.0,21.0,17.35,6.75
2016,6,25,6,15,11.0,42.0,2.55,24.0,44.0,33.67,22.5
2016,6,25,6,30,22.0,63.0,2.6,24.0,67.0,49.08,36.25
2016,6,25,6,45,40.0,84.5,2.65,24.0,95.0,64.84,50.12
2016,6,25,7,0,58.0,106.0,2.7,24.0,123.0,80.37,63.56
2016,6,25,7,15,60.0,128.5,2.85,24.0,149.0,101.81,76.27
2016,6,25,7,30,62.0,151.0,3.0,24.0,175.0,124.42,93.54
2016,6,25,7,45,167.5,172.0,3.2,24.5,250.5,164.21,120.39
2016,6,25,8,0,273.0,193.0,3.4,25.0,326.0,216.88,158.25
2016,6,25,8,15,159.0,213.0,3.55,25.0,293.0,217.27,163.23
2016,6,25,8,30,45.0,233.0,3.7,25.0,260.0,203.86,155.83
2016,6,25,8,45,49.5,257.5,3.85,25.5,289.0,229.17,174.94
2016,6,25,9,0,54.0,282.0,4.0,26.0,318.0,255.01,194.18
2016,6,25,9,15,72.0,312.5,4.05,26.0,364.5,292.7,222.57
2016,6,25,9,30,90.0,343.0,4.1,26.0,411.0,332.12,252.04
2016,6,25,9,45,57.5,326.0,4.15,26.5,370.5,305.27,230.91
2016,6,25,10,0,25.0,309.0,4.2,27.0,330.0,274.99,207.14
2016,6,25,10,15,91.5,372.0,4.2,27.0,451.5,372.79,280.76
2016,6,25,10,30,158.0,435.0,4.2,27.0,573.0,479.91,359.29
2016,6,25,10,45,174.5,450.0,4.25,27.0,607.5,510.87,381.29
2016,6,25,11,0,191.0,465.0,4.3,27.0,642.0,542.0,403.57
2016,6,25,11,15,99.0,317.0,4.25,27.0,409.0,352.88,265.2
2016,6,25,11,30,7.0,169.0,4.2,27.0,176.0,147.3,108.94
2016,6,25,11,45,3.5,116.5,4.2,27.5,120.0,100.6,72.92
2016,6,25,12,0,0.0,64.0,4.2,28.0,64.0,53.74,36.38
2016,6,25,12,15,3.5,114.5,4.15,28.0,118.0,99.11,71.65
2016,6,25,12,30,7.0,165.0,4.1,28.0,172.0,144.58,106.57
2016,6,25,12,45,3.5,121.0,4.05,28.0,124.5,104.62,75.8
2016,6,25,13,0,0.0,77.0,4.0,28.0,77.0,64.7,44.88
2016,6,25,13,15,7.5,182.5,3.95,28.0,190.0,159.46,118.01
2016,6,25,13,30,15.0,288.0,3.9,28.0,303.0,254.04,189.33
2016,6,25,13,45,16.5,302.5,3.85,28.0,318.5,266.87,198.8
2016,6,25,14,0,18.0,317.0,3.8,28.0,334.0,279.49,208.29
2016,6,25,14,15,13.5,257.5,3.75,28.0,270.5,225.5,168.05
2016,6,25,14,30,9.0,198.0,3.7,28.0,207.0,171.92,127.73
2016,6,25,14,45,4.5,152.0,3.7,28.0,156.5,130.03,95.82
2016,6,25,15,0,0.0,106.0,3.7,28.0,106.0,88.54,63.82
2016,6,25,15,15,0.5,124.5,3.7,28.0,125.0,104.15,76.13
2016,6,25,15,30,1.0,143.0,3.7,28.0,144.0,119.62,88.3
2016,6,25,15,45,3.0,163.0,3.7,28.0,165.5,136.92,101.91
2016,6,25,16,0,5.0,183.0,3.7,28.0,187.0,153.77,115.19
2016,6,25,16,15,2.5,135.5,3.65,27.5,137.5,113.39,84.24
2016,6,25,16,30,0.0,88.0,3.6,27.0,88.0,73.2,52.96
2016,6,25,16,45,0.0,99.0,3.6,27.0,99.0,82.19,60.34
2016,6,25,17,0,0.0,110.0,3.6,27.0,110.0,90.86,67.48
2016,6,25,17,15,0.0,103.5,3.4,26.5,103.5,85.32,63.43
2016,6,25,17,30,0.0,97.0,3.2,26.0,97.0,79.73,59.3
2016,6,25,17,45,0.0,82.5,3.05,26.0,82.5,67.9,49.91
2016,6,25,18,0,0.0,68.0,2.9,26.0,68.0,56.17,40.47
2016,6,25,18,15,0.0,54.5,2.65,25.5,54.5,45.12,33.13
2016,6,25,18,30,0.0,41.0,2.4,25.0,41.0,33.89,23.44
2016,6,25,18,45,0.0,29.0,2.15,25.0,29.0,23.93,14.68
2016,6,25,19,0,0.0,17.0,1.9,25.0,17.0,13.99,5.89
2016,6,25,19,15,0.0,8.5,1.95,24.5,8.5,6.98,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.2,22.5,11.5,9.82,0.0
2016,6,26,6,0,0.0,23.0,1.3,23.0,23.0,18.82,7.71
2016,6,26,6,15,23.0,44.0,1.45,23.0,48.0,34.79,23.53
2016,6,26,6,30,46.0,65.0,1.6,23.0,73.0,50.45,37.57
2016,6,26,6,45,72.0,86.0,1.8,23.5,104.0,64.6,50.01
2016,6,26,7,0,98.0,107.0,2.0,24.0,135.0,79.29,62.62
2016,6,26,7,15,155.5,128.5,2.05,24.0,184.0,105.92,76.7
2016,6,26,7,30,213.0,150.0,2.1,24.0,233.0,139.36,99.11
2016,6,26,7,45,427.5,128.0,2.2,24.5,325.5,176.49,119.04
2016,6,26,8,0,642.0,106.0,2.3,25.0,418.0,237.91,160.95
2016,6,26,8,15,669.5,111.0,2.35,25.5,469.0,287.56,202.15
2016,6,26,8,30,697.0,116.0,2.4,26.0,520.0,338.98,244.57
2016,6,26,8,45,495.0,202.0,2.45,26.5,502.0,365.89,270.82
2016,6,26,9,0,293.0,288.0,2.5,27.0,484.0,369.61,276.49
2016,6,26,9,15,290.5,312.0,2.55,27.5,517.5,404.4,302.36
2016,6,26,9,30,288.0,336.0,2.6,28.0,551.0,438.31,326.83
2016,6,26,9,45,210.0,365.5,2.7,28.5,527.0,428.8,319.09
2016,6,26,10,0,132.0,395.0,2.8,29.0,503.0,415.57,308.17
2016,6,26,10,15,294.0,372.5,2.85,29.0,626.5,513.68,380.52
2016,6,26,10,30,456.0,350.0,2.9,29.0,750.0,621.99,458.25
2016,6,26,10,45,435.0,370.5,3.0,29.5,762.0,639.3,468.63
2016,6,26,11,0,414.0,391.0,3.1,30.0,774.0,653.68,477.31
2016,6,26,11,15,412.0,403.0,3.15,30.0,792.0,672.94,490.37
2016,6,26,11,30,410.0,415.0,3.2,30.0,810.0,690.28,502.02
2016,6,26,11,45,431.0,426.0,3.25,30.5,846.0,723.14,523.41
2016,6,26,12,0,452.0,437.0,3.3,31.0,882.0,754.54,543.49
2016,6,26,12,15,466.5,436.5,3.3,31.0,898.0,769.79,553.65
2016,6,26,12,30,481.0,436.0,3.3,31.0,914.0,783.07,562.58
2016,6,26,12,45,469.0,438.5,3.35,31.0,903.5,775.06,557.18
2016,6,26,13,0,457.0,441.0,3.4,31.0,893.0,765.02,550.56
2016,6,26,13,15,384.0,456.5,3.4,31.0,833.5,712.44,514.09
2016,6,26,13,30,311.0,472.0,3.4,31.0,774.0,662.15,478.97
2016,6,26,13,45,568.0,309.5,3.4,31.0,848.5,724.35,527.76
2016,6,26,14,0,825.0,147.0,3.4,31.0,923.0,756.22,554.88
2016,6,26,14,15,648.0,255.0,3.35,31.0,854.0,710.33,519.09
2016,6,26,14,30,471.0,363.0,3.3,31.0,785.0,655.7,478.04
2016,6,26,14,45,483.5,340.5,3.3,31.0,760.5,629.46,460.54
2016,6,26,15,0,496.0,318.0,3.3,31.0,736.0,600.62,440.75
2016,6,26,15,15,513.0,292.5,3.25,31.0,707.0,569.48,418.87
2016,6,26,15,30,530.0,267.0,3.2,31.0,678.0,535.39,394.4
2016,6,26,15,45,639.5,196.5,3.15,31.0,663.5,512.18,377.43
2016,6,26,16,0,749.0,126.0,3.1,31.0,649.0,475.59,349.31
2016,6,26,16,15,663.0,149.0,2.95,30.5,587.5,419.12,306.33
2016,6,26,16,30,577.0,172.0,2.8,30.0,526.0,370.08,268.65
2016,6,26,16,45,474.5,182.5,2.7,30.0,456.5,309.04,222.19
2016,6,26,17,0,372.0,193.0,2.6,30.0,387.0,258.79,184.54
2016,6,26,17,15,249.0,183.5,2.3,29.5,307.5,200.46,142.83
2016,6,26,17,30,126.0,174.0,2.0,29.0,228.0,155.81,112.99
2016,6,26,17,45,116.5,150.0,1.7,28.5,194.5,126.76,91.39
2016,6,26,18,0,107.0,126.0,1.4,28.0,161.0,99.05,71.79
2016,6,26,18,15,90.5,103.5,1.3,27.5,129.0,76.76,59.48
2016,6,26,18,30,74.0,81.0,1.2,27.0,97.0,61.14,46.24
2016,6,26,18,45,50.0,59.5,1.15,26.5,69.0,46.51,33.53
2016,6,26,19,0,26.0,38.0,1.1,26.0,41.0,30.41,19.32
2016,6,26,19,15,13.0,19.0,1.1,26.0,20.5,15.76,3.29
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.0,13.0,1.4,22.5,19.5,11.1,0.0
2016,6,27,6,0,160.0,26.0,1.6,23.0,39.0,20.15,8.45
2016,6,27,6,15,263.5,39.5,1.65,23.5,78.5,30.43,19.81
2016,6,27,6,30,367.0,53.0,1.7,24.0,118.0,42.36,30.53
2016,6,27,6,45,448.5,60.0,1.75,24.5,167.5,46.91,34.7
2016,6,27,7,0,530.0,67.0,1.8,25.0,217.0,51.49,38.68
2016,6,27,7,15,348.5,110.0,1.75,25.5,217.5,101.26,66.78
2016,6,27,7,30,167.0,153.0,1.7,26.0,218.0,137.01,98.31
2016,6,27,7,45,211.0,174.0,1.7,26.5,268.0,173.04,124.19
2016,6,27,8,0,255.0,195.0,1.7,27.0,318.0,213.93,154.63
2016,6,27,8,15,348.5,199.5,1.7,27.5,389.0,261.73,189.36
2016,6,27,8,30,442.0,204.0,1.7,28.0,460.0,320.55,233.04
2016,6,27,8,45,621.5,150.0,1.75,28.5,545.0,375.76,273.39
2016,6,27,9,0,801.0,96.0,1.8,29.0,630.0,443.12,323.64
2016,6,27,9,15,814.5,98.5,1.8,29.5,674.5,491.08,360.25
2016,6,27,9,30,828.0,101.0,1.8,30.0,719.0,537.06,394.35
2016,6,27,9,45,839.0,103.0,1.8,30.5,759.0,579.96,425.24
2016,6,27,10,0,850.0,105.0,1.8,31.0,799.0,621.21,454.05
2016,6,27,10,15,858.0,106.5,1.8,31.0,833.0,658.2,480.11
2016,6,27,10,30,866.0,108.0,1.8,31.0,867.0,692.87,504.07
2016,6,27,10,45,871.5,109.5,1.8,31.5,894.5,723.27,523.65
2016,6,27,11,0,877.0,111.0,1.8,32.0,922.0,750.85,540.76
2016,6,27,11,15,881.0,112.0,1.8,32.0,942.5,773.91,555.09
2016,6,27,11,30,885.0,113.0,1.8,32.0,963.0,793.82,567.39
2016,6,27,11,45,674.0,274.0,1.8,32.5,926.5,788.85,559.0
2016,6,27,12,0,463.0,435.0,1.8,33.0,890.0,762.18,535.25
2016,6,27,12,15,417.0,441.5,1.8,33.0,853.5,731.2,514.76
2016,6,27,12,30,371.0,448.0,1.8,33.0,817.0,700.86,494.49
2016,6,27,12,45,403.5,445.5,1.8,33.5,845.5,725.12,510.01
2016,6,27,13,0,436.0,443.0,1.8,34.0,874.0,750.03,525.3
2016,6,27,13,15,653.5,283.0,1.85,34.0,922.0,786.31,554.41
2016,6,27,13,30,871.0,123.0,1.9,34.0,970.0,801.63,568.23
2016,6,27,13,45,625.5,268.5,1.95,34.5,870.5,733.92,519.74
2016,6,27,14,0,380.0,414.0,2.0,35.0,771.0,652.41,460.85
2016,6,27,14,15,615.5,267.0,2.0,35.0,827.0,697.03,495.76
2016,6,27,14,30,851.0,120.0,2.0,35.0,883.0,713.32,510.57
2016,6,27,14,45,643.5,227.5,2.0,35.0,792.5,645.81,461.69
2016,6,27,15,0,436.0,335.0,2.0,35.0,702.0,576.32,411.93
2016,6,27,15,15,385.0,338.0,2.0,34.5,651.0,525.18,377.65
2016,6,27,15,30,334.0,341.0,2.0,34.0,600.0,480.84,347.32
2016,6,27,15,45,286.5,329.5,2.05,34.0,542.5,429.53,311.27
2016,6,27,16,0,239.0,318.0,2.1,34.0,485.0,378.82,275.25
2016,6,27,16,15,265.5,288.5,2.1,33.5,461.5,354.93,258.16
2016,6,27,16,30,292.0,259.0,2.1,33.0,438.0,325.4,236.08
2016,6,27,16,45,346.0,223.0,2.15,33.0,417.0,296.91,212.89
2016,6,27,17,0,400.0,187.0,2.2,33.0,396.0,263.62,184.89
2016,6,27,17,15,282.5,180.0,2.1,32.5,319.5,205.67,143.75
2016,6,27,17,30,165.0,173.0,2.0,32.0,243.0,161.8,114.6
2016,6,27,17,45,154.5,149.5,1.9,32.0,208.0,130.73,91.66
2016,6,27,18,0,144.0,126.0,1.8,32.0,173.0,101.07,71.24
2016,6,27,18,15,125.0,103.5,1.65,31.0,139.0,77.05,58.84
2016,6,27,18,30,106.0,81.0,1.5,30.0,105.0,61.36,45.82
2016,6,27,18,45,78.5,60.0,1.35,29.0,75.0,46.21,32.9
2016,6,27,19,0,51.0,39.0,1.2,28.0,45.0,30.73,19.39
2016,6,27,19,15,25.5,19.5,1.2,27.5,22.5,15.92,3.38
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,47.0,13.0,2.05,23.5,16.5,11.1,0.0
2016,6,28,6,0,94.0,26.0,2.4,24.0,33.0,20.44,8.36
2016,6,28,6,15,175.5,45.0,2.45,24.5,71.0,34.79,23.29
2016,6,28,6,30,257.0,64.0,2.5,25.0,109.0,48.06,35.19
2016,6,28,6,45,321.5,78.5,2.6,26.0,155.5,58.18,44.03
2016,6,28,7,0,386.0,93.0,2.7,27.0,202.0,68.0,52.32
2016,6,28,7,15,435.5,104.5,2.5,27.5,252.0,102.29,64.6
2016,6,28,7,30,485.0,116.0,2.3,28.0,302.0,145.78,91.45
2016,6,28,7,45,522.0,125.0,2.1,29.0,353.0,190.4,123.77
2016,6,28,8,0,559.0,134.0,1.9,30.0,404.0,241.12,162.8
2016,6,28,8,15,588.0,141.0,1.7,30.5,454.5,288.54,200.42
2016,6,28,8,30,617.0,148.0,1.5,31.0,505.0,338.07,239.26
2016,6,28,8,45,639.0,154.0,1.35,31.5,552.5,385.84,276.09
2016,6,28,9,0,661.0,160.0,1.2,32.0,600.0,434.39,312.26
2016,6,28,9,15,678.5,165.0,1.2,32.0,644.5,480.38,346.73
2016,6,28,9,30,696.0,170.0,1.2,32.0,689.0,526.16,380.15
2016,6,28,9,45,407.5,281.0,1.25,32.5,589.0,481.46,348.12
2016,6,28,10,0,119.0,392.0,1.3,33.0,489.0,405.3,292.26
2016,6,28,10,15,428.0,290.0,1.4,33.0,661.5,537.84,388.71
2016,6,28,10,30,737.0,188.0,1.5,33.0,834.0,680.01,488.02
2016,6,28,10,45,738.0,195.0,1.65,33.5,859.5,709.64,506.71
2016,6,28,11,0,739.0,202.0,1.8,34.0,885.0,736.61,524.3
2016,6,28,11,15,485.0,342.0,1.9,34.0,794.5,679.35,482.35
2016,6,28,11,30,231.0,482.0,2.0,34.0,704.0,599.05,424.41
2016,6,28,11,45,271.0,480.0,2.1,34.0,744.5,638.72,452.38
2016,6,28,12,0,311.0,478.0,2.2,34.0,785.0,673.3,476.09
2016,6,28,12,15,247.0,493.5,2.25,34.0,738.0,632.58,447.82
2016,6,28,12,30,183.0,509.0,2.3,34.0,691.0,594.62,421.49
2016,6,28,12,45,489.0,345.0,2.4,34.0,829.0,715.87,510.24
2016,6,28,13,0,795.0,181.0,2.5,34.0,967.0,814.68,581.11
2016,6,28,13,15,452.5,334.0,2.55,33.5,780.5,670.61,480.2
2016,6,28,13,30,110.0,487.0,2.6,33.0,594.0,505.56,362.32
2016,6,28,13,45,106.0,475.5,2.7,33.0,577.0,489.83,352.68
2016,6,28,14,0,102.0,464.0,2.8,33.0,560.0,473.73,341.97
2016,6,28,14,15,57.5,359.5,2.9,33.0,413.5,348.67,253.8
2016,6,28,14,30,13.0,255.0,3.0,33.0,267.0,222.44,162.15
2016,6,28,14,45,6.5,169.5,3.1,33.0,175.5,146.01,105.76
2016,6,28,15,0,0.0,84.0,3.2,33.0,84.0,70.18,48.43
2016,6,28,15,15,0.0,95.0,3.25,32.5,95.0,79.31,55.7
2016,6,28,15,30,0.0,106.0,3.3,32.0,106.0,88.4,62.92
2016,6,28,15,45,0.0,69.5,3.35,31.5,69.5,57.87,39.58
2016,6,28,16,0,0.0,33.0,3.4,31.0,33.0,27.39,15.93
2016,6,28,16,15,0.0,23.0,3.35,30.5,23.0,19.06,9.45
2016,6,28,16,30,0.0,13.0,3.3,30.0,13.0,10.76,2.91
2016,6,28,16,45,0.0,11.5,3.25,30.0,11.5,9.5,1.94
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,8.26,0.97
2016,6,28,17,15,0.0,31.5,3.0,29.5,31.5,26.03,15.33
2016,6,28,17,30,0.0,53.0,2.8,29.0,53.0,43.87,29.84
2016,6,28,17,45,0.0,45.0,2.6,28.5,45.0,37.2,24.61
2016,6,28,18,0,0.0,37.0,2.4,28.0,37.0,30.55,19.32
2016,6,28,18,15,0.0,29.5,2.15,27.5,29.5,24.32,15.15
2016,6,28,18,30,0.0,22.0,1.9,27.0,22.0,18.11,9.82
2016,6,28,18,45,0.0,15.5,1.7,26.5,15.5,12.74,5.13
2016,6,28,19,0,0.0,9.0,1.5,26.0,9.0,7.39,0.43
2016,6,28,19,15,0.0,4.5,1.35,26.0,4.5,3.69,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.0,12.5,2.05,23.5,18.0,10.67,0.0
2016,6,29,6,0,148.0,25.0,2.3,24.0,36.0,19.37,7.4
2016,6,29,6,15,246.0,39.5,2.3,24.0,75.0,30.38,19.66
2016,6,29,6,30,344.0,54.0,2.3,24.0,114.0,41.21,29.52
2016,6,29,6,45,419.0,63.0,2.35,24.5,162.5,49.27,36.71
2016,6,29,7,0,494.0,72.0,2.4,25.0,211.0,55.23,41.87
2016,6,29,7,15,542.5,79.5,2.4,25.5,262.5,91.27,53.16
2016,6,29,7,30,591.0,87.0,2.4,26.0,314.0,137.45,81.21
2016,6,29,7,45,630.5,91.5,2.4,26.5,366.5,184.64,116.12
2016,6,29,8,0,670.0,96.0,2.4,27.0,419.0,235.48,156.77
2016,6,29,8,15,696.0,101.0,2.4,27.5,470.5,286.2,198.78
2016,6,29,8,30,722.0,106.0,2.4,28.0,522.0,341.25,243.81
2016,6,29,8,45,741.0,110.0,2.4,28.5,570.5,390.84,284.05
2016,6,29,9,0,760.0,114.0,2.4,29.0,619.0,440.68,323.4
2016,6,29,9,15,468.5,233.0,2.45,29.0,551.5,431.45,319.89
2016,6,29,9,30,177.0,352.0,2.5,29.0,484.0,388.92,289.08
2016,6,29,9,45,234.5,364.0,2.55,29.5,549.5,441.86,327.36
2016,6,29,10,0,292.0,376.0,2.6,30.0,615.0,502.51,370.2
2016,6,29,10,15,288.0,396.0,2.65,30.0,639.5,529.49,388.89
2016,6,29,10,30,284.0,416.0,2.7,30.0,664.0,555.19,406.62
2016,6,29,10,45,554.5,282.0,2.75,30.5,787.0,652.2,477.87
2016,6,29,11,0,825.0,148.0,2.8,31.0,910.0,743.45,543.81
2016,6,29,11,15,538.5,312.5,2.85,31.0,814.5,695.78,505.3
2016,6,29,11,30,252.0,477.0,2.9,31.0,719.0,616.33,445.19
2016,6,29,11,45,550.0,311.5,2.95,31.5,849.5,724.52,525.12
2016,6,29,12,0,848.0,146.0,3.0,32.0,980.0,813.5,588.13
2016,6,29,12,15,849.0,146.5,3.0,32.0,985.5,820.3,591.8
2016,6,29,12,30,850.0,147.0,3.0,32.0,991.0,824.11,594.17
2016,6,29,12,45,840.0,154.0,3.05,32.5,986.0,821.13,591.26
2016,6,29,13,0,830.0,161.0,3.1,33.0,981.0,826.96,594.28
2016,6,29,13,15,827.5,160.0,3.1,33.0,971.0,817.76,588.38
2016,6,29,13,30,825.0,159.0,3.1,33.0,961.0,805.37,580.56
2016,6,29,13,45,813.5,163.0,3.1,33.0,941.0,787.12,568.71
2016,6,29,14,0,802.0,167.0,3.1,33.0,921.0,766.09,554.5
2016,6,29,14,15,795.5,165.5,3.1,33.0,896.0,741.42,537.88
2016,6,29,14,30,789.0,164.0,3.1,33.0,871.0,714.09,519.24
2016,6,29,14,45,775.5,164.5,3.1,33.0,838.5,681.21,496.47
2016,6,29,15,0,762.0,165.0,3.1,33.0,806.0,646.43,472.03
2016,6,29,15,15,750.0,161.5,3.15,32.5,768.5,607.54,445.4
2016,6,29,15,30,738.0,158.0,3.2,32.0,731.0,567.13,416.98
2016,6,29,15,45,719.5,156.0,3.25,32.0,687.5,522.57,383.97
2016,6,29,16,0,701.0,154.0,3.3,32.0,644.0,477.71,349.93
2016,6,29,16,15,383.5,207.5,3.3,31.5,473.0,345.67,254.22
2016,6,29,16,30,66.0,261.0,3.3,31.0,302.0,237.61,176.84
2016,6,29,16,45,338.5,196.0,3.35,31.0,376.5,274.44,199.33
2016,6,29,17,0,611.0,131.0,3.4,31.0,451.0,282.26,195.36
2016,6,29,17,15,577.5,124.0,3.2,30.5,399.5,232.66,155.39
2016,6,29,17,30,544.0,117.0,3.0,30.0,348.0,185.97,118.9
2016,6,29,17,45,504.0,106.5,2.85,30.0,297.5,136.6,83.09
2016,6,29,18,0,464.0,96.0,2.7,30.0,247.0,93.69,57.63
2016,6,29,18,15,404.5,84.5,2.4,29.0,198.0,62.35,47.08
2016,6,29,18,30,345.0,73.0,2.1,28.0,149.0,54.52,40.5
2016,6,29,18,45,273.0,57.0,1.85,27.5,106.5,43.11,30.55
2016,6,29,19,0,201.0,41.0,1.6,27.0,64.0,31.39,20.03
2016,6,29,19,15,100.5,20.5,1.55,26.5,32.0,15.86,3.44
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,62.0,13.0,1.2,23.5,17.5,11.1,0.0
2016,6,30,6,0,124.0,26.0,1.4,24.0,35.0,20.09,7.61
2016,6,30,6,15,218.5,41.5,1.45,24.5,73.5,31.78,20.76
2016,6,30,6,30,313.0,57.0,1.5,25.0,112.0,43.25,31.11
2016,6,30,6,45,388.5,67.5,1.6,26.0,160.0,50.79,37.75
2016,6,30,7,0,464.0,78.0,1.7,27.0,208.0,59.87,45.44
2016,6,30,7,15,513.5,86.5,1.8,27.5,259.0,94.98,56.58
2016,6,30,7,30,563.0,95.0,1.9,28.0,310.0,140.43,84.01
2016,6,30,7,45,601.5,101.0,2.0,28.5,362.5,187.14,118.2
2016,6,30,8,0,640.0,107.0,2.1,29.0,415.0,237.46,157.93
2016,6,30,8,15,667.0,112.0,2.15,29.0,466.0,286.97,198.75
2016,6,30,8,30,694.0,117.0,2.2,29.0,517.0,338.21,240.89
2016,6,30,8,45,500.5,200.5,2.25,29.5,502.0,366.61,267.8
2016,6,30,9,0,307.0,284.0,2.3,30.0,487.0,372.67,275.11
2016,6,30,9,15,339.0,298.0,2.3,30.0,537.5,417.06,308.11
2016,6,30,9,30,371.0,312.0,2.3,30.0,588.0,463.45,341.96
2016,6,30,9,45,297.5,351.0,2.35,30.5,580.5,471.24,346.65
2016,6,30,10,0,224.0,390.0,2.4,31.0,573.0,468.39,343.34
2016,6,30,10,15,278.0,397.5,2.45,31.0,634.5,524.43,383.32
2016,6,30,10,30,332.0,405.0,2.5,31.0,696.0,579.15,421.7
2016,6,30,10,45,354.0,405.5,2.55,31.5,725.0,607.27,440.29
2016,6,30,11,0,376.0,406.0,2.6,32.0,754.0,635.11,458.64
2016,6,30,11,15,606.0,278.0,2.6,32.0,853.5,717.63,518.92
2016,6,30,11,30,836.0,150.0,2.6,32.0,953.0,786.99,569.04
2016,6,30,11,45,572.0,313.0,2.65,32.5,866.0,740.67,531.45
2016,6,30,12,0,308.0,476.0,2.7,33.0,779.0,670.0,477.48
2016,6,30,12,15,577.0,314.0,2.75,33.0,885.5,756.66,542.33
2016,6,30,12,30,846.0,152.0,2.8,33.0,992.0,825.41,591.93
2016,6,30,12,45,597.0,305.0,2.85,33.5,897.5,767.82,548.4
2016,6,30,13,0,348.0,458.0,2.9,34.0,803.0,690.08,490.44
2016,6,30,13,15,597.0,302.5,2.95,34.0,886.0,758.67,542.72
2016,6,30,13,30,846.0,147.0,3.0,34.0,969.0,803.44,576.82
2016,6,30,13,45,842.0,145.5,3.05,34.0,951.0,786.75,566.13
2016,6,30,14,0,838.0,144.0,3.1,34.0,933.0,766.95,553.82
2016,6,30,14,15,532.5,293.0,3.15,34.0,790.0,660.24,476.56
2016,6,30,14,30,227.0,442.0,3.2,34.0,647.0,541.55,390.29
2016,6,30,14,45,268.5,415.0,3.3,34.0,648.0,542.95,392.93
2016,6,30,15,0,310.0,388.0,3.4,34.0,649.0,536.12,389.14
2016,6,30,15,15,556.0,256.0,3.45,34.0,698.0,568.57,414.88
2016,6,30,15,30,802.0,124.0,3.5,34.0,747.0,575.25,420.87
2016,6,30,15,45,788.5,121.5,3.55,34.0,704.0,531.03,387.84
2016,6,30,16,0,775.0,119.0,3.6,34.0,661.0,485.76,353.41
2016,6,30,16,15,757.0,115.0,3.6,33.5,613.5,436.41,315.73
2016,6,30,16,30,739.0,111.0,3.6,33.0,566.0,386.96,276.88
2016,6,30,16,45,715.5,107.0,3.65,33.0,515.5,333.06,233.4
2016,6,30,17,0,692.0,103.0,3.7,33.0,465.0,282.6,191.88
2016,6,30,17,15,661.5,98.0,3.6,32.5,413.0,231.04,150.11
2016,6,30,17,30,631.0,93.0,3.5,32.0,361.0,181.88,111.32
2016,6,30,17,45,588.0,86.5,3.4,31.5,308.5,132.77,76.21
2016,6,30,18,0,545.0,80.0,3.3,31.0,256.0,88.08,50.62
2016,6,30,18,15,486.0,71.0,3.0,30.0,206.0,54.62,40.42
2016,6,30,18,30,427.0,62.0,2.7,29.0,156.0,48.75,35.49
2016,6,30,18,45,341.5,50.0,2.4,28.5,112.0,38.31,26.41
2016,6,30,19,0,256.0,38.0,2.1,28.0,68.0,29.33,18.25
2016,6,30,19,15,128.0,19.0,2.05,27.5,34.0,14.77,2.78
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,12.5,1.4,23.5,18.5,10.67,0.0
2016,7,1,6,0,163.0,25.0,1.6,24.0,37.0,19.41,6.86
2016,7,1,6,15,267.5,38.5,1.6,24.5,77.0,29.72,19.03
2016,7,1,6,30,372.0,52.0,1.6,25.0,117.0,41.71,29.79
2016,7,1,6,45,447.5,61.0,1.65,25.5,166.5,47.89,35.36
2016,7,1,7,0,523.0,70.0,1.7,26.0,216.0,53.96,40.61
2016,7,1,7,15,572.5,77.5,1.75,26.5,268.5,91.07,52.03
2016,7,1,7,30,622.0,85.0,1.8,27.0,321.0,139.13,80.9
2016,7,1,7,45,659.5,89.5,1.9,28.0,375.0,187.77,116.51
2016,7,1,8,0,697.0,94.0,2.0,29.0,429.0,239.81,157.63
2016,7,1,8,15,723.0,98.5,2.05,29.0,481.5,294.72,202.93
2016,7,1,8,30,749.0,103.0,2.1,29.0,534.0,347.72,246.69
2016,7,1,8,45,770.0,106.0,2.15,29.5,583.5,398.68,287.84
2016,7,1,9,0,791.0,109.0,2.2,30.0,633.0,450.04,328.19
2016,7,1,9,15,805.5,112.0,2.2,30.5,678.5,498.32,365.06
2016,7,1,9,30,820.0,115.0,2.2,31.0,724.0,545.79,400.18
