Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,45,833.0,116.5,2.25,31.5,765.0,588.39,431.06
2016,7,1,10,0,846.0,118.0,2.3,32.0,806.0,630.43,460.7
2016,7,1,10,15,854.0,120.0,2.35,32.0,841.0,667.91,487.41
2016,7,1,10,30,862.0,122.0,2.4,32.0,876.0,703.07,512.07
2016,7,1,10,45,869.5,122.5,2.45,32.5,904.5,734.12,532.51
2016,7,1,11,0,877.0,123.0,2.5,33.0,933.0,762.47,550.78
2016,7,1,11,15,881.5,124.0,2.55,33.0,954.0,786.08,565.96
2016,7,1,11,30,886.0,125.0,2.6,33.0,975.0,806.55,579.07
2016,7,1,11,45,883.0,129.5,2.65,33.5,986.5,820.65,586.88
2016,7,1,12,0,880.0,134.0,2.7,34.0,998.0,831.22,592.47
2016,7,1,12,15,880.5,134.0,2.75,34.0,1003.5,837.63,596.68
2016,7,1,12,30,881.0,134.0,2.8,34.0,1009.0,840.89,598.96
2016,7,1,12,45,881.0,133.5,2.9,34.5,1006.5,840.39,598.0
2016,7,1,13,0,881.0,133.0,3.0,35.0,1004.0,836.91,595.21
2016,7,1,13,15,878.5,132.5,3.05,35.0,993.5,828.23,590.07
2016,7,1,13,30,876.0,132.0,3.1,35.0,983.0,816.28,582.89
2016,7,1,13,45,871.5,131.5,3.2,35.0,964.5,799.47,572.84
2016,7,1,14,0,867.0,131.0,3.3,35.0,946.0,779.48,560.7
2016,7,1,14,15,861.0,129.5,3.35,35.0,920.5,754.47,544.63
2016,7,1,14,30,855.0,128.0,3.4,35.0,895.0,726.58,525.88
2016,7,1,14,45,846.5,126.5,3.5,35.0,862.5,694.25,503.96
2016,7,1,15,0,838.0,125.0,3.6,35.0,830.0,659.5,479.91
2016,7,1,15,15,827.0,122.5,3.65,35.0,792.0,620.18,452.01
2016,7,1,15,30,816.0,120.0,3.7,35.0,754.0,580.79,423.37
2016,7,1,15,45,800.5,118.0,3.75,35.0,710.0,535.37,389.79
2016,7,1,16,0,785.0,116.0,3.8,35.0,666.0,489.02,354.68
2016,7,1,16,15,767.0,113.0,3.8,34.5,618.0,440.06,317.35
2016,7,1,16,30,749.0,110.0,3.8,34.0,570.0,390.97,278.84
2016,7,1,16,45,722.0,107.0,3.85,33.5,518.5,336.22,235.37
2016,7,1,17,0,695.0,104.0,3.9,33.0,467.0,285.22,193.97
2016,7,1,17,15,663.5,98.5,3.75,32.5,414.5,232.81,151.51
2016,7,1,17,30,632.0,93.0,3.6,32.0,362.0,182.9,112.12
2016,7,1,17,45,587.5,86.5,3.5,31.5,309.0,133.5,76.73
2016,7,1,18,0,543.0,80.0,3.4,31.0,256.0,88.69,50.91
2016,7,1,18,15,482.5,71.5,3.15,30.0,206.0,54.99,40.73
2016,7,1,18,30,422.0,63.0,2.9,29.0,156.0,49.55,36.17
2016,7,1,18,45,335.5,50.5,2.65,28.5,111.5,38.65,26.69
2016,7,1,19,0,249.0,38.0,2.4,28.0,67.0,29.3,18.23
2016,7,1,19,15,124.5,19.0,2.45,27.5,33.5,14.76,2.75
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.5,13.0,2.65,23.5,15.0,11.1,0.0
2016,7,2,6,0,59.0,26.0,2.9,24.0,30.0,20.3,7.05
2016,7,2,6,15,145.5,45.5,3.1,24.5,67.5,34.94,23.29
2016,7,2,6,30,232.0,65.0,3.3,25.0,105.0,49.39,36.24
2016,7,2,6,45,317.5,77.0,3.5,25.5,153.0,57.16,43.23
2016,7,2,7,0,403.0,89.0,3.7,26.0,201.0,65.43,50.36
2016,7,2,7,15,456.5,99.0,3.75,26.5,252.0,98.91,61.83
2016,7,2,7,30,510.0,109.0,3.8,27.0,303.0,142.91,88.76
2016,7,2,7,45,563.0,112.0,3.9,27.5,357.0,189.21,122.32
2016,7,2,8,0,616.0,115.0,4.0,28.0,411.0,238.37,160.86
2016,7,2,8,15,645.0,121.0,4.05,28.5,462.0,288.11,201.78
2016,7,2,8,30,674.0,127.0,4.1,29.0,513.0,339.85,244.17
2016,7,2,8,45,704.0,127.5,4.15,29.5,563.5,389.02,284.05
2016,7,2,9,0,734.0,128.0,4.2,30.0,614.0,441.5,325.53
2016,7,2,9,15,750.5,131.5,4.25,30.5,659.0,488.63,362.19
2016,7,2,9,30,767.0,135.0,4.3,31.0,704.0,535.28,397.49
2016,7,2,9,45,784.5,135.0,4.35,31.5,745.5,578.69,429.6
2016,7,2,10,0,802.0,135.0,4.4,32.0,787.0,621.12,460.2
2016,7,2,10,15,811.5,137.5,4.4,32.5,822.0,659.28,486.9
2016,7,2,10,30,821.0,140.0,4.4,33.0,857.0,695.37,511.54
2016,7,2,10,45,831.0,139.5,4.45,33.5,885.5,721.12,528.95
2016,7,2,11,0,841.0,139.0,4.5,34.0,914.0,749.52,547.73
2016,7,2,11,15,845.5,140.0,4.5,34.0,935.0,772.3,563.06
2016,7,2,11,30,850.0,141.0,4.5,34.0,956.0,792.06,575.81
2016,7,2,11,45,851.5,143.0,4.55,34.5,969.5,807.1,584.41
2016,7,2,12,0,853.0,145.0,4.6,35.0,983.0,818.88,590.89
2016,7,2,12,15,854.0,145.5,4.6,35.0,988.5,825.88,595.3
2016,7,2,12,30,855.0,146.0,4.6,35.0,994.0,829.85,597.8
2016,7,2,12,45,854.5,146.0,4.65,35.5,992.0,829.37,596.41
2016,7,2,13,0,854.0,146.0,4.7,36.0,990.0,826.06,593.27
2016,7,2,13,15,851.5,145.5,4.7,36.0,980.0,817.7,587.92
2016,7,2,13,30,849.0,145.0,4.7,36.0,970.0,806.16,580.57
2016,7,2,13,45,844.0,144.5,4.75,36.0,952.0,789.47,570.01
2016,7,2,14,0,839.0,144.0,4.8,36.0,934.0,769.71,557.55
2016,7,2,14,15,833.0,142.5,4.8,36.0,908.5,745.43,541.07
2016,7,2,14,30,827.0,141.0,4.8,36.0,883.0,718.35,522.4
2016,7,2,14,45,817.5,139.5,4.85,36.0,851.0,691.23,503.47
2016,7,2,15,0,808.0,138.0,4.9,36.0,819.0,656.01,478.72
2016,7,2,15,15,797.0,135.5,4.9,35.5,781.0,616.94,451.61
2016,7,2,15,30,786.0,133.0,4.9,35.0,743.0,576.16,422.58
2016,7,2,15,45,538.5,220.5,4.9,35.0,627.5,481.27,352.47
2016,7,2,16,0,291.0,308.0,4.9,35.0,512.0,401.08,293.43
2016,7,2,16,15,501.5,215.0,4.85,34.5,536.0,405.34,295.35
2016,7,2,16,30,712.0,122.0,4.8,34.0,560.0,385.55,276.53
2016,7,2,16,45,456.0,172.5,4.75,34.0,444.0,299.02,213.39
2016,7,2,17,0,200.0,223.0,4.7,34.0,328.0,235.44,170.14
2016,7,2,17,15,391.5,164.0,4.5,33.5,340.5,221.33,152.18
2016,7,2,17,30,583.0,105.0,4.3,33.0,353.0,185.15,115.56
2016,7,2,17,45,532.5,98.0,4.15,32.5,300.5,137.35,81.61
2016,7,2,18,0,482.0,91.0,4.0,32.0,248.0,92.97,55.49
2016,7,2,18,15,418.5,81.0,3.75,31.0,198.5,60.0,44.73
2016,7,2,18,30,355.0,71.0,3.5,30.0,149.0,53.14,39.01
2016,7,2,18,45,263.5,57.0,3.3,29.5,106.0,43.06,30.22
2016,7,2,19,0,172.0,43.0,3.1,29.0,63.0,32.79,20.94
2016,7,2,19,15,86.0,21.5,3.15,28.5,31.5,17.06,3.97
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,5.5,4.75,23.5,5.5,4.69,0.0
2016,7,3,6,0,0.0,11.0,4.9,24.0,11.0,9.05,0.0
2016,7,3,6,15,0.0,26.0,5.1,24.5,26.0,21.47,12.11
2016,7,3,6,30,0.0,41.0,5.3,25.0,41.0,33.78,23.02
2016,7,3,6,45,0.0,59.5,5.5,25.5,59.5,48.31,35.7
2016,7,3,7,0,0.0,78.0,5.7,26.0,78.0,62.7,48.05
2016,7,3,7,15,0.0,68.0,5.75,26.5,68.0,56.21,40.42
2016,7,3,7,30,0.0,58.0,5.8,27.0,58.0,48.02,33.58
2016,7,3,7,45,0.0,71.0,5.9,27.5,71.0,58.88,42.16
2016,7,3,8,0,0.0,84.0,6.0,28.0,84.0,69.75,50.63
2016,7,3,8,15,0.0,119.0,6.0,28.5,119.0,98.13,72.88
2016,7,3,8,30,0.0,154.0,6.0,29.0,154.0,126.59,94.84
2016,7,3,8,45,2.5,167.5,6.05,29.5,169.0,138.96,103.92
2016,7,3,9,0,5.0,181.0,6.1,30.0,184.0,151.62,113.18
2016,7,3,9,15,38.0,256.5,6.05,30.5,284.5,231.42,173.67
2016,7,3,9,30,71.0,332.0,6.0,31.0,385.0,313.55,234.72
2016,7,3,9,45,274.0,318.5,5.95,31.5,539.0,431.84,322.97
2016,7,3,10,0,477.0,305.0,5.9,32.0,693.0,563.49,419.28
2016,7,3,10,15,312.5,368.5,5.8,32.5,627.0,523.82,387.68
2016,7,3,10,30,148.0,432.0,5.7,33.0,561.0,471.89,346.84
2016,7,3,10,45,255.0,422.5,5.65,33.5,654.0,551.83,404.66
2016,7,3,11,0,362.0,413.0,5.6,34.0,747.0,631.85,461.18
2016,7,3,11,15,592.5,283.5,5.5,34.0,845.0,713.52,522.16
2016,7,3,11,30,823.0,154.0,5.4,34.0,943.0,781.94,573.18
2016,7,3,11,45,637.5,296.0,5.35,34.5,912.5,781.32,566.38
2016,7,3,12,0,452.0,438.0,5.3,35.0,882.0,759.09,544.96
2016,7,3,12,15,640.5,297.5,5.2,35.0,931.0,797.6,575.63
2016,7,3,12,30,829.0,157.0,5.1,35.0,980.0,817.88,592.37
2016,7,3,12,45,829.0,156.5,5.05,35.5,977.5,817.47,590.49
2016,7,3,13,0,829.0,156.0,5.0,36.0,975.0,814.35,587.01
2016,7,3,13,15,826.5,155.5,4.9,36.0,965.0,806.26,581.31
2016,7,3,13,30,824.0,155.0,4.8,36.0,955.0,795.1,573.66
2016,7,3,13,45,821.5,152.5,4.75,36.0,937.5,779.26,563.23
2016,7,3,14,0,819.0,150.0,4.7,36.0,920.0,760.31,550.76
2016,7,3,14,15,813.0,148.0,4.6,36.0,895.5,743.28,538.62
2016,7,3,14,30,807.0,146.0,4.5,36.0,871.0,715.46,519.22
2016,7,3,14,45,800.0,143.0,4.45,36.0,839.5,683.49,496.93
2016,7,3,15,0,793.0,140.0,4.4,36.0,808.0,649.16,472.65
2016,7,3,15,15,782.0,137.5,4.4,36.0,770.5,610.63,445.1
2016,7,3,15,30,771.0,135.0,4.4,36.0,733.0,570.43,415.79
2016,7,3,15,45,758.5,131.0,4.4,36.0,691.0,526.67,383.33
2016,7,3,16,0,746.0,127.0,4.4,36.0,649.0,481.84,349.3
2016,7,3,16,15,727.5,123.0,4.4,35.5,602.0,433.55,312.6
2016,7,3,16,30,709.0,119.0,4.4,35.0,555.0,382.86,273.15
2016,7,3,16,45,688.5,113.0,4.45,35.0,506.0,332.05,232.2
2016,7,3,17,0,668.0,107.0,4.5,35.0,457.0,282.03,191.27
2016,7,3,17,15,636.0,101.5,4.4,34.5,405.0,230.85,150.14
2016,7,3,17,30,604.0,96.0,4.3,34.0,353.0,182.27,112.04
2016,7,3,17,45,564.5,88.0,4.25,33.5,302.0,133.69,77.07
2016,7,3,18,0,525.0,80.0,4.2,33.0,251.0,89.15,50.86
2016,7,3,18,15,463.5,71.5,4.1,32.0,201.5,54.84,40.25
2016,7,3,18,30,402.0,63.0,4.0,31.0,152.0,47.71,34.31
2016,7,3,18,45,313.0,51.0,3.95,30.5,108.5,38.9,26.65
2016,7,3,19,0,224.0,39.0,3.9,30.0,65.0,29.97,18.56
2016,7,3,19,15,112.0,19.5,4.0,29.5,32.5,15.12,2.78
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.0,4.2,24.5,7.0,5.97,0.0
2016,7,4,6,0,0.0,14.0,4.3,25.0,14.0,11.53,1.03
2016,7,4,6,15,0.0,33.0,4.45,25.0,33.0,26.93,16.55
2016,7,4,6,30,0.0,52.0,4.6,25.0,52.0,41.74,29.74
2016,7,4,6,45,9.5,74.0,4.75,25.5,76.5,58.55,44.4
2016,7,4,7,0,19.0,96.0,4.9,26.0,101.0,75.23,58.69
2016,7,4,7,15,52.0,122.5,5.0,26.0,141.5,96.83,72.03
2016,7,4,7,30,85.0,149.0,5.1,26.0,182.0,125.24,92.72
2016,7,4,7,45,286.0,147.5,5.2,26.5,280.5,165.93,116.18
2016,7,4,8,0,487.0,146.0,5.3,27.0,379.0,230.88,160.78
2016,7,4,8,15,563.0,141.0,5.35,27.5,440.5,281.33,200.4
2016,7,4,8,30,639.0,136.0,5.4,28.0,502.0,335.73,243.77
2016,7,4,8,45,548.0,186.0,5.5,28.5,519.5,374.01,277.22
2016,7,4,9,0,457.0,236.0,5.6,29.0,537.0,404.29,302.58
2016,7,4,9,15,599.0,190.5,5.6,29.5,615.5,463.85,347.81
2016,7,4,9,30,741.0,145.0,5.6,30.0,694.0,530.65,398.43
2016,7,4,9,45,761.5,144.0,5.65,30.5,736.0,574.01,430.99
2016,7,4,10,0,782.0,143.0,5.7,31.0,778.0,616.68,462.38
2016,7,4,10,15,792.5,145.5,5.65,31.5,813.0,654.89,489.51
2016,7,4,10,30,803.0,148.0,5.6,32.0,848.0,691.17,514.64
2016,7,4,10,45,816.5,145.5,5.55,32.5,878.0,723.05,536.27
2016,7,4,11,0,830.0,143.0,5.5,33.0,908.0,745.91,551.42
2016,7,4,11,15,835.5,144.5,5.45,33.5,930.0,769.7,566.5
2016,7,4,11,30,841.0,146.0,5.4,34.0,952.0,790.53,578.79
2016,7,4,11,45,624.0,289.0,5.35,34.5,891.5,765.68,555.79
2016,7,4,12,0,407.0,432.0,5.3,35.0,831.0,715.05,514.79
2016,7,4,12,15,622.5,295.0,5.2,35.0,910.0,781.76,565.09
2016,7,4,12,30,838.0,158.0,5.1,35.0,989.0,827.04,598.59
2016,7,4,12,45,845.5,152.5,5.1,35.5,989.5,829.01,598.41
2016,7,4,13,0,853.0,147.0,5.1,36.0,990.0,828.09,596.63
2016,7,4,13,15,851.0,146.5,5.05,36.0,980.0,820.19,591.3
2016,7,4,13,30,849.0,146.0,5.0,36.0,970.0,809.11,583.97
2016,7,4,13,45,851.0,141.0,5.0,36.5,954.5,794.36,573.31
2016,7,4,14,0,853.0,136.0,5.0,37.0,939.0,776.19,560.46
2016,7,4,14,15,704.5,235.0,5.0,37.0,886.0,742.51,534.55
2016,7,4,14,30,556.0,334.0,5.0,37.0,833.0,698.86,501.86
2016,7,4,14,45,450.0,356.0,5.0,37.0,750.5,625.17,450.31
2016,7,4,15,0,344.0,378.0,5.0,37.0,668.0,552.57,399.02
2016,7,4,15,15,358.0,354.5,4.95,37.0,644.0,526.75,381.32
2016,7,4,15,30,372.0,331.0,4.9,37.0,620.0,498.77,361.59
2016,7,4,15,45,564.0,230.5,4.9,37.0,639.5,504.96,366.55
2016,7,4,16,0,756.0,130.0,4.9,37.0,659.0,490.45,354.82
2016,7,4,16,15,737.0,126.0,4.8,36.5,611.5,441.41,317.41
2016,7,4,16,30,718.0,122.0,4.7,36.0,564.0,390.02,277.45
2016,7,4,16,45,693.5,117.0,4.65,35.5,513.0,338.16,236.35
2016,7,4,17,0,669.0,112.0,4.6,35.0,462.0,287.49,195.46
2016,7,4,17,15,590.0,116.0,4.4,34.5,399.5,233.14,153.57
2016,7,4,17,30,511.0,120.0,4.2,34.0,337.0,184.03,117.17
2016,7,4,17,45,469.0,109.5,4.05,33.5,287.5,138.3,84.43
2016,7,4,18,0,427.0,99.0,3.9,33.0,238.0,96.94,59.48
2016,7,4,18,15,374.0,86.0,3.7,32.0,191.0,63.16,47.15
2016,7,4,18,30,321.0,73.0,3.5,31.0,144.0,54.36,39.84
2016,7,4,18,45,241.5,57.5,3.35,30.5,102.5,43.32,30.29
2016,7,4,19,0,162.0,42.0,3.2,30.0,61.0,32.52,20.61
2016,7,4,19,15,81.0,21.0,3.3,29.5,30.5,16.68,3.56
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,42.0,12.5,4.15,24.5,15.0,10.67,0.0
2016,7,5,6,0,84.0,25.0,4.2,25.0,30.0,19.58,5.16
2016,7,5,6,15,184.5,41.5,4.35,25.0,68.0,31.71,20.44
2016,7,5,6,30,285.0,58.0,4.5,25.0,106.0,43.91,31.56
2016,7,5,6,45,379.0,67.0,4.65,25.5,155.5,50.44,37.49
2016,7,5,7,0,473.0,76.0,4.8,26.0,205.0,58.6,44.55
2016,7,5,7,15,525.0,83.5,4.9,26.0,256.5,92.81,55.18
2016,7,5,7,30,577.0,91.0,5.0,26.0,308.0,138.51,82.96
2016,7,5,7,45,630.5,92.0,5.1,26.5,363.5,184.67,116.66
2016,7,5,8,0,684.0,93.0,5.2,27.0,419.0,236.04,157.68
2016,7,5,8,15,710.5,97.5,5.25,27.5,470.5,287.46,200.96
2016,7,5,8,30,737.0,102.0,5.3,28.0,522.0,343.18,247.46
2016,7,5,8,45,765.5,101.5,5.35,28.5,573.0,393.6,289.26
2016,7,5,9,0,794.0,101.0,5.4,29.0,624.0,445.14,331.03
2016,7,5,9,15,808.5,103.5,5.4,29.5,669.5,493.29,369.25
2016,7,5,9,30,823.0,106.0,5.4,30.0,715.0,540.08,405.36
2016,7,5,9,45,838.5,106.0,5.4,30.5,756.5,584.1,438.51
2016,7,5,10,0,854.0,106.0,5.4,31.0,798.0,626.84,469.84
2016,7,5,10,15,862.0,107.5,5.4,31.5,832.5,664.42,496.69
2016,7,5,10,30,870.0,109.0,5.4,32.0,867.0,699.7,521.27
2016,7,5,10,45,656.5,246.5,5.4,32.5,830.0,698.78,515.51
2016,7,5,11,0,443.0,384.0,5.4,33.0,793.0,673.22,492.25
2016,7,5,11,15,454.0,399.0,5.35,33.5,826.0,705.85,513.57
2016,7,5,11,30,465.0,414.0,5.3,34.0,859.0,736.97,533.3
2016,7,5,11,45,675.0,268.0,5.3,34.5,924.5,790.1,573.34
2016,7,5,12,0,885.0,122.0,5.3,35.0,990.0,829.12,601.22
2016,7,5,12,15,886.0,122.0,5.25,35.0,995.5,836.24,605.36
2016,7,5,12,30,887.0,122.0,5.2,35.0,1001.0,840.15,607.6
2016,7,5,12,45,887.5,121.0,5.2,35.5,999.5,839.78,606.05
2016,7,5,13,0,888.0,120.0,5.2,36.0,998.0,836.34,602.58
2016,7,5,13,15,659.5,273.0,5.2,36.0,921.5,789.95,568.48
2016,7,5,13,30,431.0,426.0,5.2,36.0,845.0,728.13,521.43
2016,7,5,13,45,424.0,413.5,5.2,36.0,819.5,704.6,505.97
2016,7,5,14,0,417.0,401.0,5.2,36.0,794.0,679.39,489.09
2016,7,5,14,15,642.0,257.5,5.15,36.0,843.0,716.12,519.03
2016,7,5,14,30,867.0,114.0,5.1,36.0,892.0,728.06,531.36
2016,7,5,14,45,854.5,115.5,5.1,36.0,859.0,695.16,508.05
2016,7,5,15,0,842.0,117.0,5.1,36.0,826.0,660.07,483.04
2016,7,5,15,15,832.0,115.0,5.1,36.0,788.5,621.6,455.27
2016,7,5,15,30,822.0,113.0,5.1,36.0,751.0,581.22,425.55
2016,7,5,15,45,809.5,110.0,5.1,36.0,708.0,537.74,392.92
2016,7,5,16,0,797.0,107.0,5.1,36.0,665.0,491.53,357.56
2016,7,5,16,15,780.0,104.0,5.1,35.5,617.5,442.37,319.85
2016,7,5,16,30,763.0,101.0,5.1,35.0,570.0,392.96,280.86
2016,7,5,16,45,740.0,97.5,5.1,35.0,519.5,341.07,238.63
2016,7,5,17,0,717.0,94.0,5.1,35.0,469.0,290.12,196.55
2016,7,5,17,15,687.0,89.5,5.0,34.5,416.5,234.6,151.59
2016,7,5,17,30,657.0,85.0,4.9,34.0,364.0,184.31,111.66
2016,7,5,17,45,613.0,79.5,4.8,33.5,311.0,134.13,75.38
2016,7,5,18,0,569.0,74.0,4.7,33.0,258.0,88.41,48.57
2016,7,5,18,15,508.5,66.5,4.55,32.0,207.5,51.22,37.24
2016,7,5,18,30,448.0,59.0,4.4,31.0,157.0,46.41,33.22
2016,7,5,18,45,352.5,48.5,4.3,30.5,112.5,38.78,26.54
2016,7,5,19,0,257.0,38.0,4.2,30.0,68.0,29.33,18.03
2016,7,5,19,15,128.5,19.0,4.25,29.5,34.0,14.77,2.4
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,12.0,4.7,24.0,14.5,10.24,0.0
2016,7,6,6,0,70.0,24.0,4.8,24.0,29.0,18.81,4.21
2016,7,6,6,15,166.5,41.5,4.9,24.5,66.0,31.66,20.4
2016,7,6,6,30,263.0,59.0,5.0,25.0,103.0,44.55,32.08
2016,7,6,6,45,358.5,68.0,5.15,25.5,151.5,51.04,37.99
2016,7,6,7,0,454.0,77.0,5.3,26.0,200.0,59.32,45.16
2016,7,6,7,15,506.5,85.5,5.4,26.5,251.5,93.39,56.09
2016,7,6,7,30,559.0,94.0,5.5,27.0,303.0,138.91,83.73
2016,7,6,7,45,608.5,96.5,5.6,27.5,357.0,184.62,117.15
2016,7,6,8,0,658.0,99.0,5.7,28.0,411.0,235.16,157.46
2016,7,6,8,15,685.5,103.5,5.75,28.5,462.5,285.55,199.65
2016,7,6,8,30,713.0,108.0,5.8,29.0,514.0,337.71,243.2
2016,7,6,8,45,737.5,110.5,5.9,29.5,564.0,390.77,286.9
2016,7,6,9,0,762.0,113.0,6.0,30.0,614.0,441.92,328.28
2016,7,6,9,15,777.5,116.0,6.0,30.5,659.5,489.62,366.03
2016,7,6,9,30,793.0,119.0,6.0,31.0,705.0,536.68,402.27
2016,7,6,9,45,807.5,120.0,6.05,31.5,746.0,580.49,435.31
2016,7,6,10,0,822.0,121.0,6.1,32.0,787.0,620.45,464.81
2016,7,6,10,15,831.5,123.0,6.05,32.5,822.0,658.32,491.83
2016,7,6,10,30,841.0,125.0,6.0,33.0,857.0,694.07,516.67
2016,7,6,10,45,849.5,125.0,6.0,33.5,886.0,725.09,537.87
2016,7,6,11,0,858.0,125.0,6.0,34.0,915.0,753.53,556.87
2016,7,6,11,15,863.0,126.0,5.95,34.0,936.5,777.37,572.54
2016,7,6,11,30,868.0,127.0,5.9,34.0,958.0,798.16,586.07
2016,7,6,11,45,873.0,126.5,5.9,34.5,972.5,814.56,595.57
2016,7,6,12,0,878.0,126.0,5.9,35.0,987.0,827.76,602.93
2016,7,6,12,15,879.5,126.0,5.85,35.0,993.5,835.27,607.54
2016,7,6,12,30,881.0,126.0,5.8,35.0,1000.0,839.6,610.11
2016,7,6,12,45,882.0,125.5,5.8,35.5,998.5,840.08,609.14
2016,7,6,13,0,883.0,125.0,5.8,36.0,997.0,837.53,606.23
2016,7,6,13,15,881.0,124.5,5.75,36.0,987.0,829.31,600.69
2016,7,6,13,30,879.0,124.0,5.7,36.0,977.0,817.79,593.03
2016,7,6,13,45,875.0,123.5,5.7,36.5,959.5,801.38,581.14
2016,7,6,14,0,871.0,123.0,5.7,37.0,942.0,781.75,567.19
2016,7,6,14,15,865.5,121.5,5.7,37.0,917.0,757.05,551.05
2016,7,6,14,30,860.0,120.0,5.7,37.0,892.0,729.42,531.98
2016,7,6,14,45,845.5,123.0,5.7,37.0,858.5,696.59,508.8
2016,7,6,15,0,831.0,126.0,5.7,37.0,825.0,661.71,483.83
2016,7,6,15,15,820.5,123.5,5.7,36.5,787.5,622.91,456.75
2016,7,6,15,30,810.0,121.0,5.7,36.0,750.0,584.24,429.02
2016,7,6,15,45,791.0,120.5,5.7,36.0,705.5,538.41,394.59
2016,7,6,16,0,772.0,120.0,5.7,36.0,661.0,491.96,358.95
2016,7,6,16,15,753.5,116.5,5.7,35.5,613.5,442.79,321.21
2016,7,6,16,30,735.0,113.0,5.7,35.0,566.0,393.56,282.37
2016,7,6,16,45,704.5,111.5,5.75,35.0,514.0,339.41,238.71
2016,7,6,17,0,674.0,110.0,5.8,35.0,462.0,289.3,197.61
2016,7,6,17,15,641.0,104.5,5.7,34.5,409.5,237.35,155.62
2016,7,6,17,30,608.0,99.0,5.6,34.0,357.0,188.09,116.73
2016,7,6,17,45,556.0,93.5,5.55,33.5,304.0,139.57,81.95
2016,7,6,18,0,504.0,88.0,5.5,33.0,251.0,96.58,56.68
2016,7,6,18,15,439.0,78.5,5.3,32.0,201.0,58.42,43.23
2016,7,6,18,30,374.0,69.0,5.1,31.0,151.0,51.84,37.75
2016,7,6,18,45,277.5,56.0,4.95,30.5,107.5,42.41,29.53
2016,7,6,19,0,181.0,43.0,4.8,30.0,64.0,32.83,20.83
2016,7,6,19,15,90.5,21.5,4.7,29.5,32.0,17.05,3.49
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,10.0,4.9,24.5,10.0,8.54,0.0
2016,7,7,6,0,0.0,20.0,5.0,25.0,20.0,16.34,2.3
2016,7,7,6,15,35.0,40.0,5.1,25.5,46.0,31.67,20.26
2016,7,7,6,30,70.0,60.0,5.2,26.0,72.0,46.05,33.18
2016,7,7,6,45,103.0,81.5,5.35,26.5,106.0,61.55,46.71
2016,7,7,7,0,136.0,103.0,5.5,27.0,140.0,76.73,59.72
2016,7,7,7,15,153.5,125.5,5.55,27.5,176.0,102.98,73.67
2016,7,7,7,30,171.0,148.0,5.6,28.0,212.0,133.59,95.14
2016,7,7,7,45,434.0,118.0,5.65,28.5,315.0,169.47,111.99
2016,7,7,8,0,697.0,88.0,5.7,29.0,418.0,235.21,155.52
2016,7,7,8,15,723.0,92.0,5.75,29.5,470.0,289.75,201.07
2016,7,7,8,30,749.0,96.0,5.8,30.0,522.0,342.58,245.25
2016,7,7,8,45,775.0,96.5,5.85,30.5,572.5,393.57,287.41
2016,7,7,9,0,801.0,97.0,5.9,31.0,623.0,445.45,329.32
2016,7,7,9,15,815.0,99.5,5.9,31.5,668.5,494.01,367.72
2016,7,7,9,30,829.0,102.0,5.9,32.0,714.0,540.84,403.75
2016,7,7,9,45,842.0,103.0,5.9,32.5,755.0,584.65,436.63
2016,7,7,10,0,855.0,104.0,5.9,33.0,796.0,626.96,467.55
2016,7,7,10,15,863.0,106.0,5.85,33.5,831.0,665.15,494.6
2016,7,7,10,30,871.0,108.0,5.8,34.0,866.0,701.01,519.34
2016,7,7,10,45,877.5,109.0,5.8,34.5,894.5,732.44,540.62
2016,7,7,11,0,884.0,110.0,5.8,35.0,923.0,761.08,559.09
2016,7,7,11,15,888.0,110.5,5.75,35.0,944.0,784.46,574.24
2016,7,7,11,30,892.0,111.0,5.7,35.0,965.0,804.66,587.23
2016,7,7,11,45,884.5,119.0,5.7,35.5,976.0,818.66,595.0
2016,7,7,12,0,877.0,127.0,5.7,36.0,987.0,828.88,600.28
2016,7,7,12,15,878.0,127.0,5.65,36.0,992.5,836.02,604.61
2016,7,7,12,30,879.0,127.0,5.6,36.0,998.0,839.97,606.9
2016,7,7,12,45,876.5,128.5,5.55,36.5,995.5,839.21,604.85
2016,7,7,13,0,874.0,130.0,5.5,37.0,993.0,835.45,600.93
2016,7,7,13,15,871.5,129.5,5.45,37.0,983.0,826.94,595.22
2016,7,7,13,30,869.0,129.0,5.4,37.0,973.0,815.17,587.45
2016,7,7,13,45,863.0,129.5,5.4,37.0,954.5,798.2,576.5
2016,7,7,14,0,857.0,130.0,5.4,37.0,936.0,778.13,563.53
2016,7,7,14,15,851.0,128.5,5.4,37.0,911.0,753.42,547.37
2016,7,7,14,30,845.0,127.0,5.4,37.0,886.0,725.83,528.3
2016,7,7,14,45,568.5,260.5,5.4,37.0,763.0,631.43,458.42
2016,7,7,15,0,292.0,394.0,5.4,37.0,640.0,534.04,386.34
2016,7,7,15,15,547.0,258.5,5.4,37.0,693.0,571.8,416.45
2016,7,7,15,30,802.0,123.0,5.4,37.0,746.0,582.69,425.69
2016,7,7,15,45,784.0,122.0,5.4,37.0,702.0,537.26,391.65
2016,7,7,16,0,766.0,121.0,5.4,37.0,658.0,491.13,356.52
2016,7,7,16,15,748.0,117.5,5.45,36.5,610.5,442.42,319.46
2016,7,7,16,30,730.0,114.0,5.5,36.0,563.0,393.6,281.25
2016,7,7,16,45,701.5,111.5,5.55,35.5,512.0,339.5,238.35
2016,7,7,17,0,673.0,109.0,5.6,35.0,461.0,289.23,197.62
2016,7,7,17,15,640.5,103.5,5.55,34.5,409.0,237.39,155.73
2016,7,7,17,30,608.0,98.0,5.5,34.0,357.0,188.19,116.84
2016,7,7,17,45,563.0,91.0,5.45,33.5,304.5,139.21,81.32
2016,7,7,18,0,518.0,84.0,5.4,33.0,252.0,94.93,54.75
2016,7,7,18,15,454.5,75.0,5.25,32.0,202.0,57.65,42.59
2016,7,7,18,30,391.0,66.0,5.1,31.0,152.0,49.8,36.04
2016,7,7,18,45,301.0,53.5,5.0,30.5,108.5,40.69,28.1
2016,7,7,19,0,211.0,41.0,4.9,30.0,65.0,31.43,19.69
2016,7,7,19,15,105.5,20.5,4.75,29.5,32.5,15.88,2.69
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.85,24.5,13.5,9.82,0.0
2016,7,8,6,0,65.0,23.0,4.0,25.0,27.0,18.05,2.41
2016,7,8,6,15,163.5,41.0,4.15,25.5,64.5,31.75,20.28
2016,7,8,6,30,262.0,59.0,4.3,26.0,102.0,44.58,31.93
2016,7,8,6,45,356.0,68.5,4.5,26.5,151.0,51.42,38.13
2016,7,8,7,0,450.0,78.0,4.7,27.0,200.0,58.21,44.02
2016,7,8,7,15,504.0,86.5,4.75,27.5,251.5,94.22,56.58
2016,7,8,7,30,558.0,95.0,4.8,28.0,303.0,139.85,84.12
2016,7,8,7,45,401.5,142.5,4.85,28.5,304.5,182.63,123.59
2016,7,8,8,0,245.0,190.0,4.9,29.0,306.0,208.23,150.52
2016,7,8,8,15,483.5,148.5,4.9,29.5,411.5,262.65,186.7
2016,7,8,8,30,722.0,107.0,4.9,30.0,517.0,340.58,243.73
2016,7,8,8,45,751.0,107.0,4.95,30.5,568.0,393.79,287.02
2016,7,8,9,0,780.0,107.0,5.0,31.0,619.0,445.51,328.35
2016,7,8,9,15,795.0,110.0,5.0,31.5,664.5,493.91,366.21
2016,7,8,9,30,810.0,113.0,5.0,32.0,710.0,541.6,402.44
2016,7,8,9,45,826.0,112.5,5.0,32.5,751.5,584.19,434.09
2016,7,8,10,0,842.0,112.0,5.0,33.0,793.0,626.54,464.7
2016,7,8,10,15,850.5,114.0,4.95,33.5,828.0,664.63,491.31
2016,7,8,10,30,859.0,116.0,4.9,34.0,863.0,700.47,515.67
2016,7,8,10,45,867.5,116.0,4.9,34.5,892.0,732.16,536.86
2016,7,8,11,0,876.0,116.0,4.9,35.0,921.0,761.22,555.51
2016,7,8,11,15,880.5,117.0,4.85,35.0,942.5,785.25,570.83
2016,7,8,11,30,885.0,118.0,4.8,35.0,964.0,806.15,584.03
2016,7,8,11,45,886.0,119.5,4.8,35.5,977.5,821.42,592.5
2016,7,8,12,0,887.0,121.0,4.8,36.0,991.0,833.3,598.76
2016,7,8,12,15,888.0,121.5,4.8,36.0,997.0,841.0,603.6
2016,7,8,12,30,889.0,122.0,4.8,36.0,1003.0,845.46,606.4
2016,7,8,12,45,889.0,121.5,4.8,36.5,1001.0,845.18,604.91
2016,7,8,13,0,889.0,121.0,4.8,37.0,999.0,841.81,601.5
2016,7,8,13,15,887.0,121.0,4.8,37.0,989.5,833.97,596.54
2016,7,8,13,30,885.0,121.0,4.8,37.0,980.0,822.81,589.49
2016,7,8,13,45,880.5,120.5,4.8,37.0,962.0,805.91,578.73
2016,7,8,14,0,876.0,120.0,4.8,37.0,944.0,785.8,565.89
2016,7,8,14,15,572.5,276.5,4.8,37.0,809.5,683.48,492.07
2016,7,8,14,30,269.0,433.0,4.8,37.0,675.0,573.91,411.61
2016,7,8,14,45,554.0,277.0,4.8,37.0,751.5,635.63,459.77
2016,7,8,15,0,839.0,121.0,4.8,37.0,828.0,665.44,484.08
2016,7,8,15,15,559.5,238.5,4.8,36.5,701.0,565.69,411.54
2016,7,8,15,30,280.0,356.0,4.8,36.0,574.0,468.92,341.11
2016,7,8,15,45,532.5,235.5,4.8,36.0,619.5,496.24,362.07
2016,7,8,16,0,785.0,115.0,4.8,36.0,665.0,496.5,361.01
2016,7,8,16,15,767.5,111.5,4.8,35.5,617.5,447.09,323.24
2016,7,8,16,30,750.0,108.0,4.8,35.0,570.0,397.5,284.38
2016,7,8,16,45,722.5,106.0,4.8,35.0,518.5,345.83,242.65
2016,7,8,17,0,695.0,104.0,4.8,35.0,467.0,292.5,199.16
2016,7,8,17,15,663.0,98.5,4.7,34.5,414.5,239.54,156.39
2016,7,8,17,30,631.0,93.0,4.6,34.0,362.0,189.13,116.5
2016,7,8,17,45,584.0,87.5,4.5,33.5,309.0,139.75,80.74
2016,7,8,18,0,537.0,82.0,4.4,33.0,256.0,95.25,54.18
2016,7,8,18,15,473.5,73.5,4.15,32.0,205.5,56.6,41.7
2016,7,8,18,30,410.0,65.0,3.9,31.0,155.0,49.21,35.55
2016,7,8,18,45,314.5,52.5,3.7,30.5,110.5,40.03,27.55
2016,7,8,19,0,219.0,40.0,3.5,30.0,66.0,30.71,19.1
2016,7,8,19,15,109.5,20.0,3.55,29.5,33.0,15.5,2.3
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,13.5,10.5,3.45,24.0,11.5,8.96,0.0
2016,7,9,6,0,27.0,21.0,3.6,24.0,23.0,16.86,1.13
2016,7,9,6,15,93.0,41.0,3.75,24.5,55.0,31.5,20.11
2016,7,9,6,30,159.0,61.0,3.9,25.0,87.0,46.18,33.4
2016,7,9,6,45,216.0,78.5,4.05,25.5,128.0,58.87,44.61
2016,7,9,7,0,273.0,96.0,4.2,26.0,169.0,71.27,55.31
2016,7,9,7,15,316.5,110.0,4.2,26.5,213.5,98.86,65.91
2016,7,9,7,30,360.0,124.0,4.2,27.0,258.0,136.93,90.27
2016,7,9,7,45,431.5,131.5,4.2,27.5,317.0,179.7,120.44
2016,7,9,8,0,503.0,139.0,4.2,28.0,376.0,229.98,158.64
2016,7,9,8,15,419.0,181.5,4.2,28.5,395.0,270.38,194.84
2016,7,9,8,30,335.0,224.0,4.2,29.0,414.0,299.02,220.4
2016,7,9,8,45,189.0,245.0,4.2,30.0,354.0,276.97,206.47
2016,7,9,9,0,43.0,266.0,4.2,31.0,294.0,238.27,177.97
2016,7,9,9,15,33.0,269.0,4.15,31.5,291.5,239.62,178.42
2016,7,9,9,30,23.0,272.0,4.1,32.0,289.0,237.24,175.9
2016,7,9,9,45,17.0,252.5,4.1,32.5,265.5,219.48,161.96
2016,7,9,10,0,11.0,233.0,4.1,33.0,242.0,200.83,147.42
2016,7,9,10,15,75.0,330.5,4.05,33.0,395.5,329.04,242.56
2016,7,9,10,30,139.0,428.0,4.0,33.0,549.0,464.44,339.68
2016,7,9,10,45,242.0,425.0,4.0,33.5,643.5,547.58,398.35
2016,7,9,11,0,345.0,422.0,4.0,34.0,738.0,630.41,455.84
2016,7,9,11,15,600.0,279.0,3.95,34.5,845.5,720.65,521.15
2016,7,9,11,30,855.0,136.0,3.9,35.0,953.0,798.53,575.99
2016,7,9,11,45,849.0,142.5,3.85,35.5,964.0,811.65,582.43
2016,7,9,12,0,843.0,149.0,3.8,36.0,975.0,821.21,586.94
2016,7,9,12,15,844.0,149.0,3.75,36.0,980.5,828.07,590.97
2016,7,9,12,30,845.0,149.0,3.7,36.0,986.0,831.91,593.11
2016,7,9,12,45,841.5,151.0,3.65,36.0,983.0,830.7,592.07
2016,7,9,13,0,838.0,153.0,3.6,36.0,980.0,826.69,589.31
2016,7,9,13,15,563.5,313.5,3.55,36.0,867.5,752.69,535.66
2016,7,9,13,30,289.0,474.0,3.5,36.0,755.0,654.7,464.22
2016,7,9,13,45,552.5,314.5,3.5,36.5,838.5,728.06,518.97
2016,7,9,14,0,816.0,155.0,3.5,37.0,922.0,778.2,556.37
2016,7,9,14,15,809.5,153.5,3.45,36.5,897.0,753.29,540.3
2016,7,9,14,30,803.0,152.0,3.4,36.0,872.0,725.65,522.61
2016,7,9,14,45,797.0,148.0,3.35,36.0,841.5,693.58,500.63
2016,7,9,15,0,791.0,144.0,3.3,36.0,811.0,659.08,476.64
2016,7,9,15,15,780.0,141.5,3.2,36.0,773.0,620.52,449.24
2016,7,9,15,30,769.0,139.0,3.1,36.0,735.0,580.26,420.14
2016,7,9,15,45,749.5,138.0,3.05,36.0,691.5,535.25,387.22
2016,7,9,16,0,730.0,137.0,3.0,36.0,648.0,488.48,352.36
2016,7,9,16,15,646.0,157.5,3.0,35.5,585.5,431.78,310.64
2016,7,9,16,30,562.0,178.0,3.0,35.0,523.0,377.8,270.51
2016,7,9,16,45,536.0,167.5,3.0,35.0,473.5,328.25,232.01
2016,7,9,17,0,510.0,157.0,3.0,35.0,424.0,280.4,194.26
2016,7,9,17,15,481.0,146.0,2.85,34.5,375.5,233.39,157.44
2016,7,9,17,30,452.0,135.0,2.7,34.0,327.0,188.89,123.13
2016,7,9,17,45,450.5,116.5,2.55,33.5,285.0,144.87,89.87
2016,7,9,18,0,449.0,98.0,2.4,33.0,243.0,100.8,60.87
2016,7,9,18,15,384.0,86.5,2.35,32.0,194.0,63.62,47.5
2016,7,9,18,30,319.0,75.0,2.3,31.0,145.0,55.82,41.03
2016,7,9,18,45,231.0,59.0,2.25,30.5,102.5,44.4,31.16
2016,7,9,19,0,143.0,43.0,2.2,30.0,60.0,33.11,21.01
2016,7,9,19,15,71.5,21.5,2.5,29.5,30.0,17.0,2.81
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,5.0,2.35,24.0,5.0,4.27,0.0
2016,7,10,6,0,0.0,10.0,2.5,24.0,10.0,8.22,0.0
2016,7,10,6,15,0.0,27.0,2.75,24.5,27.0,22.32,12.58
2016,7,10,6,30,0.0,44.0,3.0,25.0,44.0,35.8,24.64
2016,7,10,6,45,0.5,66.0,3.3,25.5,66.5,52.71,39.38
2016,7,10,7,0,1.0,88.0,3.6,26.0,89.0,69.41,53.72
2016,7,10,7,15,9.5,109.5,3.7,26.5,113.0,87.16,65.27
2016,7,10,7,30,18.0,131.0,3.8,27.0,137.0,106.36,79.96
2016,7,10,7,45,27.0,155.0,3.9,27.5,166.5,127.61,96.07
2016,7,10,8,0,36.0,179.0,4.0,28.0,196.0,151.49,114.16
2016,7,10,8,15,28.0,190.5,4.0,28.5,205.0,162.23,122.36
2016,7,10,8,30,20.0,202.0,4.0,29.0,214.0,171.52,129.24
2016,7,10,8,45,22.5,221.5,4.0,29.5,236.0,190.14,142.97
2016,7,10,9,0,25.0,241.0,4.0,30.0,258.0,209.05,156.74
2016,7,10,9,15,70.5,292.5,3.95,30.5,343.5,277.18,207.35
2016,7,10,9,30,116.0,344.0,3.9,31.0,429.0,352.14,262.08
2016,7,10,9,45,69.0,319.0,3.9,31.5,371.0,307.64,228.24
2016,7,10,10,0,22.0,294.0,3.9,32.0,313.0,258.23,190.63
2016,7,10,10,15,26.5,320.0,3.9,32.0,343.0,288.58,212.84
2016,7,10,10,30,31.0,346.0,3.9,32.0,373.0,315.69,232.34
2016,7,10,10,45,34.5,355.5,3.9,32.5,386.5,328.33,240.77
2016,7,10,11,0,38.0,365.0,3.9,33.0,400.0,341.01,249.23
2016,7,10,11,15,76.5,421.5,3.9,33.5,494.0,421.09,306.36
2016,7,10,11,30,115.0,478.0,3.9,34.0,588.0,509.37,367.64
2016,7,10,11,45,150.5,489.5,3.9,34.5,635.5,550.91,395.77
2016,7,10,12,0,186.0,501.0,3.9,35.0,683.0,592.62,423.86
2016,7,10,12,15,196.5,503.5,3.9,35.0,697.0,605.71,432.69
2016,7,10,12,30,207.0,506.0,3.9,35.0,711.0,617.81,440.99
2016,7,10,12,45,222.5,502.5,3.95,35.0,722.0,627.75,448.15
2016,7,10,13,0,238.0,499.0,4.0,35.0,733.0,636.37,454.45
2016,7,10,13,15,236.5,493.5,4.05,35.0,724.5,627.9,448.9
2016,7,10,13,30,235.0,488.0,4.1,35.0,716.0,618.25,442.63
2016,7,10,13,45,513.5,329.5,4.15,35.5,816.0,711.16,511.42
2016,7,10,14,0,792.0,171.0,4.2,36.0,916.0,775.02,558.83
2016,7,10,14,15,785.5,169.5,4.2,36.0,891.5,750.66,541.96
2016,7,10,14,30,779.0,168.0,4.2,36.0,867.0,723.63,523.58
2016,7,10,14,45,764.0,169.5,4.2,36.0,834.0,690.76,500.86
2016,7,10,15,0,749.0,171.0,4.2,36.0,801.0,656.08,476.58
2016,7,10,15,15,736.5,168.0,4.2,35.5,764.0,618.5,450.86
2016,7,10,15,30,724.0,165.0,4.2,35.0,727.0,577.95,422.45
2016,7,10,15,45,696.5,167.0,4.25,35.0,682.0,532.36,388.93
2016,7,10,16,0,669.0,169.0,4.3,35.0,637.0,487.03,354.92
2016,7,10,16,15,647.5,163.5,4.3,34.5,590.0,438.7,318.67
2016,7,10,16,30,626.0,158.0,4.3,34.0,543.0,390.84,281.82
2016,7,10,16,45,580.0,158.5,4.3,34.0,490.5,340.2,241.99
2016,7,10,17,0,534.0,159.0,4.3,34.0,438.0,289.94,202.3
2016,7,10,17,15,496.5,150.0,4.1,33.5,386.5,241.03,163.87
2016,7,10,17,30,459.0,141.0,3.9,33.0,335.0,195.5,128.75
2016,7,10,17,45,391.5,133.0,3.75,32.5,282.5,150.61,97.26
2016,7,10,18,0,324.0,125.0,3.6,32.0,230.0,113.79,75.07
2016,7,10,18,15,260.0,108.5,3.4,31.5,182.5,79.23,60.58
2016,7,10,18,30,196.0,92.0,3.2,31.0,135.0,67.58,50.79
2016,7,10,18,45,120.0,69.0,3.0,30.5,93.0,51.96,37.37
2016,7,10,19,0,44.0,46.0,2.8,30.0,51.0,35.56,22.94
2016,7,10,19,15,22.0,23.0,2.9,29.5,25.5,18.52,3.23
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.0,4.5,24.5,9.5,7.68,0.0
2016,7,11,6,0,10.0,18.0,4.6,25.0,19.0,14.82,0.0
2016,7,11,6,15,72.0,42.5,4.75,25.0,54.0,32.8,20.98
2016,7,11,6,30,134.0,67.0,4.9,25.0,89.0,50.01,36.56
2016,7,11,6,45,222.5,83.0,5.1,25.5,135.5,61.83,47.1
2016,7,11,7,0,311.0,99.0,5.3,26.0,182.0,73.48,57.19
2016,7,11,7,15,369.5,111.5,5.45,26.5,232.0,103.28,67.94
2016,7,11,7,30,428.0,124.0,5.6,27.0,282.0,145.25,94.22
2016,7,11,7,45,491.5,127.5,5.75,28.0,336.5,187.63,124.26
2016,7,11,8,0,555.0,131.0,5.9,29.0,391.0,239.18,163.88
2016,7,11,8,15,588.0,137.5,6.0,29.5,443.0,287.66,203.54
2016,7,11,8,30,621.0,144.0,6.1,30.0,495.0,338.74,245.28
2016,7,11,8,45,654.0,146.0,6.2,30.5,546.0,388.31,285.47
2016,7,11,9,0,687.0,148.0,6.3,31.0,597.0,439.73,326.37
2016,7,11,9,15,706.5,152.0,6.35,31.5,643.0,487.72,363.9
2016,7,11,9,30,726.0,156.0,6.4,32.0,689.0,535.64,400.44
2016,7,11,9,45,744.0,157.5,6.5,32.5,731.5,580.06,433.72
2016,7,11,10,0,762.0,159.0,6.6,33.0,774.0,623.2,465.34
2016,7,11,10,15,773.0,162.0,6.6,33.5,809.5,661.93,492.88
