Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,7,30,634.0,71.0,2.7,28.0,295.0,135.24,76.91
2016,7,21,7,45,674.5,74.5,2.6,29.0,349.5,185.38,114.37
2016,7,21,8,0,715.0,78.0,2.5,30.0,404.0,242.11,159.63
2016,7,21,8,15,741.5,82.0,2.3,30.5,457.0,295.53,203.68
2016,7,21,8,30,768.0,86.0,2.1,31.0,510.0,350.58,248.38
2016,7,21,8,45,788.0,89.0,1.9,32.0,560.5,403.41,289.73
2016,7,21,9,0,808.0,92.0,1.7,33.0,611.0,456.56,329.55
2016,7,21,9,15,822.5,94.5,1.7,33.5,657.5,506.41,366.75
2016,7,21,9,30,837.0,97.0,1.7,34.0,704.0,554.87,401.74
2016,7,21,9,45,848.0,99.5,1.75,34.5,745.5,600.16,433.66
2016,7,21,10,0,859.0,102.0,1.8,35.0,787.0,643.78,463.53
2016,7,21,10,15,867.5,103.5,1.95,35.0,822.5,682.94,491.26
2016,7,21,10,30,876.0,105.0,2.1,35.0,858.0,719.79,517.03
2016,7,21,10,45,881.0,107.0,2.25,35.5,887.0,752.01,537.98
2016,7,21,11,0,886.0,109.0,2.4,36.0,916.0,781.33,556.0
2016,7,21,11,15,890.5,110.0,2.45,36.5,938.0,806.34,570.54
2016,7,21,11,30,895.0,111.0,2.5,37.0,960.0,828.17,582.99
2016,7,21,11,45,895.5,113.0,2.65,37.5,974.0,844.27,592.47
2016,7,21,12,0,896.0,115.0,2.8,38.0,988.0,856.91,599.79
2016,7,21,12,15,897.5,115.0,2.9,38.0,994.0,865.23,605.41
2016,7,21,12,30,899.0,115.0,3.0,38.0,1000.0,870.2,609.01
2016,7,21,12,45,898.0,115.0,3.1,38.0,998.5,869.74,609.27
2016,7,21,13,0,897.0,115.0,3.2,38.0,997.0,866.0,607.55
2016,7,21,13,15,895.0,115.0,3.25,38.0,987.0,858.06,602.97
2016,7,21,13,30,893.0,115.0,3.3,38.0,977.0,846.74,596.31
2016,7,21,13,45,892.5,112.0,3.4,38.5,960.0,830.64,585.68
2016,7,21,14,0,892.0,109.0,3.5,39.0,943.0,811.08,572.86
2016,7,21,14,15,886.5,108.0,3.55,38.5,918.0,786.03,558.64
2016,7,21,14,30,881.0,107.0,3.6,38.0,893.0,757.94,542.31
2016,7,21,14,45,875.0,104.5,3.65,38.0,861.0,725.27,521.07
2016,7,21,15,0,869.0,102.0,3.7,38.0,829.0,689.89,497.05
2016,7,21,15,15,859.0,100.5,3.7,38.0,791.0,650.31,469.48
2016,7,21,15,30,849.0,99.0,3.7,38.0,753.0,608.7,439.91
2016,7,21,15,45,837.0,96.5,3.7,38.0,709.5,563.29,406.98
2016,7,21,16,0,825.0,94.0,3.7,38.0,666.0,516.5,372.22
2016,7,21,16,15,808.5,91.0,3.65,37.5,618.0,466.03,334.52
2016,7,21,16,30,792.0,88.0,3.6,37.0,570.0,414.09,294.59
2016,7,21,16,45,770.5,84.5,3.6,37.0,518.5,360.2,251.65
2016,7,21,17,0,749.0,81.0,3.6,37.0,467.0,307.02,208.36
2016,7,21,17,15,719.5,77.0,3.5,36.5,413.5,252.37,164.16
2016,7,21,17,30,690.0,73.0,3.4,36.0,360.0,199.91,122.12
2016,7,21,17,45,649.0,68.0,3.35,35.5,306.5,144.27,80.35
2016,7,21,18,0,608.0,63.0,3.3,35.0,253.0,95.68,49.13
2016,7,21,18,15,547.0,56.0,2.9,34.0,201.5,49.52,29.83
2016,7,21,18,30,486.0,49.0,2.5,33.0,150.0,38.86,26.59
2016,7,21,18,45,389.5,39.5,2.15,32.5,104.5,31.74,20.36
2016,7,21,19,0,293.0,30.0,1.8,32.0,59.0,24.53,13.49
2016,7,21,19,15,146.5,15.0,1.8,31.5,29.5,12.15,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,18.0,11.95,0.0
2016,7,22,6,15,244.0,26.5,2.35,25.5,54.5,21.64,10.87
2016,7,22,6,30,374.0,39.0,2.3,26.0,91.0,31.58,20.74
2016,7,22,6,45,460.0,46.5,2.3,27.0,140.0,36.97,25.69
2016,7,22,7,0,546.0,54.0,2.3,28.0,189.0,42.35,30.37
2016,7,22,7,15,597.5,60.0,2.15,28.5,241.5,84.09,43.93
2016,7,22,7,30,649.0,66.0,2.0,29.0,294.0,133.8,74.71
2016,7,22,7,45,687.0,70.0,1.9,30.0,348.5,187.74,115.11
2016,7,22,8,0,725.0,74.0,1.8,31.0,403.0,241.98,158.26
2016,7,22,8,15,750.5,77.5,1.85,31.5,455.5,295.28,202.17
2016,7,22,8,30,776.0,81.0,1.9,32.0,508.0,350.07,246.77
2016,7,22,8,45,796.0,83.5,2.0,32.5,558.5,402.92,289.12
2016,7,22,9,0,816.0,86.0,2.1,33.0,609.0,456.75,330.95
2016,7,22,9,15,830.5,88.5,2.2,33.5,655.5,506.5,368.7
2016,7,22,9,30,845.0,91.0,2.3,34.0,702.0,555.4,404.69
2016,7,22,9,45,856.0,92.5,2.4,34.5,743.5,600.2,436.82
2016,7,22,10,0,867.0,94.0,2.5,35.0,785.0,643.32,466.93
2016,7,22,10,15,875.0,96.0,2.55,35.5,820.5,682.97,493.7
2016,7,22,10,30,883.0,98.0,2.6,36.0,856.0,720.25,518.25
2016,7,22,10,45,889.0,99.0,2.65,36.5,885.5,752.61,538.45
2016,7,22,11,0,895.0,100.0,2.7,37.0,915.0,782.12,555.99
2016,7,22,11,15,899.0,101.0,2.75,37.0,936.5,807.03,571.65
2016,7,22,11,30,903.0,102.0,2.8,37.0,958.0,828.72,585.25
2016,7,22,11,45,900.0,107.0,2.85,37.5,971.0,844.78,594.06
2016,7,22,12,0,897.0,112.0,2.9,38.0,984.0,857.2,600.62
2016,7,22,12,15,898.0,112.0,2.95,38.0,990.5,865.15,605.68
2016,7,22,12,30,899.0,112.0,3.0,38.0,997.0,869.73,608.72
2016,7,22,12,45,898.0,112.0,3.05,38.5,995.0,869.27,607.42
2016,7,22,13,0,897.0,112.0,3.1,39.0,993.0,865.51,604.15
2016,7,22,13,15,895.5,112.0,3.15,39.0,983.5,857.97,599.85
2016,7,22,13,30,894.0,112.0,3.2,39.0,974.0,847.02,593.48
2016,7,22,13,45,890.0,111.0,3.25,39.0,956.5,829.75,583.14
2016,7,22,14,0,886.0,110.0,3.3,39.0,939.0,809.17,570.71
2016,7,22,14,15,881.0,109.0,3.3,39.0,914.0,784.61,555.46
2016,7,22,14,30,876.0,108.0,3.3,39.0,889.0,756.99,538.22
2016,7,22,14,45,862.0,110.5,3.35,39.0,855.5,723.12,516.26
2016,7,22,15,0,848.0,113.0,3.4,39.0,822.0,687.08,491.9
2016,7,22,15,15,838.0,111.0,3.4,38.5,784.0,647.78,465.75
2016,7,22,15,30,828.0,109.0,3.4,38.0,746.0,606.5,437.54
2016,7,22,15,45,814.5,106.5,3.4,38.0,702.5,561.07,404.77
2016,7,22,16,0,801.0,104.0,3.4,38.0,659.0,515.09,370.76
2016,7,22,16,15,783.5,101.0,3.4,37.5,611.0,464.52,333.3
2016,7,22,16,30,766.0,98.0,3.4,37.0,563.0,413.7,294.47
2016,7,22,16,45,742.0,94.5,3.4,37.0,511.5,360.1,252.01
2016,7,22,17,0,718.0,91.0,3.4,37.0,460.0,307.52,209.5
2016,7,22,17,15,687.5,86.5,3.3,36.5,407.0,250.84,164.09
2016,7,22,17,30,657.0,82.0,3.2,36.0,354.0,199.08,122.8
2016,7,22,17,45,612.0,76.5,3.15,36.0,300.5,147.13,83.86
2016,7,22,18,0,567.0,71.0,3.1,36.0,247.0,99.8,53.33
2016,7,22,18,15,504.5,62.5,2.75,35.0,196.0,54.66,33.65
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,42.75,29.65
2016,7,22,18,45,344.0,43.0,2.05,33.5,100.5,34.57,22.54
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,24.85,13.57
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,12.49,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,37.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,74.0,13.0,2.6,25.0,16.0,11.1,0.0
2016,7,23,6,15,189.5,28.0,2.6,25.5,51.0,21.71,10.74
2016,7,23,6,30,305.0,43.0,2.6,26.0,86.0,33.15,22.01
2016,7,23,6,45,395.5,52.5,2.65,26.5,134.0,41.64,29.68
2016,7,23,7,0,486.0,62.0,2.7,27.0,182.0,48.35,35.59
2016,7,23,7,15,540.5,69.5,2.55,27.5,234.0,88.79,49.52
2016,7,23,7,30,595.0,77.0,2.4,28.0,286.0,136.94,79.79
2016,7,23,7,45,640.0,81.0,2.3,29.0,340.5,186.32,116.56
2016,7,23,8,0,685.0,85.0,2.2,30.0,395.0,240.08,159.2
2016,7,23,8,15,712.5,89.5,2.2,30.5,447.5,295.73,204.83
2016,7,23,8,30,740.0,94.0,2.2,31.0,500.0,350.24,249.12
2016,7,23,8,45,765.0,95.5,2.2,32.0,551.0,402.53,290.27
2016,7,23,9,0,790.0,97.0,2.2,33.0,602.0,455.66,330.68
2016,7,23,9,15,805.5,99.5,2.25,33.5,648.5,505.42,368.19
2016,7,23,9,30,821.0,102.0,2.3,34.0,695.0,553.45,403.33
2016,7,23,9,45,835.0,103.0,2.35,34.5,737.5,598.66,435.5
2016,7,23,10,0,849.0,104.0,2.4,35.0,780.0,642.49,465.82
2016,7,23,10,15,858.0,105.5,2.45,35.5,816.0,681.74,492.26
2016,7,23,10,30,867.0,107.0,2.5,36.0,852.0,718.75,516.58
2016,7,23,10,45,875.0,107.5,2.65,36.5,881.5,751.69,537.88
2016,7,23,11,0,883.0,108.0,2.8,37.0,911.0,781.93,556.44
2016,7,23,11,15,887.5,109.0,2.9,37.0,933.0,806.97,572.47
2016,7,23,11,30,892.0,110.0,3.0,37.0,955.0,828.83,586.5
2016,7,23,11,45,893.0,111.5,3.1,37.5,969.0,844.95,595.64
2016,7,23,12,0,894.0,113.0,3.2,38.0,983.0,857.62,602.65
2016,7,23,12,15,895.0,113.5,3.25,38.0,989.0,866.0,607.98
2016,7,23,12,30,896.0,114.0,3.3,38.0,995.0,871.0,611.29
2016,7,23,12,45,896.0,113.5,3.4,38.5,993.5,870.97,610.49
2016,7,23,13,0,896.0,113.0,3.5,39.0,992.0,867.64,607.7
2016,7,23,13,15,894.0,113.0,3.55,39.0,982.0,859.67,603.06
2016,7,23,13,30,892.0,113.0,3.6,39.0,972.0,848.3,596.36
2016,7,23,13,45,887.5,112.5,3.65,39.0,954.5,831.05,585.93
2016,7,23,14,0,883.0,112.0,3.7,39.0,937.0,810.53,573.44
2016,7,23,14,15,877.5,110.5,3.7,39.0,911.5,785.18,557.58
2016,7,23,14,30,872.0,109.0,3.7,39.0,886.0,756.81,539.73
2016,7,23,14,45,857.5,112.0,3.7,39.0,852.5,723.07,517.57
2016,7,23,15,0,843.0,115.0,3.7,39.0,819.0,687.21,493.03
2016,7,23,15,15,832.5,113.0,3.7,38.5,781.0,647.71,466.66
2016,7,23,15,30,822.0,111.0,3.7,38.0,743.0,606.28,438.27
2016,7,23,15,45,808.0,108.5,3.75,38.0,699.0,562.25,406.47
2016,7,23,16,0,794.0,106.0,3.8,38.0,655.0,514.87,371.5
2016,7,23,16,15,776.5,103.0,3.8,37.5,607.0,464.53,334.12
2016,7,23,16,30,759.0,100.0,3.8,37.0,559.0,413.97,295.38
2016,7,23,16,45,735.0,96.0,3.8,37.0,507.5,360.18,252.72
2016,7,23,17,0,711.0,92.0,3.8,37.0,456.0,307.43,210.03
2016,7,23,17,15,679.5,87.0,3.75,36.5,403.0,250.35,164.31
2016,7,23,17,30,648.0,82.0,3.7,36.0,350.0,198.34,122.79
2016,7,23,17,45,603.0,76.5,3.65,36.0,296.5,146.79,84.03
2016,7,23,18,0,558.0,71.0,3.6,36.0,243.0,99.9,53.58
2016,7,23,18,15,495.0,62.5,3.3,35.0,192.5,55.17,33.76
2016,7,23,18,30,432.0,54.0,3.0,34.0,142.0,42.74,29.63
2016,7,23,18,45,334.0,42.5,2.75,33.5,98.0,34.15,22.17
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,24.07,12.87
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,12.1,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,24.0,6.5,2.35,24.5,7.0,0.0,0.0
2016,7,24,6,0,48.0,13.0,2.6,25.0,14.0,11.1,0.0
2016,7,24,6,15,160.0,29.0,2.65,25.5,48.5,22.4,11.05
2016,7,24,6,30,272.0,45.0,2.7,26.0,83.0,34.51,23.11
2016,7,24,6,45,364.0,56.0,2.75,26.5,130.5,42.68,30.54
2016,7,24,7,0,456.0,67.0,2.8,27.0,178.0,52.29,38.92
2016,7,24,7,15,513.0,75.0,2.75,27.5,230.0,92.21,52.97
2016,7,24,7,30,570.0,83.0,2.7,28.0,282.0,139.61,82.96
2016,7,24,7,45,620.5,86.0,2.65,29.0,336.5,187.87,118.72
2016,7,24,8,0,671.0,89.0,2.6,30.0,391.0,241.17,160.84
2016,7,24,8,15,699.5,93.5,2.55,30.5,444.0,293.86,204.22
2016,7,24,8,30,728.0,98.0,2.5,31.0,497.0,350.8,250.31
2016,7,24,8,45,754.5,99.0,2.45,31.5,548.0,402.74,291.74
2016,7,24,9,0,781.0,100.0,2.4,32.0,599.0,455.71,332.73
2016,7,24,9,15,796.5,103.0,2.35,32.5,645.5,505.6,370.25
2016,7,24,9,30,812.0,106.0,2.3,33.0,692.0,553.54,405.14
2016,7,24,9,45,826.0,107.0,2.3,34.0,734.0,598.45,436.11
2016,7,24,10,0,840.0,108.0,2.3,35.0,776.0,642.0,465.08
2016,7,24,10,15,849.0,110.0,2.3,35.5,811.5,681.42,491.3
2016,7,24,10,30,858.0,112.0,2.3,36.0,847.0,718.61,515.38
2016,7,24,10,45,865.5,112.5,2.35,36.5,876.5,750.95,535.75
2016,7,24,11,0,873.0,113.0,2.4,37.0,906.0,780.59,553.3
2016,7,24,11,15,877.0,114.0,2.45,37.0,928.0,805.03,568.58
2016,7,24,11,30,881.0,115.0,2.5,37.0,950.0,826.29,581.86
2016,7,24,11,45,880.5,118.0,2.6,37.5,963.0,842.28,590.94
2016,7,24,12,0,880.0,121.0,2.7,38.0,976.0,854.8,597.89
2016,7,24,12,15,881.0,121.5,2.7,38.0,982.5,863.05,602.81
2016,7,24,12,30,882.0,122.0,2.7,38.0,989.0,867.98,605.76
2016,7,24,12,45,880.0,122.5,2.75,38.0,986.5,867.09,605.48
2016,7,24,13,0,878.0,123.0,2.8,38.0,984.0,862.96,603.28
2016,7,24,13,15,876.0,122.5,2.8,38.0,974.5,854.71,598.26
2016,7,24,13,30,874.0,122.0,2.8,38.0,965.0,843.14,591.24
2016,7,24,13,45,869.0,122.0,2.85,38.0,947.0,826.19,581.17
2016,7,24,14,0,864.0,122.0,2.9,38.0,929.0,806.06,569.09
2016,7,24,14,15,858.5,120.5,2.9,38.0,903.5,781.14,553.64
2016,7,24,14,30,853.0,119.0,2.9,38.0,878.0,753.26,536.26
2016,7,24,14,45,581.5,252.0,2.9,38.0,761.0,657.59,468.22
2016,7,24,15,0,310.0,385.0,2.9,38.0,644.0,555.05,394.91
2016,7,24,15,15,288.0,370.0,2.9,38.0,601.5,514.04,367.37
2016,7,24,15,30,266.0,355.0,2.9,38.0,559.0,473.74,339.65
2016,7,24,15,45,287.5,327.5,2.9,38.0,536.0,448.6,322.52
2016,7,24,16,0,309.0,300.0,2.9,38.0,513.0,420.87,302.99
2016,7,24,16,15,513.0,207.5,2.9,37.5,530.5,427.43,307.44
2016,7,24,16,30,717.0,115.0,2.9,37.0,548.0,409.18,291.47
2016,7,24,16,45,435.5,167.0,2.95,37.0,423.0,306.5,217.77
2016,7,24,17,0,154.0,219.0,3.0,37.0,298.0,228.05,164.1
2016,7,24,17,15,370.5,158.0,3.0,36.5,318.5,227.68,157.0
2016,7,24,17,30,587.0,97.0,3.0,36.0,339.0,199.82,126.19
2016,7,24,17,45,533.5,91.0,3.0,36.0,286.0,149.98,89.25
2016,7,24,18,0,480.0,85.0,3.0,36.0,233.0,105.95,60.81
2016,7,24,18,15,414.5,74.0,2.85,35.5,183.5,61.62,39.11
2016,7,24,18,30,349.0,63.0,2.7,35.0,134.0,47.57,33.42
2016,7,24,18,45,251.0,48.5,2.55,34.5,91.5,36.94,24.28
2016,7,24,19,0,153.0,34.0,2.4,34.0,49.0,26.12,14.23
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.5,13.21,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.27,0.0
2016,7,25,6,15,5.5,25.0,2.05,26.0,26.0,20.38,9.3
2016,7,25,6,30,11.0,45.0,2.0,26.0,47.0,35.91,24.25
2016,7,25,6,45,31.0,69.5,2.0,26.5,76.5,53.53,39.67
2016,7,25,7,0,51.0,94.0,2.0,27.0,106.0,71.1,54.8
2016,7,25,7,15,79.0,115.5,2.0,27.0,140.0,94.32,68.56
2016,7,25,7,30,107.0,137.0,2.0,27.0,174.0,120.94,87.8
2016,7,25,7,45,265.0,142.5,2.0,27.5,256.0,164.41,115.38
2016,7,25,8,0,423.0,148.0,2.0,28.0,338.0,227.38,159.8
2016,7,25,8,15,455.0,162.0,1.9,28.0,390.0,275.63,198.33
2016,7,25,8,30,487.0,176.0,1.8,28.0,442.0,326.73,238.8
2016,7,25,8,45,516.5,188.0,1.75,28.5,495.0,377.72,278.1
2016,7,25,9,0,546.0,200.0,1.7,29.0,548.0,430.67,317.83
2016,7,25,9,15,567.5,207.0,1.6,29.0,593.0,476.98,352.31
2016,7,25,9,30,589.0,214.0,1.5,29.0,638.0,526.8,388.27
2016,7,25,9,45,623.0,209.5,1.4,29.5,682.0,571.5,419.05
2016,7,25,10,0,657.0,205.0,1.3,30.0,726.0,616.88,449.4
2016,7,25,10,15,669.5,209.0,1.35,30.5,761.5,655.4,475.06
2016,7,25,10,30,682.0,213.0,1.4,31.0,797.0,692.47,499.27
2016,7,25,10,45,712.5,202.0,1.45,32.0,831.0,727.99,521.41
2016,7,25,11,0,743.0,191.0,1.5,33.0,865.0,757.89,539.58
2016,7,25,11,15,749.5,192.5,1.65,33.5,887.0,782.43,555.46
2016,7,25,11,30,756.0,194.0,1.8,34.0,909.0,804.29,569.48
2016,7,25,11,45,422.5,319.5,1.95,34.5,720.5,655.92,466.22
2016,7,25,12,0,89.0,445.0,2.1,35.0,532.0,465.06,330.53
2016,7,25,12,15,79.5,457.5,2.2,35.5,535.5,469.38,333.61
2016,7,25,12,30,70.0,470.0,2.3,36.0,539.0,473.07,335.25
2016,7,25,12,45,48.5,426.5,2.45,36.5,474.5,415.9,295.37
2016,7,25,13,0,27.0,383.0,2.6,37.0,410.0,358.48,255.02
2016,7,25,13,15,428.5,266.0,2.7,37.0,679.0,620.66,445.31
2016,7,25,13,30,830.0,149.0,2.8,37.0,948.0,831.03,587.71
2016,7,25,13,45,829.0,146.0,2.9,37.5,931.5,815.63,575.98
2016,7,25,14,0,828.0,143.0,3.0,38.0,915.0,797.01,563.87
2016,7,25,14,15,454.0,282.5,3.1,38.0,704.5,621.47,442.96
2016,7,25,14,30,80.0,422.0,3.2,38.0,494.0,425.09,302.37
2016,7,25,14,45,112.0,415.0,3.35,38.0,511.0,445.31,318.25
2016,7,25,15,0,144.0,408.0,3.5,38.0,528.0,455.35,326.21
2016,7,25,15,15,445.0,277.5,3.6,37.5,623.5,545.21,394.24
2016,7,25,15,30,746.0,147.0,3.7,37.0,719.0,598.13,434.33
2016,7,25,15,45,719.5,148.5,3.8,37.0,673.5,551.12,400.14
2016,7,25,16,0,693.0,150.0,3.9,37.0,628.0,503.9,365.48
2016,7,25,16,15,347.0,155.5,4.0,36.5,395.0,305.95,223.3
2016,7,25,16,30,1.0,161.0,4.1,36.0,162.0,133.63,96.85
2016,7,25,16,45,192.5,173.0,4.2,35.5,271.5,219.18,159.45
2016,7,25,17,0,384.0,185.0,4.3,35.0,381.0,278.66,198.76
2016,7,25,17,15,192.0,96.0,4.25,34.5,194.0,130.73,90.35
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,5.76,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,4.52,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.29,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.46,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.64,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.82,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,2.5,3.0,2.05,24.0,3.0,0.0,0.0
2016,7,26,6,0,5.0,6.0,2.2,24.0,6.0,5.12,0.0
2016,7,26,6,15,52.5,29.0,2.25,24.0,35.5,22.95,11.03
2016,7,26,6,30,100.0,52.0,2.3,24.0,65.0,39.93,27.79
2016,7,26,6,45,164.5,74.5,2.4,24.5,108.5,55.55,41.7
2016,7,26,7,0,229.0,97.0,2.5,25.0,152.0,71.47,55.57
2016,7,26,7,15,138.5,114.0,2.5,25.0,149.5,96.72,69.12
2016,7,26,7,30,48.0,131.0,2.5,25.0,147.0,109.56,81.91
2016,7,26,7,45,82.0,158.5,2.55,25.5,192.5,141.72,105.93
2016,7,26,8,0,116.0,186.0,2.6,26.0,238.0,179.34,134.37
2016,7,26,8,15,212.0,202.5,2.6,26.0,312.5,230.93,172.47
2016,7,26,8,30,308.0,219.0,2.6,26.0,387.0,295.23,221.1
2016,7,26,8,45,264.5,252.0,2.65,26.5,406.5,323.56,243.85
2016,7,26,9,0,221.0,285.0,2.7,27.0,426.0,343.27,259.12
2016,7,26,9,15,212.5,310.5,2.7,27.0,454.5,373.32,281.74
2016,7,26,9,30,204.0,336.0,2.7,27.0,483.0,402.16,302.94
2016,7,26,9,45,428.5,270.0,2.75,27.5,603.0,504.5,379.08
2016,7,26,10,0,653.0,204.0,2.8,28.0,723.0,615.16,459.66
2016,7,26,10,15,448.0,309.0,2.8,28.0,672.5,589.72,438.32
2016,7,26,10,30,243.0,414.0,2.8,28.0,622.0,544.09,402.41
2016,7,26,10,45,204.0,434.5,2.8,28.5,613.5,535.53,394.84
2016,7,26,11,0,165.0,455.0,2.8,29.0,605.0,530.62,389.48
2016,7,26,11,15,137.0,463.0,2.8,29.0,590.0,520.97,381.83
2016,7,26,11,30,109.0,471.0,2.8,29.0,575.0,500.9,366.91
2016,7,26,11,45,118.0,481.5,2.8,29.0,595.5,529.2,386.74
2016,7,26,12,0,127.0,492.0,2.8,29.0,616.0,548.6,400.1
2016,7,26,12,15,213.5,485.5,2.8,29.0,695.5,618.72,450.49
2016,7,26,12,30,300.0,479.0,2.8,29.0,775.0,696.69,504.92
2016,7,26,12,45,531.5,337.0,2.8,29.0,858.5,779.44,566.28
2016,7,26,13,0,763.0,195.0,2.8,29.0,942.0,842.34,613.02
2016,7,26,13,15,760.5,194.5,2.8,29.0,933.0,834.17,607.3
2016,7,26,13,30,758.0,194.0,2.8,29.0,924.0,822.99,600.22
2016,7,26,13,45,534.0,319.5,2.85,29.0,829.0,743.2,541.92
2016,7,26,14,0,310.0,445.0,2.9,29.0,734.0,652.95,475.95
2016,7,26,14,15,316.5,432.5,2.9,29.0,720.5,638.17,466.8
2016,7,26,14,30,323.0,420.0,2.9,29.0,707.0,621.73,455.97
2016,7,26,14,45,528.5,295.5,2.9,29.0,744.5,658.49,486.02
2016,7,26,15,0,734.0,171.0,2.9,29.0,782.0,671.91,498.87
2016,7,26,15,15,654.5,209.5,2.85,28.5,735.0,627.52,466.67
2016,7,26,15,30,575.0,248.0,2.8,28.0,688.0,580.6,432.79
2016,7,26,15,45,632.5,198.5,2.8,28.0,656.0,546.96,408.9
2016,7,26,16,0,690.0,149.0,2.8,28.0,624.0,502.97,376.38
2016,7,26,16,15,583.0,176.0,2.75,28.0,557.0,439.96,328.34
2016,7,26,16,30,476.0,203.0,2.7,28.0,490.0,381.34,283.54
2016,7,26,16,45,444.5,190.5,2.7,28.0,439.0,330.98,244.19
2016,7,26,17,0,413.0,178.0,2.7,28.0,388.0,283.12,206.19
2016,7,26,17,15,398.0,158.0,2.6,27.5,341.5,236.38,168.63
2016,7,26,17,30,383.0,138.0,2.5,27.0,295.0,190.91,131.99
2016,7,26,17,45,417.0,113.0,2.4,27.0,260.0,150.04,97.59
2016,7,26,18,0,451.0,88.0,2.3,27.0,225.0,105.09,63.28
2016,7,26,18,15,384.5,76.5,2.1,26.5,176.5,63.88,42.24
2016,7,26,18,30,318.0,65.0,1.9,26.0,128.0,48.88,35.91
2016,7,26,18,45,231.0,48.5,1.7,25.5,87.0,36.89,25.27
2016,7,26,19,0,144.0,32.0,1.5,25.0,46.0,24.6,13.47
2016,7,26,19,15,72.0,16.0,1.5,25.0,23.0,13.66,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.5,22.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,0.6,23.0,1.0,0.85,0.0
2016,7,27,6,15,0.0,6.0,0.8,23.5,6.0,4.92,0.0
2016,7,27,6,30,0.0,11.0,1.0,24.0,11.0,9.03,1.94
2016,7,27,6,45,0.0,18.5,1.2,24.5,18.5,15.22,7.39
2016,7,27,7,0,0.0,26.0,1.4,25.0,26.0,21.42,12.83
2016,7,27,7,15,0.0,34.5,1.45,25.5,34.5,28.47,17.88
2016,7,27,7,30,0.0,43.0,1.5,26.0,43.0,35.53,23.6
2016,7,27,7,45,0.0,87.5,1.55,26.5,87.5,72.19,53.23
2016,7,27,8,0,0.0,132.0,1.6,27.0,132.0,108.0,81.48
2016,7,27,8,15,10.5,164.0,1.6,27.0,169.5,137.41,104.02
2016,7,27,8,30,21.0,196.0,1.6,27.0,207.0,168.27,127.52
2016,7,27,8,45,19.0,209.0,1.65,27.5,220.0,180.01,135.97
2016,7,27,9,0,17.0,222.0,1.7,28.0,233.0,191.47,144.12
2016,7,27,9,15,76.0,279.5,1.75,28.5,333.5,273.97,205.77
2016,7,27,9,30,135.0,337.0,1.8,29.0,434.0,365.13,272.12
2016,7,27,9,45,193.0,355.0,1.85,29.5,503.0,423.68,313.76
2016,7,27,10,0,251.0,373.0,1.9,30.0,572.0,492.59,362.15
2016,7,27,10,15,263.0,389.5,2.0,30.0,607.0,527.0,386.08
2016,7,27,10,30,275.0,406.0,2.1,30.0,642.0,561.34,409.94
2016,7,27,10,45,262.5,425.0,2.25,30.0,656.5,579.26,422.08
2016,7,27,11,0,250.0,444.0,2.4,30.0,671.0,595.41,433.01
2016,7,27,11,15,277.5,449.0,2.5,30.0,706.5,629.72,457.02
2016,7,27,11,30,305.0,454.0,2.6,30.0,742.0,663.95,480.75
2016,7,27,11,45,340.5,444.0,2.75,30.5,770.5,691.28,499.31
2016,7,27,12,0,376.0,434.0,2.9,31.0,799.0,717.91,517.34
2016,7,27,12,15,421.5,434.0,2.95,31.0,845.5,766.57,550.42
2016,7,27,12,30,467.0,434.0,3.0,31.0,892.0,808.16,578.48
2016,7,27,12,45,573.5,345.5,3.15,31.0,907.5,824.96,593.31
2016,7,27,13,0,680.0,257.0,3.3,31.0,923.0,835.84,604.48
2016,7,27,13,15,677.5,256.0,3.35,31.0,913.5,827.45,599.14
2016,7,27,13,30,675.0,255.0,3.4,31.0,904.0,816.23,592.03
2016,7,27,13,45,676.0,248.5,3.45,31.0,888.0,800.34,581.94
2016,7,27,14,0,677.0,242.0,3.5,31.0,872.0,781.58,569.88
2016,7,27,14,15,669.0,239.5,3.5,31.0,848.0,756.46,553.01
2016,7,27,14,30,661.0,237.0,3.5,31.0,824.0,729.06,534.45
2016,7,27,14,45,663.0,225.0,3.5,31.0,795.5,698.6,513.85
2016,7,27,15,0,665.0,213.0,3.5,31.0,767.0,665.54,491.13
2016,7,27,15,15,651.0,209.0,3.45,31.0,729.5,626.49,463.4
2016,7,27,15,30,637.0,205.0,3.4,31.0,692.0,586.29,434.41
2016,7,27,15,45,621.0,198.5,3.35,31.0,650.0,541.93,401.94
2016,7,27,16,0,605.0,192.0,3.3,31.0,608.0,497.13,368.49
2016,7,27,16,15,581.5,185.5,3.15,30.5,561.0,448.58,332.11
2016,7,27,16,30,558.0,179.0,3.0,30.0,514.0,397.42,293.0
2016,7,27,16,45,532.0,169.0,2.85,30.0,465.0,346.96,253.07
2016,7,27,17,0,506.0,159.0,2.7,30.0,416.0,298.22,213.85
2016,7,27,17,15,466.5,149.0,2.3,29.5,364.5,247.92,173.82
2016,7,27,17,30,427.0,139.0,1.9,29.0,313.0,201.35,137.1
2016,7,27,17,45,382.0,125.0,1.55,28.5,263.0,154.91,102.07
2016,7,27,18,0,337.0,111.0,1.2,28.0,213.0,113.44,73.56
2016,7,27,18,15,269.5,94.5,1.1,27.5,165.5,75.67,52.57
2016,7,27,18,30,202.0,78.0,1.0,27.0,118.0,58.19,43.53
2016,7,27,18,45,129.0,56.0,0.9,27.0,78.5,42.36,29.59
2016,7,27,19,0,56.0,34.0,0.8,27.0,39.0,26.58,14.65
2016,7,27,19,15,28.0,17.0,0.8,26.5,19.5,14.51,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.0,2.1,24.0,3.0,0.0,0.0
2016,7,28,6,0,0.0,6.0,2.3,24.0,6.0,5.12,0.0
2016,7,28,6,15,17.5,25.5,2.4,24.0,27.5,20.62,8.7
2016,7,28,6,30,35.0,45.0,2.5,24.0,49.0,35.51,24.02
2016,7,28,6,45,64.0,67.5,2.7,24.5,80.5,51.36,38.11
2016,7,28,7,0,93.0,90.0,2.9,25.0,112.0,67.81,52.45
2016,7,28,7,15,114.5,112.0,2.95,25.5,146.5,94.19,67.65
2016,7,28,7,30,136.0,134.0,3.0,26.0,181.0,123.41,89.01
2016,7,28,7,45,94.5,154.5,3.15,26.5,190.0,142.19,105.47
2016,7,28,8,0,53.0,175.0,3.3,27.0,199.0,154.85,116.91
2016,7,28,8,15,131.0,204.0,3.25,27.0,273.0,208.42,156.82
2016,7,28,8,30,209.0,233.0,3.2,27.0,347.0,269.64,203.03
2016,7,28,8,45,285.5,243.5,3.2,27.5,415.5,327.05,246.09
2016,7,28,9,0,362.0,254.0,3.2,28.0,484.0,389.0,292.4
2016,7,28,9,15,361.5,277.5,3.1,28.5,522.0,428.86,321.76
2016,7,28,9,30,361.0,301.0,3.0,29.0,560.0,467.86,349.72
2016,7,28,9,45,254.0,341.0,2.9,29.5,529.0,455.34,338.92
2016,7,28,10,0,147.0,381.0,2.8,30.0,498.0,427.03,316.23
2016,7,28,10,15,481.0,257.0,2.75,30.0,663.5,570.82,423.9
2016,7,28,10,30,815.0,133.0,2.7,30.0,829.0,713.83,527.5
2016,7,28,10,45,502.0,293.0,2.7,30.5,726.5,653.69,478.45
2016,7,28,11,0,189.0,453.0,2.7,31.0,624.0,549.45,399.11
2016,7,28,11,15,265.0,446.0,2.75,31.0,692.5,618.43,448.57
2016,7,28,11,30,341.0,439.0,2.8,31.0,761.0,681.84,492.72
2016,7,28,11,45,597.0,287.5,2.85,31.0,861.5,778.31,563.54
2016,7,28,12,0,853.0,136.0,2.9,31.0,962.0,853.42,616.32
2016,7,28,12,15,854.5,136.5,2.95,31.0,968.5,861.9,621.39
2016,7,28,12,30,856.0,137.0,3.0,31.0,975.0,867.15,624.96
2016,7,28,12,45,581.5,306.0,3.1,31.5,875.0,797.04,574.11
2016,7,28,13,0,307.0,475.0,3.2,32.0,775.0,700.93,502.52
2016,7,28,13,15,313.0,468.5,3.25,32.0,772.0,697.28,501.12
2016,7,28,13,30,319.0,462.0,3.3,32.0,769.0,691.94,498.05
2016,7,28,13,45,579.5,298.5,3.4,32.0,843.0,765.12,554.59
2016,7,28,14,0,840.0,135.0,3.5,32.0,917.0,806.12,586.94
2016,7,28,14,15,653.0,246.5,3.55,31.5,844.0,751.95,548.67
2016,7,28,14,30,466.0,358.0,3.6,31.0,771.0,685.83,500.96
2016,7,28,14,45,526.5,319.0,3.7,31.0,769.0,680.34,499.22
2016,7,28,15,0,587.0,280.0,3.8,31.0,767.0,668.77,492.62
2016,7,28,15,15,686.5,202.5,3.8,30.5,746.5,645.82,479.27
2016,7,28,15,30,786.0,125.0,3.8,30.0,726.0,608.04,454.65
2016,7,28,15,45,661.0,172.5,3.85,30.0,656.5,543.84,406.52
2016,7,28,16,0,536.0,220.0,3.9,30.0,587.0,482.66,360.41
2016,7,28,16,15,354.5,244.0,3.85,29.5,479.5,382.0,286.08
2016,7,28,16,30,173.0,268.0,3.8,29.0,372.0,299.63,225.24
2016,7,28,16,45,260.5,229.5,3.8,29.0,369.0,292.28,218.14
2016,7,28,17,0,348.0,191.0,3.8,29.0,366.0,271.81,199.24
2016,7,28,17,15,337.0,168.5,3.65,28.5,322.0,228.25,164.26
2016,7,28,17,30,326.0,146.0,3.5,28.0,278.0,185.69,129.99
2016,7,28,17,45,300.5,126.5,3.35,28.0,234.0,144.42,97.85
2016,7,28,18,0,275.0,107.0,3.2,28.0,190.0,106.09,70.12
2016,7,28,18,15,235.0,88.0,3.0,27.5,148.5,70.83,48.99
2016,7,28,18,30,195.0,69.0,2.8,27.0,107.0,52.16,38.46
2016,7,28,18,45,134.0,49.5,2.6,26.5,72.0,37.92,25.93
2016,7,28,19,0,73.0,30.0,2.4,26.0,37.0,23.39,12.05
2016,7,28,19,15,36.5,15.0,2.4,25.5,18.5,12.8,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,6.5,4.0,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,13.0,8.0,1.8,24.0,9.0,6.83,0.0
2016,7,29,6,15,106.5,27.0,1.95,24.0,40.0,21.17,8.68
2016,7,29,6,30,200.0,46.0,2.1,24.0,71.0,35.05,23.6
2016,7,29,6,45,283.5,60.5,2.25,24.5,116.0,45.61,33.22
2016,7,29,7,0,367.0,75.0,2.4,25.0,161.0,57.9,44.01
2016,7,29,7,15,428.0,85.5,2.45,25.0,211.5,96.48,58.9
2016,7,29,7,30,489.0,96.0,2.5,25.0,262.0,142.03,89.22
2016,7,29,7,45,533.0,103.5,2.6,25.5,314.5,191.28,127.08
2016,7,29,8,0,577.0,111.0,2.7,26.0,367.0,242.53,168.49
2016,7,29,8,15,609.0,117.5,2.7,26.0,419.0,293.46,210.95
2016,7,29,8,30,641.0,124.0,2.7,26.0,471.0,346.9,255.12
2016,7,29,8,45,669.5,127.5,2.75,26.5,521.5,398.45,296.71
2016,7,29,9,0,698.0,131.0,2.8,27.0,572.0,451.43,338.34
2016,7,29,9,15,716.5,135.0,2.75,27.0,618.5,500.8,376.75
2016,7,29,9,30,735.0,139.0,2.7,27.0,665.0,550.24,414.18
2016,7,29,9,45,754.5,139.0,2.7,27.5,707.5,595.51,447.03
2016,7,29,10,0,774.0,139.0,2.7,28.0,750.0,640.05,478.5
2016,7,29,10,15,512.5,274.5,2.65,28.0,687.5,609.17,452.74
2016,7,29,10,30,251.0,410.0,2.6,28.0,625.0,549.96,406.17
2016,7,29,10,45,230.5,430.0,2.55,28.5,632.5,554.58,408.12
2016,7,29,11,0,210.0,450.0,2.5,29.0,640.0,564.26,413.05
2016,7,29,11,15,262.5,450.0,2.35,29.0,693.5,621.26,452.45
2016,7,29,11,30,315.0,450.0,2.2,29.0,747.0,671.58,486.37
2016,7,29,11,45,353.0,422.5,2.1,29.5,760.5,685.82,495.06
2016,7,29,12,0,391.0,395.0,2.0,30.0,774.0,707.01,508.39
2016,7,29,12,15,625.5,264.5,1.85,30.0,875.0,798.78,573.39
2016,7,29,12,30,860.0,134.0,1.7,30.0,976.0,870.43,619.77
2016,7,29,12,45,865.0,130.5,1.6,30.5,976.0,872.2,617.83
2016,7,29,13,0,870.0,127.0,1.5,31.0,976.0,870.69,614.58
2016,7,29,13,15,868.0,126.5,1.45,31.0,966.5,862.36,608.96
2016,7,29,13,30,866.0,126.0,1.4,31.0,957.0,850.72,601.39
2016,7,29,13,45,866.0,122.5,1.4,31.5,940.5,834.81,590.62
2016,7,29,14,0,866.0,119.0,1.4,32.0,924.0,815.5,577.8
2016,7,29,14,15,860.5,118.0,1.5,32.0,899.0,790.69,563.7
2016,7,29,14,30,855.0,117.0,1.6,32.0,874.0,762.91,547.52
2016,7,29,14,45,821.5,131.0,1.7,32.0,836.5,724.92,523.55
2016,7,29,15,0,788.0,145.0,1.8,32.0,799.0,691.83,501.44
2016,7,29,15,15,776.5,142.0,1.9,32.0,760.5,651.5,474.46
2016,7,29,15,30,765.0,139.0,2.0,32.0,722.0,609.48,445.59
2016,7,29,15,45,755.5,133.0,2.1,32.0,679.5,564.48,413.82
2016,7,29,16,0,746.0,127.0,2.2,32.0,637.0,518.11,380.05
2016,7,29,16,15,726.5,123.0,2.25,32.0,589.0,466.33,341.2
2016,7,29,16,30,707.0,119.0,2.3,32.0,541.0,415.44,301.86
2016,7,29,16,45,685.0,112.5,2.35,32.0,490.5,361.8,259.44
2016,7,29,17,0,663.0,106.0,2.4,32.0,440.0,309.13,216.77
2016,7,29,17,15,629.0,100.0,2.15,31.5,387.0,254.98,172.89
2016,7,29,17,30,595.0,94.0,1.9,31.0,334.0,203.74,131.56
2016,7,29,17,45,550.5,86.0,1.7,30.5,281.5,152.48,92.36
2016,7,29,18,0,506.0,78.0,1.5,30.0,229.0,105.98,60.77
2016,7,29,18,15,438.5,67.5,1.4,29.0,179.0,61.89,38.62
2016,7,29,18,30,371.0,57.0,1.3,28.0,129.0,43.43,30.96
2016,7,29,18,45,273.0,43.0,1.25,27.5,86.5,33.02,21.74
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,22.44,11.04
2016,7,29,19,15,87.5,14.5,1.2,26.5,22.0,12.38,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,22.5,4.0,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,23.0,8.0,6.83,0.0
2016,7,30,6,15,116.5,26.5,2.25,23.5,40.0,20.46,7.78
2016,7,30,6,30,216.0,45.0,2.4,24.0,72.0,34.38,22.99
2016,7,30,6,45,316.0,56.5,2.6,24.5,118.5,42.87,30.88
2016,7,30,7,0,416.0,68.0,2.8,25.0,165.0,54.13,40.79
2016,7,30,7,15,476.0,77.5,2.8,25.5,217.0,96.73,57.16
2016,7,30,7,30,536.0,87.0,2.8,26.0,269.0,144.35,88.74
2016,7,30,7,45,588.5,91.0,2.85,26.5,323.5,192.61,125.54
2016,7,30,8,0,641.0,95.0,2.9,27.0,378.0,246.27,168.85
2016,7,30,8,15,671.5,100.0,2.85,27.5,431.0,299.02,212.72
2016,7,30,8,30,702.0,105.0,2.8,28.0,484.0,353.99,257.77
2016,7,30,8,45,729.0,107.5,2.75,28.5,535.5,408.96,301.82
2016,7,30,9,0,756.0,110.0,2.7,29.0,587.0,462.91,343.87
2016,7,30,9,15,773.0,113.0,2.65,29.5,634.0,512.93,381.82
2016,7,30,9,30,790.0,116.0,2.6,30.0,681.0,562.49,418.18
2016,7,30,9,45,805.5,117.0,2.55,30.5,723.5,608.55,450.95
2016,7,30,10,0,821.0,118.0,2.5,31.0,766.0,649.88,479.55
2016,7,30,10,15,830.5,120.0,2.5,31.0,802.0,689.3,507.19
2016,7,30,10,30,840.0,122.0,2.5,31.0,838.0,726.57,532.81
2016,7,30,10,45,850.0,122.0,2.5,31.5,868.0,760.11,553.94
2016,7,30,11,0,860.0,122.0,2.5,32.0,898.0,791.13,572.45
2016,7,30,11,15,864.5,123.0,2.55,32.0,920.5,815.86,588.21
2016,7,30,11,30,869.0,124.0,2.6,32.0,943.0,837.47,601.97
2016,7,30,11,45,882.0,117.5,2.65,32.5,960.0,856.52,612.89
2016,7,30,12,0,895.0,111.0,2.7,33.0,977.0,872.49,621.83
2016,7,30,12,15,896.0,111.5,2.8,33.0,983.0,881.01,627.67
2016,7,30,12,30,897.0,112.0,2.9,33.0,989.0,886.1,631.44
2016,7,30,12,45,897.0,111.5,3.0,33.5,987.5,886.04,630.71
2016,7,30,13,0,897.0,111.0,3.1,34.0,986.0,882.58,627.91
2016,7,30,13,15,895.0,110.5,3.15,34.0,976.0,873.95,622.87
2016,7,30,13,30,893.0,110.0,3.2,34.0,966.0,861.89,615.69
2016,7,30,13,45,888.5,110.0,3.3,34.5,948.0,844.75,604.31
2016,7,30,14,0,884.0,110.0,3.4,35.0,930.0,824.31,590.83
2016,7,30,14,15,878.5,109.0,3.45,34.5,905.0,799.0,576.3
2016,7,30,14,30,873.0,108.0,3.5,34.0,880.0,770.64,559.63
2016,7,30,14,45,864.5,106.5,3.55,34.0,847.5,736.76,537.96
2016,7,30,15,0,856.0,105.0,3.6,34.0,815.0,700.34,513.08
2016,7,30,15,15,846.0,103.0,3.65,34.0,776.5,660.16,485.03
2016,7,30,15,30,836.0,101.0,3.7,34.0,738.0,617.97,454.93
2016,7,30,15,45,821.5,99.5,3.75,34.0,693.5,571.87,421.28
2016,7,30,16,0,807.0,98.0,3.8,34.0,649.0,524.62,385.92
2016,7,30,16,15,789.0,95.0,3.75,33.5,600.5,473.68,347.48
2016,7,30,16,30,771.0,92.0,3.7,33.0,552.0,421.67,307.07
2016,7,30,16,45,745.5,89.0,3.7,33.0,500.0,366.93,263.04
2016,7,30,17,0,720.0,86.0,3.7,33.0,448.0,313.37,218.99
2016,7,30,17,15,688.0,81.5,3.45,32.5,394.5,258.25,173.74
2016,7,30,17,30,656.0,77.0,3.2,32.0,341.0,202.8,128.56
2016,7,30,17,45,609.0,71.5,3.0,31.5,287.0,149.75,87.67
2016,7,30,18,0,562.0,66.0,2.8,31.0,233.0,101.61,54.99
2016,7,30,18,15,494.5,58.0,2.55,30.0,182.0,56.1,32.8
2016,7,30,18,30,427.0,50.0,2.3,29.0,131.0,39.8,27.77
2016,7,30,18,45,322.0,38.5,2.1,28.5,88.0,31.09,19.99
2016,7,30,19,0,217.0,27.0,1.9,28.0,45.0,22.18,10.48
2016,7,30,19,15,108.5,13.5,1.9,27.5,22.5,11.52,0.0
2016,7,30,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
