Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,6,15,139.0,19.5,3.4,24.0,37.0,15.16,3.89
2016,7,31,6,30,278.0,39.0,3.5,24.0,74.0,30.13,19.41
2016,7,31,6,45,389.0,47.0,3.65,24.5,122.5,37.43,26.24
2016,7,31,7,0,500.0,55.0,3.8,25.0,171.0,47.37,35.01
2016,7,31,7,15,557.0,62.0,3.8,25.5,223.5,90.91,49.43
2016,7,31,7,30,614.0,69.0,3.8,26.0,276.0,140.95,82.76
2016,7,31,7,45,662.5,71.5,3.85,26.5,331.5,191.7,122.17
2016,7,31,8,0,711.0,74.0,3.9,27.0,387.0,249.72,169.81
2016,7,31,8,15,738.0,78.0,3.9,27.5,440.5,304.06,215.83
2016,7,31,8,30,765.0,82.0,3.9,28.0,494.0,360.11,262.62
2016,7,31,8,45,784.0,85.0,3.95,28.5,544.5,413.27,306.32
2016,7,31,9,0,803.0,88.0,4.0,29.0,595.0,466.78,349.01
2016,7,31,9,15,818.0,91.0,4.0,29.5,642.0,517.38,388.21
2016,7,31,9,30,833.0,94.0,4.0,30.0,689.0,567.18,425.6
2016,7,31,9,45,846.0,95.0,4.05,30.5,731.0,612.88,459.11
2016,7,31,10,0,859.0,96.0,4.1,31.0,773.0,657.08,490.65
2016,7,31,10,15,867.5,98.0,4.1,31.0,809.0,697.33,519.51
2016,7,31,10,30,876.0,100.0,4.1,31.0,845.0,735.26,546.11
2016,7,31,10,45,883.0,100.5,4.15,31.5,874.5,768.16,566.75
2016,7,31,11,0,890.0,101.0,4.2,32.0,904.0,798.25,585.33
2016,7,31,11,15,894.5,102.0,4.2,32.5,926.0,823.81,600.56
2016,7,31,11,30,899.0,103.0,4.2,33.0,948.0,846.15,613.57
2016,7,31,11,45,902.5,103.0,4.25,33.5,963.0,863.41,623.41
2016,7,31,12,0,906.0,103.0,4.3,34.0,978.0,877.25,631.04
2016,7,31,12,15,907.0,103.0,4.35,34.0,984.5,885.46,636.35
2016,7,31,12,30,908.0,103.0,4.4,34.0,991.0,890.18,639.5
2016,7,31,12,45,906.5,104.0,4.45,34.5,988.5,890.13,638.33
2016,7,31,13,0,905.0,105.0,4.5,35.0,986.0,886.61,635.02
2016,7,31,13,15,903.0,104.5,4.55,35.0,976.5,877.87,629.71
2016,7,31,13,30,901.0,104.0,4.6,35.0,967.0,865.64,622.21
2016,7,31,13,45,895.0,105.0,4.65,35.0,948.5,847.95,611.18
2016,7,31,14,0,889.0,106.0,4.7,35.0,930.0,826.99,598.02
2016,7,31,14,15,500.0,269.5,4.7,35.0,731.0,655.36,477.11
2016,7,31,14,30,111.0,433.0,4.7,35.0,532.0,461.89,334.71
2016,7,31,14,45,472.5,275.5,4.7,35.0,670.0,608.2,445.62
2016,7,31,15,0,834.0,118.0,4.7,35.0,808.0,698.45,513.29
2016,7,31,15,15,823.0,116.0,4.7,34.5,769.5,658.35,485.35
2016,7,31,15,30,812.0,114.0,4.7,34.0,731.0,619.25,457.96
2016,7,31,15,45,795.0,112.5,4.75,34.0,686.5,571.9,423.24
2016,7,31,16,0,778.0,111.0,4.8,34.0,642.0,523.72,387.04
2016,7,31,16,15,759.5,108.0,4.8,33.5,593.5,472.89,348.62
2016,7,31,16,30,741.0,105.0,4.8,33.0,545.0,421.98,308.94
2016,7,31,16,45,713.0,101.5,4.8,33.0,493.0,365.17,263.32
2016,7,31,17,0,685.0,98.0,4.8,33.0,441.0,311.58,219.27
2016,7,31,17,15,651.0,92.5,4.65,32.5,387.5,256.48,174.15
2016,7,31,17,30,617.0,87.0,4.5,32.0,334.0,204.25,131.55
2016,7,31,17,45,566.0,81.0,4.35,31.5,280.5,152.23,91.59
2016,7,31,18,0,515.0,75.0,4.2,31.0,227.0,105.71,59.94
2016,7,31,18,15,444.5,65.5,4.05,30.5,176.5,61.58,37.54
2016,7,31,18,30,374.0,56.0,3.9,30.0,126.0,42.75,30.07
2016,7,31,18,45,265.0,42.5,3.75,29.5,83.5,32.64,21.11
2016,7,31,19,0,156.0,29.0,3.6,29.0,41.0,22.42,10.22
2016,7,31,19,15,78.0,14.5,3.7,28.5,20.5,12.38,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.5,25.0,3.45,23.5,33.0,19.57,6.12
2016,8,1,6,30,129.0,50.0,3.6,24.0,66.0,37.95,25.84
2016,8,1,6,45,254.0,62.5,3.75,24.5,114.5,46.98,34.31
2016,8,1,7,0,379.0,75.0,3.9,25.0,163.0,60.16,45.91
2016,8,1,7,15,444.0,85.5,3.95,25.5,215.0,100.24,60.76
2016,8,1,7,30,509.0,96.0,4.0,26.0,267.0,150.44,94.86
2016,8,1,7,45,580.0,96.5,4.1,26.5,325.0,198.12,130.69
2016,8,1,8,0,651.0,97.0,4.2,27.0,383.0,253.36,174.87
2016,8,1,8,15,682.5,102.0,4.25,27.5,437.0,307.26,219.98
2016,8,1,8,30,714.0,107.0,4.3,28.0,491.0,363.47,266.42
2016,8,1,8,45,746.0,107.5,4.35,29.0,544.0,419.56,311.21
2016,8,1,9,0,778.0,108.0,4.4,30.0,597.0,475.17,354.36
2016,8,1,9,15,795.0,111.5,4.4,30.5,645.0,526.9,394.07
2016,8,1,9,30,812.0,115.0,4.4,31.0,693.0,578.12,432.2
2016,8,1,9,45,828.0,115.5,4.4,31.5,736.5,625.13,466.3
2016,8,1,10,0,844.0,116.0,4.4,32.0,780.0,667.37,496.22
2016,8,1,10,15,853.5,118.0,4.4,32.5,817.0,707.79,523.99
2016,8,1,10,30,863.0,120.0,4.4,33.0,854.0,745.98,549.58
2016,8,1,10,45,872.0,120.5,4.4,33.5,884.5,780.02,571.04
2016,8,1,11,0,881.0,121.0,4.4,34.0,915.0,811.4,590.11
2016,8,1,11,15,886.0,122.0,4.4,34.0,937.5,837.11,606.49
2016,8,1,11,30,891.0,123.0,4.4,34.0,960.0,859.64,620.77
2016,8,1,11,45,895.5,122.5,4.45,34.5,975.0,877.14,630.69
2016,8,1,12,0,900.0,122.0,4.5,35.0,990.0,891.28,638.44
2016,8,1,12,15,901.0,122.0,4.5,35.0,996.5,899.39,643.44
2016,8,1,12,30,902.0,122.0,4.5,35.0,1003.0,904.04,646.31
2016,8,1,12,45,903.0,121.0,4.5,35.5,1001.5,904.41,645.18
2016,8,1,13,0,904.0,120.0,4.5,36.0,1000.0,901.32,641.94
2016,8,1,13,15,901.5,119.5,4.5,36.0,989.5,892.16,636.19
2016,8,1,13,30,899.0,119.0,4.5,36.0,979.0,879.54,628.31
2016,8,1,13,45,896.0,117.5,4.5,36.5,961.0,862.16,616.12
2016,8,1,14,0,893.0,116.0,4.5,37.0,943.0,841.38,601.82
2016,8,1,14,15,887.0,115.0,4.5,37.0,917.0,815.35,585.36
2016,8,1,14,30,881.0,114.0,4.5,37.0,891.0,786.26,566.86
2016,8,1,14,45,873.5,112.0,4.5,37.0,858.0,752.28,545.01
2016,8,1,15,0,866.0,110.0,4.5,37.0,825.0,715.66,520.01
2016,8,1,15,15,855.5,108.0,4.45,36.5,785.5,674.61,492.28
2016,8,1,15,30,845.0,106.0,4.4,36.0,746.0,631.55,462.45
2016,8,1,15,45,831.5,103.0,4.4,36.0,701.0,584.09,427.93
2016,8,1,16,0,818.0,100.0,4.4,36.0,656.0,536.43,392.37
2016,8,1,16,15,799.5,97.0,4.35,35.5,606.5,483.63,352.86
2016,8,1,16,30,781.0,94.0,4.3,35.0,557.0,430.65,311.99
2016,8,1,16,45,756.5,90.5,4.3,35.0,504.5,375.06,267.53
2016,8,1,17,0,732.0,87.0,4.3,35.0,452.0,320.53,222.94
2016,8,1,17,15,699.0,82.5,4.0,34.0,397.0,264.22,177.37
2016,8,1,17,30,666.0,78.0,3.7,33.0,342.0,207.72,131.75
2016,8,1,17,45,617.0,72.5,3.4,32.5,287.5,153.51,89.98
2016,8,1,18,0,568.0,67.0,3.1,32.0,233.0,104.47,56.57
2016,8,1,18,15,497.5,58.5,2.9,31.0,181.5,57.84,33.41
2016,8,1,18,30,427.0,50.0,2.7,30.0,130.0,39.94,27.71
2016,8,1,18,45,311.5,38.5,2.5,29.5,86.0,31.19,19.89
2016,8,1,19,0,196.0,27.0,2.3,29.0,42.0,20.99,8.82
2016,8,1,19,15,98.0,13.5,2.5,28.5,21.0,11.52,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,114.0,21.0,2.55,23.5,35.0,16.27,3.58
2016,8,2,6,30,228.0,42.0,2.8,24.0,70.0,32.22,21.05
2016,8,2,6,45,345.0,52.0,3.1,24.5,118.5,39.77,28.19
2016,8,2,7,0,462.0,62.0,3.4,25.0,167.0,54.41,35.39
2016,8,2,7,15,522.0,70.0,3.45,25.5,220.0,97.01,55.16
2016,8,2,7,30,582.0,78.0,3.5,26.0,273.0,146.59,88.6
2016,8,2,7,45,639.5,79.5,3.55,27.0,329.5,196.78,127.04
2016,8,2,8,0,697.0,81.0,3.6,28.0,386.0,252.81,172.28
2016,8,2,8,15,725.5,85.0,3.55,28.5,439.5,309.71,219.86
2016,8,2,8,30,754.0,89.0,3.5,29.0,493.0,365.92,266.24
2016,8,2,8,45,779.5,90.5,3.5,29.5,545.0,420.13,310.15
2016,8,2,9,0,805.0,92.0,3.5,30.0,597.0,475.22,353.44
2016,8,2,9,15,820.5,94.5,3.45,30.5,644.5,525.77,392.05
2016,8,2,9,30,836.0,97.0,3.4,31.0,692.0,575.7,428.95
2016,8,2,9,45,849.5,98.0,3.35,32.0,734.5,622.0,461.2
2016,8,2,10,0,863.0,99.0,3.3,33.0,777.0,666.82,491.29
2016,8,2,10,15,871.5,101.0,3.25,33.0,813.0,707.33,519.51
2016,8,2,10,30,880.0,103.0,3.2,33.0,849.0,745.5,545.31
2016,8,2,10,45,887.0,103.5,3.2,33.5,879.0,778.61,565.37
2016,8,2,11,0,894.0,104.0,3.2,34.0,909.0,808.89,583.37
2016,8,2,11,15,898.0,105.0,3.2,34.5,931.0,834.2,597.96
2016,8,2,11,30,902.0,106.0,3.2,35.0,953.0,856.23,610.37
2016,8,2,11,45,904.0,107.0,3.25,35.5,967.0,873.19,619.77
2016,8,2,12,0,906.0,108.0,3.3,36.0,981.0,886.66,626.99
2016,8,2,12,15,907.0,108.0,3.35,36.0,987.5,894.87,632.23
2016,8,2,12,30,908.0,108.0,3.4,36.0,994.0,899.57,635.35
2016,8,2,12,45,907.5,108.0,3.45,36.0,992.0,899.47,635.53
2016,8,2,13,0,907.0,108.0,3.5,36.0,990.0,895.88,633.61
2016,8,2,13,15,905.0,107.5,3.55,36.0,979.5,887.04,628.42
2016,8,2,13,30,903.0,107.0,3.6,36.0,969.0,874.7,621.09
2016,8,2,13,45,899.0,106.0,3.7,36.5,951.0,856.75,609.16
2016,8,2,14,0,895.0,105.0,3.8,37.0,933.0,835.43,595.11
2016,8,2,14,15,889.5,104.0,3.85,36.5,907.5,809.64,580.36
2016,8,2,14,30,884.0,103.0,3.9,36.0,882.0,780.76,563.45
2016,8,2,14,45,876.5,101.5,3.95,36.0,849.5,747.03,541.99
2016,8,2,15,0,869.0,100.0,4.0,36.0,817.0,710.66,517.71
2016,8,2,15,15,859.0,98.5,4.0,36.0,778.0,670.18,489.47
2016,8,2,15,30,849.0,97.0,4.0,36.0,739.0,627.67,459.21
2016,8,2,15,45,836.0,94.5,4.05,36.0,694.5,580.69,425.21
2016,8,2,16,0,823.0,92.0,4.1,36.0,650.0,532.41,389.37
2016,8,2,16,15,805.5,89.0,4.05,35.5,601.0,480.45,350.47
2016,8,2,16,30,788.0,86.0,4.0,35.0,552.0,427.7,309.76
2016,8,2,16,45,764.5,83.0,4.0,35.0,500.0,372.53,265.58
2016,8,2,17,0,741.0,80.0,4.0,35.0,448.0,318.31,221.15
2016,8,2,17,15,709.5,75.5,3.8,34.5,394.0,261.83,174.98
2016,8,2,17,30,678.0,71.0,3.6,34.0,340.0,207.85,130.95
2016,8,2,17,45,631.0,66.0,3.45,33.5,285.5,150.97,87.08
2016,8,2,18,0,584.0,61.0,3.3,33.0,231.0,101.66,53.43
2016,8,2,18,15,515.5,53.5,3.0,32.0,179.5,54.87,30.35
2016,8,2,18,30,447.0,46.0,2.7,31.0,128.0,36.77,24.93
2016,8,2,18,45,332.0,35.5,2.4,30.0,84.5,28.74,17.8
2016,8,2,19,0,217.0,25.0,2.1,29.0,41.0,20.6,8.06
2016,8,2,19,15,108.5,12.5,2.2,28.5,20.5,10.67,0.0
2016,8,2,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,143.0,18.5,2.35,24.5,35.5,14.42,1.93
2016,8,3,6,30,286.0,37.0,2.5,25.0,71.0,30.2,19.24
2016,8,3,6,45,390.5,46.5,2.65,25.5,119.5,37.18,25.86
2016,8,3,7,0,495.0,56.0,2.8,26.0,168.0,51.01,31.61
2016,8,3,7,15,554.0,63.0,2.75,26.5,221.0,94.86,51.8
2016,8,3,7,30,613.0,70.0,2.7,27.0,274.0,145.48,85.95
2016,8,3,7,45,660.5,73.0,2.7,28.0,329.5,196.84,125.7
2016,8,3,8,0,708.0,76.0,2.7,29.0,385.0,255.35,173.03
2016,8,3,8,15,736.0,80.0,2.7,29.5,439.0,310.19,218.77
2016,8,3,8,30,764.0,84.0,2.7,30.0,493.0,366.87,265.2
2016,8,3,8,45,786.0,87.0,2.7,30.5,544.5,421.57,309.07
2016,8,3,9,0,808.0,90.0,2.7,31.0,596.0,476.8,351.96
2016,8,3,9,15,823.5,92.5,2.65,31.5,643.5,527.58,390.18
2016,8,3,9,30,839.0,95.0,2.6,32.0,691.0,577.73,426.63
2016,8,3,9,45,851.0,97.0,2.6,32.5,733.5,624.21,459.51
2016,8,3,10,0,863.0,99.0,2.6,33.0,776.0,669.08,490.32
2016,8,3,10,15,871.5,100.5,2.6,33.5,812.5,709.2,517.05
2016,8,3,10,30,880.0,102.0,2.6,34.0,849.0,746.96,541.21
2016,8,3,10,45,887.0,103.0,2.65,34.5,878.5,780.57,561.54
2016,8,3,11,0,894.0,104.0,2.7,35.0,908.0,811.35,579.86
2016,8,3,11,15,898.5,105.0,2.75,35.0,930.5,837.09,596.03
2016,8,3,11,30,903.0,106.0,2.8,35.0,953.0,859.57,610.14
2016,8,3,11,45,904.5,107.5,2.85,35.5,967.5,876.59,619.52
2016,8,3,12,0,906.0,109.0,2.9,36.0,982.0,890.09,626.72
2016,8,3,12,15,907.0,109.0,2.95,36.0,988.0,898.29,631.95
2016,8,3,12,30,908.0,109.0,3.0,36.0,994.0,902.98,635.08
2016,8,3,12,45,908.5,108.5,3.1,36.5,992.5,903.29,634.56
2016,8,3,13,0,909.0,108.0,3.2,37.0,991.0,900.1,631.93
2016,8,3,13,15,907.0,107.5,3.25,37.0,981.0,891.2,626.8
2016,8,3,13,30,905.0,107.0,3.3,37.0,971.0,878.79,619.52
2016,8,3,13,45,902.0,106.0,3.4,37.0,953.0,861.58,609.51
2016,8,3,14,0,899.0,105.0,3.5,37.0,935.0,840.95,597.31
2016,8,3,14,15,893.5,104.0,3.55,37.0,909.0,815.0,581.36
2016,8,3,14,30,888.0,103.0,3.6,37.0,883.0,785.94,563.35
2016,8,3,14,45,877.0,103.5,3.65,37.0,849.5,751.24,541.48
2016,8,3,15,0,866.0,104.0,3.7,37.0,816.0,714.13,516.93
2016,8,3,15,15,856.0,102.0,3.75,36.5,777.0,673.22,489.84
2016,8,3,15,30,846.0,100.0,3.8,36.0,738.0,630.28,460.57
2016,8,3,15,45,833.0,97.5,3.9,36.0,694.0,583.33,426.83
2016,8,3,16,0,820.0,95.0,4.0,36.0,650.0,535.08,391.21
2016,8,3,16,15,802.5,92.0,4.0,35.5,601.0,483.46,352.7
2016,8,3,16,30,785.0,89.0,4.0,35.0,552.0,430.59,312.03
2016,8,3,16,45,762.0,85.5,4.0,35.0,499.5,375.17,267.73
2016,8,3,17,0,739.0,82.0,4.0,35.0,447.0,320.66,223.11
2016,8,3,17,15,707.0,77.5,3.9,34.5,392.5,264.03,176.9
2016,8,3,17,30,675.0,73.0,3.8,34.0,338.0,207.26,130.76
2016,8,3,17,45,628.5,67.5,3.7,33.5,284.0,152.72,88.59
2016,8,3,18,0,582.0,62.0,3.6,33.0,230.0,103.05,54.5
2016,8,3,18,15,513.0,54.0,3.3,32.0,178.0,55.81,30.86
2016,8,3,18,30,444.0,46.0,3.0,31.0,126.0,36.82,24.95
2016,8,3,18,45,331.0,35.0,2.7,30.5,83.0,28.37,17.4
2016,8,3,19,0,218.0,24.0,2.4,30.0,40.0,19.78,6.87
2016,8,3,19,15,109.0,12.0,2.3,29.5,20.0,10.24,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,154.0,17.5,2.65,24.5,35.5,14.1,1.11
2016,8,4,6,30,308.0,35.0,2.8,25.0,71.0,28.56,17.84
2016,8,4,6,45,410.5,44.0,3.0,25.5,119.5,35.22,24.18
2016,8,4,7,0,513.0,53.0,3.2,26.0,168.0,49.95,29.95
2016,8,4,7,15,571.0,59.5,3.2,26.5,221.0,94.54,50.69
2016,8,4,7,30,629.0,66.0,3.2,27.0,274.0,145.74,85.52
2016,8,4,7,45,673.5,69.5,3.25,28.0,329.5,200.6,128.42
2016,8,4,8,0,718.0,73.0,3.3,29.0,385.0,256.89,174.4
2016,8,4,8,15,745.5,77.0,3.3,29.5,439.0,312.23,220.8
2016,8,4,8,30,773.0,81.0,3.3,30.0,493.0,369.34,267.83
2016,8,4,8,45,793.5,83.5,3.3,30.5,544.0,423.49,311.57
2016,8,4,9,0,814.0,86.0,3.3,31.0,595.0,477.93,354.18
2016,8,4,9,15,829.5,88.5,3.3,31.5,642.5,529.2,393.15
2016,8,4,9,30,845.0,91.0,3.3,32.0,690.0,579.7,430.31
2016,8,4,9,45,855.0,94.0,3.3,32.5,732.5,626.18,463.49
2016,8,4,10,0,865.0,97.0,3.3,33.0,775.0,670.88,494.46
2016,8,4,10,15,874.0,98.5,3.3,33.5,811.5,711.48,521.81
2016,8,4,10,30,883.0,100.0,3.3,34.0,848.0,749.75,546.42
2016,8,4,10,45,887.0,102.5,3.35,34.5,877.0,782.57,566.42
2016,8,4,11,0,891.0,105.0,3.4,35.0,906.0,812.37,584.28
2016,8,4,11,15,896.0,106.0,3.45,35.0,928.5,838.47,600.85
2016,8,4,11,30,901.0,107.0,3.5,35.0,951.0,861.35,615.34
2016,8,4,11,45,902.0,109.0,3.6,35.5,965.0,878.36,625.04
2016,8,4,12,0,903.0,111.0,3.7,36.0,979.0,891.84,632.54
2016,8,4,12,15,904.0,111.0,3.75,36.0,985.5,900.01,637.75
2016,8,4,12,30,905.0,111.0,3.8,36.0,992.0,904.67,640.84
2016,8,4,12,45,902.0,113.0,3.9,36.0,989.5,904.09,640.94
2016,8,4,13,0,899.0,115.0,4.0,36.0,987.0,900.03,638.92
2016,8,4,13,15,897.0,114.5,4.05,36.0,977.0,891.18,633.66
2016,8,4,13,30,895.0,114.0,4.1,36.0,967.0,878.86,626.25
2016,8,4,13,45,888.5,114.5,4.15,36.5,948.0,860.17,613.49
2016,8,4,14,0,882.0,115.0,4.2,37.0,929.0,838.23,598.71
2016,8,4,14,15,876.5,114.0,4.2,37.0,903.5,812.64,582.59
2016,8,4,14,30,871.0,113.0,4.2,37.0,878.0,783.99,564.45
2016,8,4,14,45,862.5,111.5,4.25,37.0,845.0,749.78,542.68
2016,8,4,15,0,854.0,110.0,4.3,37.0,812.0,713.02,518.02
2016,8,4,15,15,843.5,108.0,4.3,36.5,773.0,672.14,490.62
2016,8,4,15,30,833.0,106.0,4.3,36.0,734.0,629.3,461.13
2016,8,4,15,45,821.0,102.5,4.3,36.0,689.5,582.49,427.15
2016,8,4,16,0,809.0,99.0,4.3,36.0,645.0,535.52,392.16
2016,8,4,16,15,791.0,96.0,4.2,35.5,596.0,483.08,352.91
2016,8,4,16,30,773.0,93.0,4.1,35.0,547.0,430.45,312.32
2016,8,4,16,45,751.5,88.5,4.1,35.0,495.0,375.18,268.15
2016,8,4,17,0,730.0,84.0,4.1,35.0,443.0,320.7,223.57
2016,8,4,17,15,697.5,79.0,3.95,34.5,389.0,263.86,177.24
2016,8,4,17,30,665.0,74.0,3.8,34.0,335.0,206.97,131.01
2016,8,4,17,45,622.0,67.5,3.7,33.5,281.0,152.57,88.76
2016,8,4,18,0,579.0,61.0,3.6,33.0,227.0,102.67,54.21
2016,8,4,18,15,509.5,53.5,3.25,32.0,175.5,55.89,30.72
2016,8,4,18,30,440.0,46.0,2.9,31.0,124.0,36.87,24.97
2016,8,4,18,45,329.0,34.5,2.6,30.5,81.0,28.0,17.05
2016,8,4,19,0,218.0,23.0,2.3,30.0,38.0,18.95,5.65
2016,8,4,19,15,109.0,11.5,2.4,29.5,19.0,9.82,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,2.35,24.5,35.0,14.13,0.37
2016,8,5,6,30,299.0,35.0,2.5,25.0,70.0,28.59,17.81
2016,8,5,6,45,396.0,45.5,2.65,25.5,118.0,36.47,25.22
2016,8,5,7,0,493.0,56.0,2.8,26.0,166.0,53.09,32.08
2016,8,5,7,15,553.5,63.0,2.8,26.5,219.5,97.26,53.29
2016,8,5,7,30,614.0,70.0,2.8,27.0,273.0,148.4,88.25
2016,8,5,7,45,658.0,75.0,2.8,27.5,328.5,201.13,129.73
2016,8,5,8,0,702.0,80.0,2.8,28.0,384.0,260.68,178.53
2016,8,5,8,15,730.5,84.0,2.75,28.5,438.0,315.62,224.43
2016,8,5,8,30,759.0,88.0,2.7,29.0,492.0,372.45,271.01
2016,8,5,8,45,781.5,91.5,2.65,29.5,544.0,427.81,315.32
2016,8,5,9,0,804.0,95.0,2.6,30.0,596.0,483.76,358.61
2016,8,5,9,15,819.5,97.5,2.55,30.5,643.5,535.31,397.31
2016,8,5,9,30,835.0,100.0,2.5,31.0,691.0,584.36,432.94
2016,8,5,9,45,846.5,102.5,2.45,31.5,733.5,630.96,465.66
2016,8,5,10,0,858.0,105.0,2.4,32.0,776.0,675.91,496.18
2016,8,5,10,15,866.5,106.5,2.4,32.0,812.5,715.94,523.82
2016,8,5,10,30,875.0,108.0,2.4,32.0,849.0,753.62,548.98
2016,8,5,10,45,881.0,109.5,2.4,32.5,878.5,786.83,568.78
2016,8,5,11,0,887.0,111.0,2.4,33.0,908.0,817.15,586.51
2016,8,5,11,15,891.5,112.0,2.45,33.0,929.5,842.75,602.63
2016,8,5,11,30,896.0,113.0,2.5,33.0,951.0,865.11,616.7
2016,8,5,11,45,892.0,118.0,2.55,33.5,963.5,880.39,625.0
2016,8,5,12,0,888.0,123.0,2.6,34.0,976.0,891.98,631.04
2016,8,5,12,15,888.5,123.5,2.65,34.0,982.0,899.99,636.2
2016,8,5,12,30,889.0,124.0,2.7,34.0,988.0,904.55,639.29
2016,8,5,12,45,887.0,124.5,2.8,34.5,985.0,903.47,637.98
2016,8,5,13,0,885.0,125.0,2.9,35.0,982.0,898.99,634.62
2016,8,5,13,15,882.0,124.5,2.95,35.0,971.5,889.36,629.04
2016,8,5,13,30,879.0,124.0,3.0,35.0,961.0,876.33,621.38
2016,8,5,13,45,873.0,124.0,3.1,35.0,942.0,857.82,610.56
2016,8,5,14,0,867.0,124.0,3.2,35.0,923.0,836.11,597.65
2016,8,5,14,15,860.5,123.0,3.25,34.5,897.0,810.01,582.77
2016,8,5,14,30,854.0,122.0,3.3,34.0,871.0,780.97,565.82
2016,8,5,14,45,835.0,126.0,3.35,34.0,835.5,744.26,542.3
2016,8,5,15,0,816.0,130.0,3.4,34.0,800.0,711.23,519.6
2016,8,5,15,15,804.0,127.5,3.45,33.5,760.5,669.38,491.72
2016,8,5,15,30,792.0,125.0,3.5,33.0,721.0,625.81,461.9
2016,8,5,15,45,777.5,121.5,3.55,33.0,676.5,578.37,427.59
2016,8,5,16,0,763.0,118.0,3.6,33.0,632.0,529.93,391.67
2016,8,5,16,15,430.0,187.5,3.65,33.0,472.5,384.26,284.51
2016,8,5,16,30,97.0,257.0,3.7,33.0,313.0,258.02,191.58
2016,8,5,16,45,385.5,178.5,3.75,33.0,371.5,308.34,225.91
2016,8,5,17,0,674.0,100.0,3.8,33.0,430.0,315.57,222.92
2016,8,5,17,15,638.0,94.0,3.7,32.5,376.0,259.5,177.21
2016,8,5,17,30,602.0,88.0,3.6,32.0,322.0,206.6,134.23
2016,8,5,17,45,557.5,79.5,3.5,31.5,269.0,153.72,93.11
2016,8,5,18,0,513.0,71.0,3.4,31.0,216.0,105.67,59.46
2016,8,5,18,15,439.5,61.5,3.15,30.5,166.0,60.97,35.9
2016,8,5,18,30,366.0,52.0,2.9,30.0,116.0,41.69,29.06
2016,8,5,18,45,261.0,38.0,2.65,29.5,75.0,29.34,18.16
2016,8,5,19,0,156.0,24.0,2.4,29.0,34.0,18.65,4.65
2016,8,5,19,15,78.0,12.0,2.35,29.0,17.0,10.24,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,6,15,107.5,19.5,2.45,24.5,31.5,15.13,0.0
2016,8,6,6,30,215.0,39.0,2.6,25.0,63.0,29.97,18.87
2016,8,6,6,45,310.5,51.5,2.8,25.5,108.5,39.29,27.57
2016,8,6,7,0,406.0,64.0,3.0,26.0,154.0,56.9,35.63
2016,8,6,7,15,469.5,73.5,3.05,26.5,205.5,100.2,58.57
2016,8,6,7,30,533.0,83.0,3.1,27.0,257.0,149.06,92.25
2016,8,6,7,45,585.0,87.5,3.15,27.5,312.0,198.46,130.7
2016,8,6,8,0,637.0,92.0,3.2,28.0,367.0,253.25,175.23
2016,8,6,8,15,486.5,149.0,3.15,28.5,376.0,289.28,210.37
2016,8,6,8,30,336.0,206.0,3.1,29.0,385.0,305.8,227.58
2016,8,6,8,45,546.0,156.0,3.1,29.5,481.0,383.99,285.77
2016,8,6,9,0,756.0,106.0,3.1,30.0,577.0,472.85,352.26
2016,8,6,9,15,773.0,109.5,3.05,30.5,624.0,523.93,390.62
2016,8,6,9,30,790.0,113.0,3.0,31.0,671.0,574.54,427.54
2016,8,6,9,45,804.5,115.0,3.0,32.0,714.0,621.43,459.93
2016,8,6,10,0,819.0,117.0,3.0,33.0,757.0,663.06,487.74
2016,8,6,10,15,829.0,119.0,3.0,33.5,793.0,703.17,514.61
2016,8,6,10,30,839.0,121.0,3.0,34.0,829.0,741.14,539.39
2016,8,6,10,45,846.0,122.5,3.0,34.5,859.0,774.0,559.19
2016,8,6,11,0,853.0,124.0,3.0,35.0,889.0,804.15,576.98
2016,8,6,11,15,858.0,125.5,3.0,35.0,911.5,829.77,592.9
2016,8,6,11,30,863.0,127.0,3.0,35.0,934.0,852.28,606.82
2016,8,6,11,45,867.0,127.0,3.05,35.5,948.5,869.41,616.32
2016,8,6,12,0,871.0,127.0,3.1,36.0,963.0,883.25,623.77
2016,8,6,12,15,872.0,127.5,3.1,36.0,969.5,891.54,628.75
2016,8,6,12,30,873.0,128.0,3.1,36.0,976.0,896.45,631.71
2016,8,6,12,45,872.0,128.5,3.15,36.0,974.0,896.22,631.84
2016,8,6,13,0,871.0,129.0,3.2,36.0,972.0,892.64,629.96
2016,8,6,13,15,868.5,128.5,3.2,36.0,961.5,883.51,624.34
2016,8,6,13,30,866.0,128.0,3.2,36.0,951.0,871.02,616.7
2016,8,6,13,45,861.5,127.5,3.25,36.5,933.0,853.49,604.91
2016,8,6,14,0,857.0,127.0,3.3,37.0,915.0,832.73,591.14
2016,8,6,14,15,850.5,125.5,3.25,37.0,889.0,806.36,574.47
2016,8,6,14,30,844.0,124.0,3.2,37.0,863.0,777.07,555.9
2016,8,6,14,45,833.0,124.0,3.2,37.0,829.5,743.0,534.34
2016,8,6,15,0,822.0,124.0,3.2,37.0,796.0,706.63,509.82
2016,8,6,15,15,810.5,121.5,3.15,36.5,757.0,670.0,485.42
2016,8,6,15,30,799.0,119.0,3.1,36.0,718.0,626.4,455.75
2016,8,6,15,45,783.5,116.5,3.1,36.0,673.5,578.91,421.85
2016,8,6,16,0,768.0,114.0,3.1,36.0,629.0,530.5,386.44
2016,8,6,16,15,748.0,110.0,3.05,35.5,580.0,477.86,347.71
2016,8,6,16,30,728.0,106.0,3.0,35.0,531.0,425.32,307.84
2016,8,6,16,45,700.5,102.0,3.0,35.0,478.5,368.44,263.22
2016,8,6,17,0,673.0,98.0,3.0,35.0,426.0,314.59,219.85
2016,8,6,17,15,637.0,92.0,2.9,34.5,372.5,258.48,174.79
2016,8,6,17,30,601.0,86.0,2.8,34.0,319.0,205.55,132.22
2016,8,6,17,45,549.0,79.0,2.7,33.5,265.5,152.76,91.84
2016,8,6,18,0,497.0,72.0,2.6,33.0,212.0,105.68,59.43
2016,8,6,18,15,421.5,62.0,2.3,32.0,162.0,61.36,36.05
2016,8,6,18,30,346.0,52.0,2.0,31.0,112.0,39.79,27.33
2016,8,6,18,45,233.0,37.5,1.75,30.5,71.5,28.88,17.63
2016,8,6,19,0,120.0,23.0,1.5,30.0,31.0,17.83,3.11
2016,8,6,19,15,60.0,11.5,1.55,30.0,15.5,9.82,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,6,15,96.0,20.0,2.7,24.5,30.5,15.51,0.0
2016,8,7,6,30,192.0,40.0,2.9,25.0,61.0,30.67,19.36
2016,8,7,6,45,303.5,51.5,3.1,26.0,107.5,39.27,27.47
2016,8,7,7,0,415.0,63.0,3.3,27.0,154.0,59.27,36.77
2016,8,7,7,15,478.5,72.0,3.3,27.5,206.0,100.9,58.36
2016,8,7,7,30,542.0,81.0,3.3,28.0,258.0,150.06,92.32
2016,8,7,7,45,599.5,84.0,3.35,28.5,314.0,199.99,131.0
2016,8,7,8,0,657.0,87.0,3.4,29.0,370.0,255.9,176.27
2016,8,7,8,15,687.5,92.0,3.3,29.5,423.5,310.42,221.53
2016,8,7,8,30,718.0,97.0,3.2,30.0,477.0,369.01,269.08
2016,8,7,8,45,746.0,98.5,3.15,31.0,529.0,423.0,311.51
2016,8,7,9,0,774.0,100.0,3.1,32.0,581.0,478.2,353.36
2016,8,7,9,15,790.5,103.0,2.95,32.5,628.5,529.48,391.48
2016,8,7,9,30,807.0,106.0,2.8,33.0,676.0,580.2,427.8
2016,8,7,9,45,821.5,107.5,2.7,33.5,718.5,624.49,458.65
2016,8,7,10,0,836.0,109.0,2.6,34.0,761.0,669.64,489.04
2016,8,7,10,15,845.5,111.0,2.55,34.5,797.5,710.09,515.52
2016,8,7,10,30,855.0,113.0,2.5,35.0,834.0,748.33,539.48
2016,8,7,10,45,862.5,114.0,2.45,35.5,863.5,781.68,558.9
2016,8,7,11,0,870.0,115.0,2.4,36.0,893.0,812.3,576.31
2016,8,7,11,15,874.5,116.0,2.45,36.0,915.0,837.52,592.0
2016,8,7,11,30,879.0,117.0,2.5,36.0,937.0,859.56,605.71
2016,8,7,11,45,883.0,116.5,2.55,36.5,952.0,876.54,615.0
2016,8,7,12,0,887.0,116.0,2.6,37.0,967.0,890.16,622.22
2016,8,7,12,15,888.0,116.0,2.65,37.0,973.0,898.16,627.3
2016,8,7,12,30,889.0,116.0,2.7,37.0,979.0,902.71,630.34
2016,8,7,12,45,888.5,116.0,2.8,37.5,977.0,902.46,629.55
2016,8,7,13,0,888.0,116.0,2.9,38.0,975.0,898.77,626.7
2016,8,7,13,15,886.0,115.5,2.95,38.0,964.5,889.85,621.63
2016,8,7,13,30,884.0,115.0,3.0,38.0,954.0,877.48,614.49
2016,8,7,13,45,880.0,114.0,3.1,38.0,936.0,859.52,604.16
2016,8,7,14,0,876.0,113.0,3.2,38.0,918.0,838.25,591.71
2016,8,7,14,15,870.0,112.0,3.2,38.0,892.0,812.15,575.6
2016,8,7,14,30,864.0,111.0,3.2,38.0,866.0,783.05,557.51
2016,8,7,14,45,846.5,115.0,3.25,38.0,831.0,747.03,535.02
2016,8,7,15,0,829.0,119.0,3.3,38.0,796.0,709.07,509.98
2016,8,7,15,15,817.5,116.5,3.3,37.5,757.0,667.73,482.78
2016,8,7,15,30,806.0,114.0,3.3,37.0,718.0,627.88,455.8
2016,8,7,15,45,791.0,111.5,3.3,37.0,673.0,580.3,421.88
2016,8,7,16,0,776.0,109.0,3.3,37.0,628.0,531.74,386.41
2016,8,7,16,15,757.0,105.5,3.3,36.5,579.5,479.57,348.16
2016,8,7,16,30,738.0,102.0,3.3,36.0,531.0,427.39,308.64
2016,8,7,16,45,711.0,98.0,3.3,36.0,478.5,370.1,263.73
2016,8,7,17,0,684.0,94.0,3.3,36.0,426.0,315.77,220.0
2016,8,7,17,15,648.5,88.5,3.2,35.5,372.0,259.55,174.83
2016,8,7,17,30,613.0,83.0,3.1,35.0,318.0,206.41,132.08
2016,8,7,17,45,561.0,76.5,3.05,34.5,264.5,153.24,91.41
2016,8,7,18,0,509.0,70.0,3.0,34.0,211.0,105.76,58.73
2016,8,7,18,15,434.0,60.0,2.7,33.0,161.0,60.6,34.87
2016,8,7,18,30,359.0,50.0,2.4,32.0,111.0,40.13,27.45
2016,8,7,18,45,244.0,36.0,2.1,31.5,70.5,27.8,16.59
2016,8,7,19,0,129.0,22.0,1.8,31.0,30.0,17.09,1.43
2016,8,7,19,15,64.5,11.0,1.85,31.0,15.0,9.39,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,66.5,21.0,2.7,25.5,28.0,16.52,0.0
2016,8,8,6,30,133.0,42.0,2.8,26.0,56.0,32.27,20.48
2016,8,8,6,45,237.5,57.0,2.95,26.5,101.5,43.02,30.52
2016,8,8,7,0,342.0,72.0,3.1,27.0,147.0,63.01,40.39
2016,8,8,7,15,408.0,83.5,3.1,27.5,198.0,102.78,62.34
2016,8,8,7,30,474.0,95.0,3.1,28.0,249.0,150.27,95.36
2016,8,8,7,45,537.5,99.0,3.1,28.5,305.0,201.43,134.58
2016,8,8,8,0,601.0,103.0,3.1,29.0,361.0,256.56,178.57
2016,8,8,8,15,634.0,109.0,3.05,29.5,414.0,309.89,222.35
2016,8,8,8,30,667.0,115.0,3.0,30.0,467.0,365.82,267.43
2016,8,8,8,45,698.5,117.0,2.95,30.5,519.5,419.74,309.99
2016,8,8,9,0,730.0,119.0,2.9,31.0,572.0,475.33,352.55
2016,8,8,9,15,748.0,123.0,2.85,31.5,619.0,527.34,391.24
2016,8,8,9,30,766.0,127.0,2.8,32.0,666.0,578.07,427.79
2016,8,8,9,45,781.5,128.5,2.8,33.0,708.5,624.3,459.36
2016,8,8,10,0,797.0,130.0,2.8,34.0,751.0,669.39,489.12
2016,8,8,10,15,807.5,132.5,2.8,34.5,787.5,710.44,516.23
2016,8,8,10,30,818.0,135.0,2.8,35.0,824.0,749.45,541.34
2016,8,8,10,45,826.0,136.5,2.8,35.5,853.5,775.82,557.07
2016,8,8,11,0,834.0,138.0,2.8,36.0,883.0,806.24,574.93
2016,8,8,11,15,839.5,139.0,2.85,36.0,905.5,831.39,590.7
2016,8,8,11,30,845.0,140.0,2.9,36.0,928.0,853.51,604.57
2016,8,8,11,45,660.0,277.5,2.95,36.5,899.5,848.72,597.44
2016,8,8,12,0,475.0,415.0,3.0,37.0,871.0,816.43,570.41
2016,8,8,12,15,667.5,276.5,3.0,37.0,920.5,869.39,609.9
2016,8,8,12,30,860.0,138.0,3.0,37.0,970.0,898.69,630.13
2016,8,8,12,45,857.5,139.0,3.05,37.5,967.5,897.49,628.14
2016,8,8,13,0,855.0,140.0,3.1,38.0,965.0,892.98,624.4
2016,8,8,13,15,852.5,139.0,3.1,38.0,954.5,883.45,618.61
2016,8,8,13,30,850.0,138.0,3.1,38.0,944.0,870.63,610.83
2016,8,8,13,45,842.5,139.0,3.1,38.0,925.0,851.98,599.43
2016,8,8,14,0,835.0,140.0,3.1,38.0,906.0,830.28,586.13
2016,8,8,14,15,828.5,138.5,3.1,38.0,880.0,804.3,570.09
2016,8,8,14,30,822.0,137.0,3.1,38.0,854.0,775.47,552.17
2016,8,8,14,45,810.0,136.5,3.1,38.0,820.5,747.55,534.33
2016,8,8,15,0,798.0,136.0,3.1,38.0,787.0,709.84,509.12
2016,8,8,15,15,786.0,133.5,3.1,37.5,747.5,668.34,481.99
2016,8,8,15,30,774.0,131.0,3.1,37.0,708.0,625.17,453.01
2016,8,8,15,45,756.5,128.5,3.15,37.0,663.5,577.31,419.2
2016,8,8,16,0,739.0,126.0,3.2,37.0,619.0,528.77,384.05
2016,8,8,16,15,718.0,121.5,3.15,36.5,570.0,475.44,345.1
2016,8,8,16,30,697.0,117.0,3.1,36.0,521.0,422.84,305.49
2016,8,8,16,45,668.0,112.5,3.1,36.0,468.5,367.72,262.47
2016,8,8,17,0,639.0,108.0,3.1,36.0,416.0,314.37,219.87
2016,8,8,17,15,600.5,101.5,3.0,35.5,362.5,258.73,175.62
2016,8,8,17,30,562.0,95.0,2.9,35.0,309.0,206.63,134.13
2016,8,8,17,45,510.5,86.0,2.8,34.5,256.0,154.23,94.23
2016,8,8,18,0,459.0,77.0,2.7,34.0,203.0,107.6,61.96
2016,8,8,18,15,381.0,65.5,2.5,33.5,154.0,61.86,36.53
2016,8,8,18,30,303.0,54.0,2.3,33.0,105.0,41.09,28.07
2016,8,8,18,45,196.5,38.0,2.15,32.5,66.0,29.17,17.49
2016,8,8,19,0,90.0,22.0,2.0,32.0,27.0,17.32,0.0
2016,8,8,19,15,45.0,11.0,2.1,31.5,13.5,9.39,0.0
2016,8,8,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,96.0,19.0,2.85,25.5,29.0,14.75,0.0
2016,8,9,6,30,192.0,38.0,3.0,26.0,58.0,29.19,17.91
2016,8,9,6,45,300.5,50.5,3.2,26.5,104.5,38.54,26.75
2016,8,9,7,0,409.0,63.0,3.4,27.0,151.0,61.24,37.46
2016,8,9,7,15,474.0,72.0,3.4,27.5,203.0,102.99,59.83
2016,8,9,7,30,539.0,81.0,3.4,28.0,255.0,152.47,94.42
2016,8,9,7,45,597.0,84.5,3.4,28.5,311.0,203.11,133.88
2016,8,9,8,0,655.0,88.0,3.4,29.0,367.0,259.82,179.83
2016,8,9,8,15,686.0,92.5,3.35,29.5,421.0,314.2,225.0
2016,8,9,8,30,717.0,97.0,3.3,30.0,475.0,372.62,272.45
2016,8,9,8,45,747.5,98.0,3.25,31.0,527.5,427.43,315.42
2016,8,9,9,0,778.0,99.0,3.2,32.0,580.0,483.68,357.99
2016,8,9,9,15,794.5,102.0,3.15,32.5,627.5,535.33,396.55
2016,8,9,9,30,811.0,105.0,3.1,33.0,675.0,586.4,433.43
2016,8,9,9,45,826.5,106.0,3.05,33.5,718.5,631.08,464.8
2016,8,9,10,0,842.0,107.0,3.0,34.0,762.0,676.78,495.9
2016,8,9,10,15,851.5,109.0,2.95,34.5,798.5,717.56,522.73
2016,8,9,10,30,861.0,111.0,2.9,35.0,835.0,756.1,546.75
2016,8,9,10,45,869.5,111.5,2.9,35.5,865.0,790.04,566.96
2016,8,9,11,0,878.0,112.0,2.9,36.0,895.0,821.27,585.21
2016,8,9,11,15,882.5,113.0,2.95,36.0,917.5,846.73,601.14
2016,8,9,11,30,887.0,114.0,3.0,36.0,940.0,868.97,615.04
2016,8,9,11,45,894.0,112.0,3.1,36.5,955.5,887.35,625.54
2016,8,9,12,0,901.0,110.0,3.2,37.0,971.0,902.4,633.97
2016,8,9,12,15,902.0,110.0,3.3,37.0,977.5,910.51,639.4
2016,8,9,12,30,903.0,110.0,3.4,37.0,984.0,915.07,642.73
2016,8,9,12,45,903.0,109.5,3.5,37.5,982.0,914.76,641.73
2016,8,9,13,0,903.0,109.0,3.6,38.0,980.0,910.9,638.61
2016,8,9,13,15,901.0,108.5,3.65,38.0,969.5,901.72,633.28
2016,8,9,13,30,899.0,108.0,3.7,38.0,959.0,889.01,625.8
2016,8,9,13,45,895.0,107.0,3.8,38.0,940.5,870.64,615.01
2016,8,9,14,0,891.0,106.0,3.9,38.0,922.0,848.89,602.04
2016,8,9,14,15,885.5,105.0,3.95,38.0,896.0,822.64,585.91
2016,8,9,14,30,880.0,104.0,4.0,38.0,870.0,793.31,567.71
2016,8,9,14,45,872.5,102.5,4.05,38.0,837.0,759.08,546.17
2016,8,9,15,0,865.0,101.0,4.1,38.0,804.0,722.22,522.4
2016,8,9,15,15,854.5,99.0,4.1,37.5,764.5,680.43,494.66
2016,8,9,15,30,844.0,97.0,4.1,37.0,725.0,636.64,464.82
2016,8,9,15,45,830.0,94.5,4.15,37.0,680.0,588.57,430.33
2016,8,9,16,0,816.0,92.0,4.2,37.0,635.0,539.3,394.07
2016,8,9,16,15,798.0,89.5,4.15,36.5,585.5,487.71,355.7
2016,8,9,16,30,780.0,87.0,4.1,36.0,536.0,434.69,315.08
2016,8,9,16,45,754.5,83.5,4.1,36.0,483.0,377.89,270.0
2016,8,9,17,0,729.0,80.0,4.1,36.0,430.0,322.32,224.81
2016,8,9,17,15,695.5,75.5,4.0,35.5,375.5,265.15,178.33
2016,8,9,17,30,662.0,71.0,3.9,35.0,321.0,208.28,132.12
2016,8,9,17,45,611.0,65.5,3.8,34.5,266.5,153.12,89.4
2016,8,9,18,0,560.0,60.0,3.7,34.0,212.0,103.44,54.86
2016,8,9,18,15,485.0,51.5,3.35,33.5,161.5,56.22,30.02
2016,8,9,18,30,410.0,43.0,3.0,33.0,111.0,34.57,22.71
2016,8,9,18,45,286.5,31.0,2.65,32.5,69.5,25.2,14.25
2016,8,9,19,0,163.0,19.0,2.3,32.0,28.0,15.63,0.0
2016,8,9,19,15,81.5,9.5,2.25,31.5,14.0,8.11,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,84.5,19.0,2.5,25.5,28.0,14.74,0.0
2016,8,10,6,30,169.0,38.0,2.7,26.0,56.0,29.13,17.78
2016,8,10,6,45,271.0,52.5,2.9,26.5,101.5,39.9,27.86
