Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,7,0,373.0,67.0,3.1,27.0,147.0,62.11,38.29
2016,8,10,7,15,439.0,77.5,3.15,27.5,198.5,103.24,61.19
2016,8,10,7,30,505.0,88.0,3.2,28.0,250.0,154.69,97.63
2016,8,10,7,45,565.0,92.0,3.3,28.5,306.0,204.4,136.23
2016,8,10,8,0,625.0,96.0,3.4,29.0,362.0,260.5,181.48
2016,8,10,8,15,657.0,101.5,3.4,29.5,415.0,314.61,226.22
2016,8,10,8,30,689.0,107.0,3.4,30.0,468.0,371.17,272.09
2016,8,10,8,45,721.5,107.5,3.45,30.5,521.0,425.46,315.29
2016,8,10,9,0,754.0,108.0,3.5,31.0,574.0,482.48,359.33
2016,8,10,9,15,771.0,111.5,3.45,31.5,621.0,533.83,397.84
2016,8,10,9,30,788.0,115.0,3.4,32.0,668.0,584.7,434.77
2016,8,10,9,45,805.0,115.5,3.35,32.5,711.0,631.97,468.11
2016,8,10,10,0,822.0,116.0,3.3,33.0,754.0,673.9,496.91
2016,8,10,10,15,831.5,118.0,3.25,33.5,790.5,713.97,523.53
2016,8,10,10,30,841.0,120.0,3.2,34.0,827.0,751.84,547.6
2016,8,10,10,45,850.0,120.5,3.2,34.5,857.0,785.58,567.92
2016,8,10,11,0,859.0,121.0,3.2,35.0,887.0,816.69,586.32
2016,8,10,11,15,864.0,122.0,3.2,35.5,909.0,842.1,600.86
2016,8,10,11,30,869.0,123.0,3.2,36.0,931.0,864.37,613.33
2016,8,10,11,45,873.0,123.0,3.2,36.5,946.0,881.64,622.56
2016,8,10,12,0,877.0,123.0,3.2,37.0,961.0,895.57,629.7
2016,8,10,12,15,878.0,123.5,3.25,37.0,967.0,903.87,634.97
2016,8,10,12,30,879.0,124.0,3.3,37.0,973.0,908.74,638.19
2016,8,10,12,45,878.5,123.5,3.4,37.5,970.5,907.95,636.91
2016,8,10,13,0,878.0,123.0,3.5,38.0,968.0,903.72,633.58
2016,8,10,13,15,875.5,122.5,3.55,38.0,958.0,894.27,628.08
2016,8,10,13,30,873.0,122.0,3.6,38.0,948.0,881.41,620.51
2016,8,10,13,45,868.5,121.5,3.65,38.0,929.0,863.45,609.74
2016,8,10,14,0,864.0,121.0,3.7,38.0,910.0,842.23,596.9
2016,8,10,14,15,858.0,119.5,3.7,38.0,884.0,815.72,580.41
2016,8,10,14,30,852.0,118.0,3.7,38.0,858.0,786.25,561.96
2016,8,10,14,45,844.0,116.0,3.75,38.0,825.0,752.0,540.46
2016,8,10,15,0,836.0,114.0,3.8,38.0,792.0,715.23,516.44
2016,8,10,15,15,824.5,112.0,3.8,38.0,752.5,673.76,488.0
2016,8,10,15,30,813.0,110.0,3.8,38.0,713.0,630.45,457.71
2016,8,10,15,45,798.0,107.0,3.85,38.0,668.0,585.09,425.35
2016,8,10,16,0,783.0,104.0,3.9,38.0,623.0,535.43,389.18
2016,8,10,16,15,763.5,101.0,3.9,37.5,574.0,482.83,350.58
2016,8,10,16,30,744.0,98.0,3.9,37.0,525.0,430.25,310.75
2016,8,10,16,45,602.0,126.0,3.9,36.5,449.5,356.28,255.5
2016,8,10,17,0,460.0,154.0,3.9,36.0,374.0,292.34,207.97
2016,8,10,17,15,445.5,135.0,3.8,35.5,326.0,242.68,168.61
2016,8,10,17,30,431.0,116.0,3.7,35.0,278.0,194.21,129.83
2016,8,10,17,45,397.0,100.0,3.65,35.0,230.0,146.47,92.87
2016,8,10,18,0,363.0,84.0,3.6,35.0,182.0,102.59,61.36
2016,8,10,18,15,307.0,68.0,3.35,34.5,137.5,62.0,37.53
2016,8,10,18,30,251.0,52.0,3.1,34.0,93.0,39.43,26.5
2016,8,10,18,45,125.5,37.0,2.9,33.5,57.5,28.72,16.81
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,17.47,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,9.39,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,90.5,18.0,2.9,26.0,27.5,13.99,0.0
2016,8,11,6,30,181.0,36.0,3.0,26.0,55.0,27.67,16.51
2016,8,11,6,45,298.5,47.5,3.2,26.5,101.0,36.35,24.87
2016,8,11,7,0,416.0,59.0,3.4,27.0,147.0,60.3,35.58
2016,8,11,7,15,347.5,86.0,3.45,27.5,174.5,102.36,63.89
2016,8,11,7,30,279.0,113.0,3.5,28.0,202.0,136.76,92.97
2016,8,11,7,45,307.5,133.5,3.55,29.0,249.0,179.16,126.01
2016,8,11,8,0,336.0,154.0,3.6,30.0,296.0,224.81,162.02
2016,8,11,8,15,391.5,166.0,3.55,30.5,354.0,279.32,204.37
2016,8,11,8,30,447.0,178.0,3.5,31.0,412.0,336.47,248.46
2016,8,11,8,45,481.0,187.0,3.45,32.0,463.0,386.73,286.47
2016,8,11,9,0,515.0,196.0,3.4,33.0,514.0,439.47,325.31
2016,8,11,9,15,441.0,243.5,3.3,33.5,531.5,468.39,345.97
2016,8,11,9,30,367.0,291.0,3.2,34.0,549.0,482.25,354.77
2016,8,11,9,45,596.5,200.5,3.1,34.5,649.5,580.02,425.63
2016,8,11,10,0,826.0,110.0,3.0,35.0,750.0,673.71,492.31
2016,8,11,10,15,835.5,112.0,2.95,35.5,786.5,713.98,518.36
2016,8,11,10,30,845.0,114.0,2.9,36.0,823.0,752.04,541.9
2016,8,11,10,45,851.5,116.0,2.85,36.5,852.5,785.33,561.37
2016,8,11,11,0,858.0,118.0,2.8,37.0,882.0,815.84,578.81
2016,8,11,11,15,862.5,119.0,2.85,37.0,904.0,840.83,594.37
2016,8,11,11,30,867.0,120.0,2.9,37.0,926.0,862.66,607.96
2016,8,11,11,45,863.0,126.0,2.95,37.5,938.5,878.27,616.35
2016,8,11,12,0,859.0,132.0,3.0,38.0,951.0,890.26,622.54
2016,8,11,12,15,860.0,132.0,3.1,38.0,957.0,897.94,627.73
2016,8,11,12,30,861.0,132.0,3.2,38.0,963.0,902.26,630.91
2016,8,11,12,45,656.5,277.5,3.3,38.0,910.0,871.13,609.62
2016,8,11,13,0,452.0,423.0,3.4,38.0,857.0,814.44,568.22
2016,8,11,13,15,429.0,416.5,3.5,38.0,825.0,783.85,549.15
2016,8,11,13,30,406.0,410.0,3.6,38.0,793.0,751.57,528.6
2016,8,11,13,45,619.5,274.5,3.7,38.0,845.5,807.7,571.7
2016,8,11,14,0,833.0,139.0,3.8,38.0,898.0,834.43,592.69
2016,8,11,14,15,826.0,137.5,3.85,38.0,872.0,807.82,575.97
2016,8,11,14,30,819.0,136.0,3.9,38.0,846.0,778.39,557.66
2016,8,11,14,45,809.0,134.5,3.95,38.0,812.5,750.96,540.38
2016,8,11,15,0,799.0,133.0,4.0,38.0,779.0,713.49,515.25
2016,8,11,15,15,787.0,130.5,4.0,37.5,740.0,671.65,487.6
2016,8,11,15,30,775.0,128.0,4.0,37.0,701.0,628.14,458.09
2016,8,11,15,45,760.5,124.0,4.0,37.0,656.5,580.31,423.9
2016,8,11,16,0,746.0,120.0,4.0,37.0,612.0,531.55,388.2
2016,8,11,16,15,725.0,115.5,3.95,36.5,563.0,478.42,349.11
2016,8,11,16,30,704.0,111.0,3.9,36.0,514.0,424.33,308.16
2016,8,11,16,45,680.0,105.0,3.85,36.0,462.5,369.14,264.68
2016,8,11,17,0,656.0,99.0,3.8,36.0,411.0,315.21,221.17
2016,8,11,17,15,618.5,93.0,3.65,35.5,357.5,259.06,176.09
2016,8,11,17,30,581.0,87.0,3.5,35.0,304.0,206.31,133.65
2016,8,11,17,45,529.0,78.5,3.4,35.0,251.0,152.82,92.35
2016,8,11,18,0,477.0,70.0,3.3,35.0,198.0,105.15,58.94
2016,8,11,18,15,398.0,59.5,2.95,34.5,148.5,60.95,34.84
2016,8,11,18,30,319.0,49.0,2.6,34.0,99.0,37.55,24.94
2016,8,11,18,45,203.0,33.5,2.3,33.5,60.5,25.85,14.43
2016,8,11,19,0,87.0,18.0,2.0,33.0,22.0,13.98,0.0
2016,8,11,19,15,43.5,9.0,2.05,32.5,11.0,7.68,0.0
2016,8,11,19,30,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,63.5,19.0,3.05,25.5,25.5,14.97,0.0
2016,8,12,6,30,127.0,38.0,3.2,26.0,51.0,29.35,17.74
2016,8,12,6,45,229.5,54.0,3.35,26.5,95.5,40.85,28.6
2016,8,12,7,0,332.0,70.0,3.5,27.0,140.0,64.98,40.52
2016,8,12,7,15,400.0,81.5,3.55,27.5,191.0,105.04,63.85
2016,8,12,7,30,468.0,93.0,3.6,28.0,242.0,153.1,98.04
2016,8,12,7,45,527.5,98.5,3.65,29.0,297.0,205.1,138.31
2016,8,12,8,0,587.0,104.0,3.7,30.0,352.0,260.62,182.56
2016,8,12,8,15,621.0,110.0,3.65,30.5,405.0,314.02,226.3
2016,8,12,8,30,655.0,116.0,3.6,31.0,458.0,370.16,271.4
2016,8,12,8,45,686.0,118.5,3.6,32.0,510.0,424.16,313.34
2016,8,12,9,0,717.0,121.0,3.6,33.0,562.0,479.81,355.15
2016,8,12,9,15,735.5,125.0,3.4,33.5,609.0,531.57,393.18
2016,8,12,9,30,754.0,129.0,3.2,34.0,656.0,582.37,429.19
2016,8,12,9,45,768.5,131.5,3.05,34.5,698.0,628.66,460.99
2016,8,12,10,0,783.0,134.0,2.9,35.0,740.0,673.75,490.94
2016,8,12,10,15,793.5,136.5,2.7,35.5,776.0,714.49,516.74
2016,8,12,10,30,804.0,139.0,2.5,36.0,812.0,753.22,540.33
2016,8,12,10,45,665.5,243.0,2.35,36.5,813.5,769.4,544.98
2016,8,12,11,0,527.0,347.0,2.2,37.0,815.0,767.0,537.47
2016,8,12,11,15,676.5,247.5,2.15,37.5,864.5,820.14,573.58
2016,8,12,11,30,826.0,148.0,2.1,38.0,914.0,854.72,594.92
2016,8,12,11,45,806.0,165.0,2.05,38.5,922.5,877.52,606.75
2016,8,12,12,0,786.0,182.0,2.0,39.0,931.0,885.28,609.3
2016,8,12,12,15,787.5,182.5,2.05,39.0,937.0,893.6,614.61
2016,8,12,12,30,789.0,183.0,2.1,39.0,943.0,898.68,618.01
2016,8,12,12,45,537.0,328.5,2.15,39.0,845.0,811.79,559.77
2016,8,12,13,0,285.0,474.0,2.2,39.0,747.0,704.93,486.35
2016,8,12,13,15,530.0,330.0,2.2,39.0,831.5,799.27,553.8
2016,8,12,13,30,775.0,186.0,2.2,39.0,916.0,869.54,602.26
2016,8,12,13,45,767.5,186.0,2.25,39.5,897.0,850.24,589.16
2016,8,12,14,0,760.0,186.0,2.3,40.0,878.0,828.07,575.06
2016,8,12,14,15,752.5,183.5,2.25,39.5,852.0,800.94,559.36
2016,8,12,14,30,745.0,181.0,2.2,39.0,826.0,771.23,541.44
2016,8,12,14,45,717.5,188.5,2.2,39.0,789.5,737.15,519.16
2016,8,12,15,0,690.0,196.0,2.2,39.0,753.0,697.54,493.08
2016,8,12,15,15,675.5,191.5,2.15,39.0,714.5,655.29,464.96
2016,8,12,15,30,661.0,187.0,2.1,39.0,676.0,611.91,435.57
2016,8,12,15,45,434.5,244.0,2.1,39.0,557.0,490.93,351.26
2016,8,12,16,0,208.0,301.0,2.1,39.0,438.0,378.8,271.96
2016,8,12,16,15,394.0,231.0,2.05,38.5,464.5,410.91,295.68
2016,8,12,16,30,580.0,161.0,2.0,38.0,491.0,414.66,296.61
2016,8,12,16,45,549.0,152.5,1.95,38.0,440.0,356.77,252.89
2016,8,12,17,0,518.0,144.0,1.9,38.0,389.0,305.22,213.16
2016,8,12,17,15,476.0,133.5,1.8,37.5,336.5,251.49,171.95
2016,8,12,17,30,434.0,123.0,1.7,37.0,284.0,201.93,133.85
2016,8,12,17,45,380.5,109.5,1.6,36.5,233.0,152.56,97.23
2016,8,12,18,0,327.0,96.0,1.5,36.0,182.0,109.32,67.37
2016,8,12,18,15,254.0,78.0,1.35,35.0,135.0,68.56,43.24
2016,8,12,18,30,181.0,60.0,1.2,34.0,88.0,45.45,31.28
2016,8,12,18,45,90.5,38.0,1.05,33.5,52.0,29.22,16.85
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,13.08,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,6.83,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,14.0,16.0,1.45,26.0,17.5,13.14,0.0
2016,8,13,6,30,28.0,32.0,1.4,26.0,35.0,25.75,14.79
2016,8,13,6,45,84.0,61.0,1.35,26.0,77.0,46.29,33.2
2016,8,13,7,0,140.0,90.0,1.3,26.0,119.0,73.36,51.09
2016,8,13,7,15,166.0,105.0,1.3,26.0,150.0,99.91,69.17
2016,8,13,7,30,192.0,120.0,1.3,26.0,181.0,130.01,91.78
2016,8,13,7,45,150.5,146.5,1.3,26.5,200.0,154.96,113.62
2016,8,13,8,0,109.0,173.0,1.3,27.0,219.0,176.07,131.89
2016,8,13,8,15,199.5,192.0,1.25,27.0,290.5,231.22,173.05
2016,8,13,8,30,290.0,211.0,1.2,27.0,362.0,300.53,225.12
2016,8,13,8,45,396.5,210.5,1.15,27.0,440.5,372.09,278.39
2016,8,13,9,0,503.0,210.0,1.1,27.0,519.0,449.31,335.15
2016,8,13,9,15,417.5,255.0,1.05,27.0,525.5,468.76,348.96
2016,8,13,9,30,332.0,300.0,1.0,27.0,532.0,472.34,350.82
2016,8,13,9,45,347.0,317.5,0.95,27.5,573.5,514.71,379.67
2016,8,13,10,0,362.0,335.0,0.9,28.0,615.0,557.34,407.61
2016,8,13,10,15,225.5,366.5,0.9,28.0,544.0,493.85,361.28
2016,8,13,10,30,89.0,398.0,0.9,28.0,473.0,418.41,306.03
2016,8,13,10,45,97.5,406.5,0.95,28.0,491.0,436.72,319.49
2016,8,13,11,0,106.0,415.0,1.0,28.0,509.0,455.14,332.32
2016,8,13,11,15,80.0,418.5,1.05,28.0,491.0,439.9,320.83
2016,8,13,11,30,54.0,422.0,1.1,28.0,473.0,423.1,308.41
2016,8,13,11,45,96.5,453.5,1.15,28.5,545.0,491.15,356.17
2016,8,13,12,0,139.0,485.0,1.2,29.0,617.0,572.13,410.89
2016,8,13,12,15,132.5,487.0,1.2,29.0,614.0,569.97,408.47
2016,8,13,12,30,126.0,489.0,1.2,29.0,611.0,566.85,406.14
2016,8,13,12,45,113.5,484.0,1.25,29.0,593.5,538.55,387.16
2016,8,13,13,0,101.0,479.0,1.3,29.0,576.0,521.93,376.09
2016,8,13,13,15,80.0,458.0,1.3,28.5,534.5,482.41,349.47
2016,8,13,13,30,59.0,437.0,1.3,28.0,493.0,442.92,322.65
2016,8,13,13,45,91.5,446.0,1.3,28.0,530.5,477.56,348.13
2016,8,13,14,0,124.0,455.0,1.3,28.0,568.0,521.55,379.21
2016,8,13,14,15,224.5,428.0,1.3,28.0,624.5,574.72,418.15
2016,8,13,14,30,325.0,401.0,1.3,28.0,681.0,631.72,458.68
2016,8,13,14,45,335.5,380.0,1.3,28.0,659.5,608.38,443.07
2016,8,13,15,0,346.0,359.0,1.3,28.0,638.0,583.15,426.67
2016,8,13,15,15,262.0,354.5,1.3,27.5,559.5,505.84,373.16
2016,8,13,15,30,178.0,350.0,1.3,27.0,481.0,426.46,317.34
2016,8,13,15,45,303.0,299.5,1.3,27.0,505.5,454.27,339.47
2016,8,13,16,0,428.0,249.0,1.3,27.0,530.0,469.1,350.44
2016,8,13,16,15,346.0,244.5,1.3,27.0,460.0,393.36,294.67
2016,8,13,16,30,264.0,240.0,1.3,27.0,390.0,331.78,249.08
2016,8,13,16,45,135.0,196.0,1.3,27.0,272.5,222.42,167.57
2016,8,13,17,0,6.0,152.0,1.3,27.0,155.0,127.56,96.31
2016,8,13,17,15,3.0,132.5,1.25,26.5,134.0,109.86,83.06
2016,8,13,17,30,0.0,113.0,1.2,26.0,113.0,92.63,69.81
2016,8,13,17,45,0.0,92.5,1.15,26.0,92.5,75.6,56.21
2016,8,13,18,0,0.0,72.0,1.1,26.0,72.0,58.77,42.52
2016,8,13,18,15,0.0,53.0,1.05,25.5,53.0,43.33,29.8
2016,8,13,18,30,0.0,34.0,1.0,25.0,34.0,28.11,18.05
2016,8,13,18,45,0.0,20.0,1.0,25.0,20.0,16.5,7.38
2016,8,13,19,0,0.0,6.0,1.0,25.0,6.0,5.12,0.0
2016,8,13,19,15,0.0,3.0,0.95,25.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,12.5,4.6,24.0,12.5,10.31,0.0
2016,8,14,6,30,0.0,25.0,4.7,24.0,25.0,20.62,10.73
2016,8,14,6,45,3.0,47.0,4.85,24.0,48.0,37.72,26.23
2016,8,14,7,0,6.0,69.0,5.0,24.0,71.0,55.33,39.68
2016,8,14,7,15,17.5,91.5,5.15,24.0,97.5,75.35,55.82
2016,8,14,7,30,29.0,114.0,5.3,24.0,124.0,97.42,73.42
2016,8,14,7,45,17.5,126.5,5.45,24.5,133.0,107.33,81.76
2016,8,14,8,0,6.0,139.0,5.6,25.0,142.0,116.03,88.84
2016,8,14,8,15,3.0,91.5,5.75,25.0,93.0,76.96,57.07
2016,8,14,8,30,0.0,44.0,5.9,25.0,44.0,36.43,24.06
2016,8,14,8,45,39.5,155.5,6.05,25.5,180.0,150.0,114.85
2016,8,14,9,0,79.0,267.0,6.2,26.0,316.0,268.08,206.77
2016,8,14,9,15,56.5,272.0,6.15,26.0,308.0,265.15,203.91
2016,8,14,9,30,34.0,277.0,6.1,26.0,300.0,259.72,199.07
2016,8,14,9,45,61.5,318.0,6.1,26.0,364.0,316.17,242.32
2016,8,14,10,0,89.0,359.0,6.1,26.0,428.0,375.27,287.04
2016,8,14,10,15,55.5,332.5,5.95,26.0,376.0,331.67,252.94
2016,8,14,10,30,22.0,306.0,5.8,26.0,324.0,276.53,210.0
2016,8,14,10,45,174.0,360.5,5.7,26.0,514.0,467.13,356.47
2016,8,14,11,0,326.0,415.0,5.6,26.0,704.0,658.22,497.2
2016,8,14,11,15,175.5,384.5,5.45,26.0,541.0,501.97,380.0
2016,8,14,11,30,25.0,354.0,5.3,26.0,378.0,336.31,253.39
2016,8,14,11,45,180.5,401.5,5.15,26.0,573.5,530.54,400.92
2016,8,14,12,0,336.0,449.0,5.0,26.0,769.0,727.95,543.32
2016,8,14,12,15,172.5,317.0,4.8,26.0,481.0,461.08,348.82
2016,8,14,12,30,9.0,185.0,4.6,26.0,193.0,164.85,122.94
2016,8,14,12,45,8.0,176.0,4.45,26.0,183.5,156.21,116.61
2016,8,14,13,0,7.0,167.0,4.3,26.0,174.0,147.51,109.89
2016,8,14,13,15,3.5,134.0,4.1,26.0,137.5,116.07,85.5
2016,8,14,13,30,0.0,101.0,3.9,26.0,101.0,84.85,61.15
2016,8,14,13,45,6.5,178.5,3.7,26.0,185.0,156.37,116.88
2016,8,14,14,0,13.0,256.0,3.5,26.0,269.0,228.27,171.91
2016,8,14,14,15,10.5,223.5,3.35,26.0,234.0,197.64,148.56
2016,8,14,14,30,8.0,191.0,3.2,26.0,199.0,167.31,125.47
2016,8,14,14,45,35.0,276.5,3.1,26.0,305.5,268.69,203.56
2016,8,14,15,0,62.0,362.0,3.0,26.0,412.0,362.77,274.09
2016,8,14,15,15,31.0,228.0,3.0,26.0,253.0,219.12,165.98
2016,8,14,15,30,0.0,94.0,3.0,26.0,94.0,78.38,56.7
2016,8,14,15,45,0.0,95.0,3.0,26.0,95.0,79.16,57.6
2016,8,14,16,0,0.0,96.0,3.0,26.0,96.0,79.94,58.4
2016,8,14,16,15,0.0,105.0,3.0,25.5,105.0,87.4,64.67
2016,8,14,16,30,0.0,114.0,3.0,25.0,114.0,94.81,70.96
2016,8,14,16,45,6.5,137.5,3.0,25.0,140.5,116.68,88.66
2016,8,14,17,0,13.0,161.0,3.0,25.0,167.0,137.34,105.3
2016,8,14,17,15,8.0,141.0,2.95,24.5,144.5,118.16,90.49
2016,8,14,17,30,3.0,121.0,2.9,24.0,122.0,99.67,76.12
2016,8,14,17,45,1.5,99.5,2.85,24.0,100.0,81.3,61.34
2016,8,14,18,0,0.0,78.0,2.8,24.0,78.0,63.32,46.63
2016,8,14,18,15,0.0,57.5,2.6,23.5,57.5,46.63,32.73
2016,8,14,18,30,0.0,37.0,2.4,23.0,37.0,30.38,20.1
2016,8,14,18,45,0.0,22.0,2.25,23.0,22.0,18.17,8.6
2016,8,14,19,0,0.0,7.0,2.1,23.0,7.0,5.97,0.0
2016,8,14,19,15,0.0,3.5,2.0,22.5,3.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.0,2.45,21.0,12.0,10.24,0.0
2016,8,15,6,30,0.0,24.0,2.5,21.0,24.0,19.83,10.19
2016,8,15,6,45,0.0,45.5,2.6,21.5,45.5,36.6,25.57
2016,8,15,7,0,0.0,67.0,2.7,22.0,67.0,53.65,38.77
2016,8,15,7,15,9.0,89.0,2.75,22.0,91.5,72.67,54.39
2016,8,15,7,30,18.0,111.0,2.8,22.0,116.0,93.06,70.83
2016,8,15,7,45,9.0,102.0,2.85,22.5,104.5,85.98,65.18
2016,8,15,8,0,0.0,93.0,2.9,23.0,93.0,77.01,57.85
2016,8,15,8,15,0.0,118.5,2.9,23.0,118.5,98.18,74.83
2016,8,15,8,30,0.0,144.0,2.9,23.0,144.0,119.54,91.71
2016,8,15,8,45,1.0,155.0,2.95,23.0,155.5,129.45,99.26
2016,8,15,9,0,2.0,166.0,3.0,23.0,167.0,139.48,106.89
2016,8,15,9,15,2.0,164.0,2.9,23.0,165.5,138.13,105.46
2016,8,15,9,30,2.0,162.0,2.8,23.0,164.0,136.72,104.04
2016,8,15,9,45,1.0,144.0,2.75,23.5,145.0,121.11,91.25
2016,8,15,10,0,0.0,126.0,2.7,24.0,126.0,105.38,78.47
2016,8,15,10,15,0.0,128.5,2.6,24.0,128.5,107.59,80.05
2016,8,15,10,30,0.0,131.0,2.5,24.0,131.0,109.81,81.64
2016,8,15,10,45,6.5,192.5,2.45,24.0,198.5,167.48,126.57
2016,8,15,11,0,13.0,254.0,2.4,24.0,266.0,226.14,171.38
2016,8,15,11,15,11.5,230.5,2.3,24.0,241.0,205.09,154.96
2016,8,15,11,30,10.0,207.0,2.2,24.0,216.0,183.94,138.66
2016,8,15,11,45,5.0,154.5,2.15,24.5,159.0,134.79,100.41
2016,8,15,12,0,0.0,102.0,2.1,25.0,102.0,85.76,61.99
2016,8,15,12,15,1.5,124.5,2.05,25.0,126.5,106.27,78.07
2016,8,15,12,30,3.0,147.0,2.0,25.0,151.0,126.87,94.02
2016,8,15,12,45,6.0,171.5,2.0,25.0,178.5,150.57,112.35
2016,8,15,13,0,9.0,196.0,2.0,25.0,206.0,174.28,130.57
2016,8,15,13,15,14.5,262.0,1.95,25.0,276.5,236.15,177.53
2016,8,15,13,30,20.0,328.0,1.9,25.0,347.0,298.33,223.81
2016,8,15,13,45,10.0,211.0,1.9,25.0,220.5,187.36,140.36
2016,8,15,14,0,0.0,94.0,1.9,25.0,94.0,78.78,56.62
2016,8,15,14,15,3.0,131.5,1.9,25.0,134.5,112.91,83.58
2016,8,15,14,30,6.0,169.0,1.9,25.0,175.0,146.98,110.15
2016,8,15,14,45,9.5,209.5,1.9,25.0,218.5,183.9,138.72
2016,8,15,15,0,13.0,250.0,1.9,25.0,262.0,220.65,166.96
2016,8,15,15,15,7.5,203.0,1.9,24.5,210.0,175.85,133.06
2016,8,15,15,30,2.0,156.0,1.9,24.0,158.0,131.89,99.39
2016,8,15,15,45,16.5,204.0,1.95,24.0,215.5,180.99,138.31
2016,8,15,16,0,31.0,252.0,2.0,24.0,273.0,233.9,179.54
2016,8,15,16,15,43.0,241.5,1.95,24.0,267.5,228.24,175.43
2016,8,15,16,30,55.0,231.0,1.9,24.0,262.0,221.17,170.23
2016,8,15,16,45,32.5,194.5,1.9,24.0,212.5,177.11,136.27
2016,8,15,17,0,10.0,158.0,1.9,24.0,163.0,133.95,102.82
2016,8,15,17,15,5.0,138.0,1.85,23.5,140.5,114.95,88.26
2016,8,15,17,30,0.0,118.0,1.8,23.0,118.0,96.65,74.02
2016,8,15,17,45,0.0,96.0,1.75,23.0,96.0,78.33,59.19
2016,8,15,18,0,0.0,74.0,1.7,23.0,74.0,60.25,44.28
2016,8,15,18,15,0.0,54.5,1.65,23.0,54.5,44.35,30.92
2016,8,15,18,30,0.0,35.0,1.6,23.0,35.0,28.84,18.76
2016,8,15,18,45,0.0,20.0,1.55,23.0,20.0,16.5,7.09
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.27,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.5,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,5.0,2.55,21.0,5.0,4.27,0.0
2016,8,16,6,30,0.0,10.0,2.6,21.0,10.0,8.21,0.86
2016,8,16,6,45,0.0,19.5,2.65,21.5,19.5,16.05,8.06
2016,8,16,7,0,0.0,29.0,2.7,22.0,29.0,23.91,14.21
2016,8,16,7,15,0.0,40.5,2.75,22.0,40.5,33.46,22.3
2016,8,16,7,30,0.0,52.0,2.8,22.0,52.0,43.02,30.29
2016,8,16,7,45,0.0,62.0,2.85,22.5,62.0,51.36,37.06
2016,8,16,8,0,0.0,72.0,2.9,23.0,72.0,59.71,43.71
2016,8,16,8,15,0.0,94.5,2.85,23.0,94.5,78.42,58.8
2016,8,16,8,30,0.0,117.0,2.8,23.0,117.0,97.19,73.74
2016,8,16,8,45,18.0,178.5,2.8,23.5,190.0,156.94,120.92
2016,8,16,9,0,36.0,240.0,2.8,24.0,263.0,223.97,172.74
2016,8,16,9,15,31.5,252.0,2.7,24.0,273.0,234.69,180.41
2016,8,16,9,30,27.0,264.0,2.6,24.0,283.0,244.89,187.71
2016,8,16,9,45,49.5,306.5,2.55,24.5,344.0,299.28,228.52
2016,8,16,10,0,72.0,349.0,2.5,25.0,405.0,355.96,270.12
2016,8,16,10,15,78.0,361.5,2.35,25.0,425.0,375.43,283.79
2016,8,16,10,30,84.0,374.0,2.2,25.0,445.0,395.09,297.62
2016,8,16,10,45,53.0,348.0,2.1,25.5,393.5,350.22,262.96
2016,8,16,11,0,22.0,322.0,2.0,26.0,342.0,292.93,219.23
2016,8,16,11,15,20.5,321.0,1.9,26.0,340.0,291.6,218.1
2016,8,16,11,30,19.0,320.0,1.8,26.0,338.0,290.11,216.65
2016,8,16,11,45,89.5,402.0,1.7,26.0,486.5,439.68,326.72
2016,8,16,12,0,160.0,484.0,1.6,26.0,635.0,593.77,434.0
2016,8,16,12,15,96.5,440.5,1.55,26.0,532.5,484.54,355.68
2016,8,16,12,30,33.0,397.0,1.5,26.0,430.0,386.75,285.19
2016,8,16,12,45,108.5,442.5,1.5,26.5,546.5,511.22,375.0
2016,8,16,13,0,184.0,488.0,1.5,27.0,663.0,621.09,450.19
2016,8,16,13,15,110.0,440.5,1.55,27.0,545.0,508.35,371.06
2016,8,16,13,30,36.0,393.0,1.6,27.0,427.0,383.79,282.48
2016,8,16,13,45,18.0,222.0,1.7,27.0,239.0,211.34,157.18
2016,8,16,14,0,0.0,51.0,1.8,27.0,51.0,42.63,27.92
2016,8,16,14,15,8.0,164.0,1.85,26.5,171.0,144.71,107.82
2016,8,16,14,30,16.0,277.0,1.9,26.0,291.0,247.93,186.52
2016,8,16,14,45,93.0,333.0,2.0,26.0,408.0,364.51,274.9
2016,8,16,15,0,170.0,389.0,2.1,26.0,525.0,476.38,357.09
2016,8,16,15,15,93.0,318.0,2.2,26.0,392.0,342.37,258.53
2016,8,16,15,30,16.0,247.0,2.3,26.0,259.0,218.49,165.19
2016,8,16,15,45,17.5,239.5,2.4,26.0,252.0,211.92,160.93
2016,8,16,16,0,19.0,232.0,2.5,26.0,245.0,205.13,156.18
2016,8,16,16,15,11.0,199.0,2.5,25.5,206.5,171.82,131.02
2016,8,16,16,30,3.0,166.0,2.5,25.0,168.0,139.57,106.39
2016,8,16,16,45,21.0,172.0,2.55,25.0,182.5,151.13,115.8
2016,8,16,17,0,39.0,178.0,2.6,25.0,197.0,162.61,124.8
2016,8,16,17,15,35.5,155.0,2.45,24.5,170.5,138.97,106.34
2016,8,16,17,30,32.0,132.0,2.3,24.0,144.0,115.91,88.14
2016,8,16,17,45,23.5,109.5,2.2,24.0,117.5,93.07,69.95
2016,8,16,18,0,15.0,87.0,2.1,24.0,91.0,71.56,52.71
2016,8,16,18,15,7.5,65.0,1.95,23.5,67.0,52.23,37.09
2016,8,16,18,30,0.0,43.0,1.8,23.0,43.0,34.58,23.54
2016,8,16,18,45,0.0,25.0,1.7,23.0,25.0,20.42,9.76
2016,8,16,19,0,0.0,7.0,1.6,23.0,7.0,5.97,0.0
2016,8,16,19,15,0.0,3.5,1.55,23.0,3.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,10.5,2.3,23.0,10.5,8.96,0.0
2016,8,17,6,30,0.0,21.0,2.4,23.0,21.0,17.33,7.88
2016,8,17,6,45,0.0,41.5,2.5,23.5,41.5,33.65,22.8
2016,8,17,7,0,0.0,62.0,2.6,24.0,62.0,50.02,35.44
2016,8,17,7,15,4.0,84.0,2.7,24.0,85.0,68.45,50.68
2016,8,17,7,30,8.0,106.0,2.8,24.0,108.0,87.68,66.3
2016,8,17,7,45,50.0,137.5,2.95,24.5,157.5,125.07,94.85
2016,8,17,8,0,92.0,169.0,3.1,25.0,207.0,167.48,127.48
2016,8,17,8,15,65.5,185.0,3.15,25.0,214.5,178.37,136.89
2016,8,17,8,30,39.0,201.0,3.2,25.0,222.0,186.06,143.22
2016,8,17,8,45,135.0,234.5,3.25,25.5,315.5,267.48,205.67
2016,8,17,9,0,231.0,268.0,3.3,26.0,409.0,354.84,271.83
2016,8,17,9,15,234.5,292.5,3.3,26.0,445.5,391.79,299.46
2016,8,17,9,30,238.0,317.0,3.3,26.0,482.0,428.62,326.68
2016,8,17,9,45,207.0,343.0,3.3,26.5,493.0,443.92,336.49
2016,8,17,10,0,176.0,369.0,3.3,27.0,504.0,456.08,343.72
2016,8,17,10,15,230.5,380.5,3.3,27.0,566.5,515.23,387.09
2016,8,17,10,30,285.0,392.0,3.3,27.0,629.0,587.6,438.93
2016,8,17,10,45,202.5,414.5,3.3,27.5,586.0,542.47,403.68
2016,8,17,11,0,120.0,437.0,3.3,28.0,543.0,501.81,371.73
2016,8,17,11,15,164.0,450.5,3.3,28.0,599.5,556.22,411.17
2016,8,17,11,30,208.0,464.0,3.3,28.0,656.0,611.82,450.52
2016,8,17,11,45,225.0,469.0,3.3,28.0,680.0,636.14,467.25
2016,8,17,12,0,242.0,474.0,3.3,28.0,704.0,659.79,483.63
2016,8,17,12,15,260.5,473.0,3.3,28.0,721.5,690.54,504.77
2016,8,17,12,30,279.0,472.0,3.3,28.0,739.0,707.94,516.85
2016,8,17,12,45,148.5,394.0,3.3,28.5,536.0,503.65,371.9
2016,8,17,13,0,18.0,316.0,3.3,29.0,333.0,287.12,212.28
2016,8,17,13,15,18.5,316.5,3.25,29.0,334.0,287.71,213.35
2016,8,17,13,30,19.0,317.0,3.2,29.0,335.0,288.16,213.78
2016,8,17,13,45,20.5,324.5,3.2,29.0,343.5,295.51,219.37
2016,8,17,14,0,22.0,332.0,3.2,29.0,352.0,302.68,224.84
2016,8,17,14,15,121.5,376.0,3.15,28.5,480.5,446.67,333.0
2016,8,17,14,30,221.0,420.0,3.1,28.0,609.0,561.28,416.79
2016,8,17,14,45,183.5,403.5,3.1,28.0,556.0,508.7,378.6
2016,8,17,15,0,146.0,387.0,3.1,28.0,503.0,457.99,342.17
2016,8,17,15,15,106.5,355.0,3.05,28.0,437.5,385.48,289.43
2016,8,17,15,30,67.0,323.0,3.0,28.0,372.0,325.55,245.2
2016,8,17,15,45,33.5,233.0,2.95,28.0,257.5,221.76,167.43
2016,8,17,16,0,0.0,143.0,2.9,28.0,143.0,119.39,88.71
2016,8,17,16,15,3.5,160.0,2.8,27.5,162.5,135.29,101.78
2016,8,17,16,30,7.0,177.0,2.7,27.0,182.0,150.65,114.32
2016,8,17,16,45,3.5,152.5,2.65,27.0,155.0,128.06,96.92
2016,8,17,17,0,0.0,128.0,2.6,27.0,128.0,106.03,79.86
2016,8,17,17,15,0.0,110.5,2.45,26.5,110.5,91.3,68.52
2016,8,17,17,30,0.0,93.0,2.3,26.0,93.0,76.67,57.06
2016,8,17,17,45,0.0,75.5,2.15,25.5,75.5,62.16,45.45
2016,8,17,18,0,0.0,58.0,2.0,25.0,58.0,47.8,33.72
2016,8,17,18,15,0.0,42.5,1.9,24.5,42.5,35.16,23.17
2016,8,17,18,30,0.0,27.0,1.8,24.0,27.0,22.29,13.08
2016,8,17,18,45,0.0,15.5,1.75,24.0,15.5,12.77,3.68
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.41,0.0
2016,8,17,19,15,0.0,2.0,1.8,23.5,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,14.0,1.3,22.0,14.0,11.95,0.0
2016,8,18,6,30,0.0,28.0,1.4,22.0,28.0,22.67,11.95
2016,8,18,6,45,22.5,49.5,1.55,22.5,54.0,38.92,27.34
2016,8,18,7,0,45.0,71.0,1.7,23.0,80.0,58.44,41.26
2016,8,18,7,15,60.0,94.5,1.75,23.0,110.5,82.76,60.25
2016,8,18,7,30,75.0,118.0,1.8,23.0,141.0,109.32,81.33
2016,8,18,7,45,355.0,101.5,1.9,23.5,244.0,174.22,123.68
2016,8,18,8,0,635.0,85.0,2.0,24.0,347.0,269.28,193.25
2016,8,18,8,15,359.0,151.0,2.05,24.0,303.0,265.72,200.05
2016,8,18,8,30,83.0,217.0,2.1,24.0,259.0,218.0,167.83
2016,8,18,8,45,171.0,240.0,2.2,24.5,339.5,289.73,222.77
2016,8,18,9,0,259.0,263.0,2.3,25.0,420.0,372.44,285.07
2016,8,18,9,15,145.0,266.5,2.3,25.0,356.0,319.52,244.63
2016,8,18,9,30,31.0,270.0,2.3,25.0,292.0,253.43,193.14
2016,8,18,9,45,98.0,319.5,2.3,25.5,393.5,343.94,261.67
2016,8,18,10,0,165.0,369.0,2.3,26.0,495.0,449.57,338.8
2016,8,18,10,15,191.5,386.5,2.25,26.0,540.5,493.18,369.58
2016,8,18,10,30,218.0,404.0,2.2,26.0,586.0,538.11,401.19
2016,8,18,10,45,231.5,418.0,2.15,26.0,617.5,570.35,423.25
2016,8,18,11,0,245.0,432.0,2.1,26.0,649.0,613.65,452.64
2016,8,18,11,15,240.0,445.5,2.05,26.0,662.5,618.03,454.72
2016,8,18,11,30,235.0,459.0,2.0,26.0,676.0,632.3,463.73
2016,8,18,11,45,245.5,465.0,1.95,26.5,694.0,664.3,484.03
2016,8,18,12,0,256.0,471.0,1.9,27.0,712.0,683.47,495.45
2016,8,18,12,15,280.0,467.5,1.85,27.0,733.5,704.97,509.88
2016,8,18,12,30,304.0,464.0,1.8,27.0,755.0,725.19,523.34
2016,8,18,12,45,307.5,462.0,1.8,27.0,755.0,726.4,524.09
2016,8,18,13,0,311.0,460.0,1.8,27.0,755.0,725.92,523.92
2016,8,18,13,15,181.5,441.0,1.75,27.0,613.0,575.41,419.57
2016,8,18,13,30,52.0,422.0,1.7,27.0,471.0,426.11,312.93
2016,8,18,13,45,242.0,398.5,1.7,27.0,617.0,593.43,436.13
2016,8,18,14,0,432.0,375.0,1.7,27.0,763.0,737.44,536.32
2016,8,18,14,15,464.0,353.0,1.7,27.0,758.5,731.7,532.32
2016,8,18,14,30,496.0,331.0,1.7,27.0,754.0,722.29,527.15
2016,8,18,14,45,257.5,305.0,1.75,27.0,524.0,486.84,362.34
2016,8,18,15,0,19.0,279.0,1.8,27.0,294.0,250.52,187.17
2016,8,18,15,15,403.5,196.5,1.85,26.5,489.0,476.37,362.56
2016,8,18,15,30,788.0,114.0,1.9,26.0,684.0,634.75,478.74
2016,8,18,15,45,681.0,151.5,1.95,26.0,621.0,569.15,429.06
2016,8,18,16,0,574.0,189.0,2.0,26.0,558.0,503.87,380.66
2016,8,18,16,15,413.0,212.0,2.0,26.0,466.0,410.47,310.98
2016,8,18,16,30,252.0,235.0,2.0,26.0,374.0,325.95,247.51
2016,8,18,16,45,398.0,179.5,2.05,26.0,373.0,325.42,245.09
2016,8,18,17,0,544.0,124.0,2.1,26.0,372.0,305.99,225.24
2016,8,18,17,15,557.0,102.5,2.0,25.5,326.5,256.1,182.82
2016,8,18,17,30,570.0,81.0,1.9,25.0,281.0,203.89,137.78
2016,8,18,17,45,514.5,72.5,1.85,25.0,228.5,149.76,94.32
2016,8,18,18,0,459.0,64.0,1.8,25.0,176.0,101.97,59.14
2016,8,18,18,15,372.0,53.0,1.85,24.5,128.0,57.44,33.05
2016,8,18,18,30,285.0,42.0,1.9,24.0,80.0,32.36,21.43
2016,8,18,18,45,142.5,26.5,1.95,24.0,45.5,20.49,8.75
2016,8,18,19,0,0.0,11.0,2.0,24.0,11.0,9.39,0.0
2016,8,18,19,15,0.0,5.5,2.1,23.5,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,13.5,2.0,23.0,13.5,11.52,0.0
2016,8,19,6,30,0.0,27.0,2.2,23.0,27.0,21.91,11.09
2016,8,19,6,45,26.5,49.5,2.4,23.5,54.5,38.86,27.12
2016,8,19,7,0,53.0,72.0,2.6,24.0,82.0,59.72,41.83
2016,8,19,7,15,75.0,95.0,2.8,24.0,115.0,85.77,61.83
2016,8,19,7,30,97.0,118.0,3.0,24.0,148.0,114.99,84.78
2016,8,19,7,45,339.5,109.0,3.2,24.5,243.5,178.21,127.34
2016,8,19,8,0,582.0,100.0,3.4,25.0,339.0,269.15,194.87
2016,8,19,8,15,617.0,106.0,3.5,25.5,392.5,323.52,240.21
2016,8,19,8,30,652.0,112.0,3.6,26.0,446.0,380.75,287.02
2016,8,19,8,45,424.5,191.5,3.7,26.5,418.5,378.99,289.0
2016,8,19,9,0,197.0,271.0,3.8,27.0,391.0,342.1,261.32
2016,8,19,9,15,479.5,196.0,3.8,27.0,518.5,463.54,354.76
2016,8,19,9,30,762.0,121.0,3.8,27.0,646.0,597.73,456.08
2016,8,19,9,45,609.0,205.5,3.8,27.5,642.5,611.22,462.61
2016,8,19,10,0,456.0,290.0,3.8,28.0,639.0,602.89,453.13
2016,8,19,10,15,640.5,206.0,3.75,28.0,722.5,688.05,516.91
2016,8,19,10,30,825.0,122.0,3.7,28.0,806.0,765.68,573.22
2016,8,19,10,45,531.0,278.0,3.7,28.5,724.0,707.84,525.82
2016,8,19,11,0,237.0,434.0,3.7,29.0,642.0,599.15,441.84
2016,8,19,11,15,192.5,449.5,3.65,29.0,621.5,582.38,429.03
2016,8,19,11,30,148.0,465.0,3.6,29.0,601.0,562.82,413.74
2016,8,19,11,45,180.5,471.5,3.6,29.0,640.5,601.54,441.47
2016,8,19,12,0,213.0,478.0,3.6,29.0,680.0,640.21,468.69
2016,8,19,12,15,185.0,483.0,3.55,29.0,658.5,621.57,454.58
2016,8,19,12,30,157.0,488.0,3.5,29.0,637.0,601.52,439.79
2016,8,19,12,45,225.0,476.0,3.45,29.0,690.0,652.7,477.05
2016,8,19,13,0,293.0,464.0,3.4,29.0,743.0,714.94,520.79
2016,8,19,13,15,203.5,465.0,3.35,29.0,658.0,618.91,452.61
2016,8,19,13,30,114.0,466.0,3.3,29.0,573.0,536.35,393.22
2016,8,19,13,45,95.0,446.5,3.25,29.0,534.5,485.82,357.8
2016,8,19,14,0,76.0,427.0,3.2,29.0,496.0,448.58,331.25
2016,8,19,14,15,227.0,399.5,3.1,29.0,595.0,557.64,412.86
2016,8,19,14,30,378.0,372.0,3.0,29.0,694.0,656.41,484.17
2016,8,19,14,45,576.5,256.0,2.95,29.0,723.5,703.0,520.31
2016,8,19,15,0,775.0,140.0,2.9,29.0,753.0,717.36,534.08
2016,8,19,15,15,762.0,137.0,2.7,29.0,713.5,674.36,502.92
2016,8,19,15,30,749.0,134.0,2.5,29.0,674.0,629.84,470.59
2016,8,19,15,45,539.0,201.5,2.4,29.0,576.5,525.1,393.28
2016,8,19,16,0,329.0,269.0,2.3,29.0,479.0,430.98,323.15
2016,8,19,16,15,498.0,193.0,2.15,28.5,481.5,438.22,329.19
2016,8,19,16,30,667.0,117.0,2.0,28.0,484.0,422.73,315.82
2016,8,19,16,45,462.5,148.5,1.9,28.0,390.5,325.4,242.07
2016,8,19,17,0,258.0,180.0,1.8,28.0,297.0,247.86,184.42
2016,8,19,17,15,245.0,156.0,1.7,27.5,255.5,206.0,151.38
2016,8,19,17,30,232.0,132.0,1.6,27.0,214.0,165.59,118.94
2016,8,19,17,45,320.0,101.5,1.55,26.5,191.5,139.91,94.08
2016,8,19,18,0,408.0,71.0,1.5,26.0,169.0,100.79,59.91
2016,8,19,18,15,318.0,58.0,1.55,25.5,121.5,57.73,34.19
2016,8,19,18,30,228.0,45.0,1.6,25.0,74.0,34.4,22.96
2016,8,19,18,45,122.0,27.0,1.7,25.0,41.5,20.84,8.19
2016,8,19,19,0,16.0,9.0,1.8,25.0,9.0,7.68,0.0
2016,8,19,19,15,8.0,4.5,1.95,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,1.85,23.0,2.5,2.13,0.0
2016,8,20,6,30,0.0,5.0,1.9,23.0,5.0,4.1,0.0
