Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,6,45,0.0,10.5,2.0,23.5,10.5,8.62,1.63
2016,8,20,7,0,0.0,16.0,2.1,24.0,16.0,13.16,5.19
2016,8,20,7,15,0.0,22.5,2.15,24.0,22.5,18.53,9.73
2016,8,20,7,30,0.0,29.0,2.2,24.0,29.0,23.91,14.22
2016,8,20,7,45,0.0,40.5,2.3,24.0,40.5,33.46,22.09
2016,8,20,8,0,0.0,52.0,2.4,24.0,52.0,43.03,29.88
2016,8,20,8,15,0.0,70.0,2.5,24.0,70.0,58.05,42.03
2016,8,20,8,30,0.0,88.0,2.6,24.0,88.0,73.12,54.06
2016,8,20,8,45,0.0,97.5,2.75,24.5,97.5,81.09,60.14
2016,8,20,9,0,0.0,107.0,2.9,25.0,107.0,89.11,66.19
2016,8,20,9,15,0.0,109.0,2.9,25.0,109.0,90.85,67.35
2016,8,20,9,30,0.0,111.0,2.9,25.0,111.0,92.6,68.53
2016,8,20,9,45,2.5,145.5,2.95,25.5,147.5,123.5,92.55
2016,8,20,10,0,5.0,180.0,3.0,26.0,184.0,154.87,116.56
2016,8,20,10,15,5.5,178.5,2.95,26.0,183.0,154.31,115.85
2016,8,20,10,30,6.0,177.0,2.9,26.0,182.0,153.76,115.24
2016,8,20,10,45,7.0,182.0,2.9,26.0,188.5,159.19,119.28
2016,8,20,11,0,8.0,187.0,2.9,26.0,195.0,164.67,123.37
2016,8,20,11,15,9.0,199.5,2.85,26.0,208.0,176.64,132.41
2016,8,20,11,30,10.0,212.0,2.8,26.0,221.0,188.66,141.46
2016,8,20,11,45,10.5,218.0,2.8,26.5,228.0,194.61,145.59
2016,8,20,12,0,11.0,224.0,2.8,27.0,235.0,200.52,149.69
2016,8,20,12,15,10.0,208.5,2.7,27.0,219.0,186.32,138.85
2016,8,20,12,30,9.0,193.0,2.6,27.0,203.0,172.07,127.99
2016,8,20,12,45,10.5,212.5,2.55,27.0,223.5,190.32,141.88
2016,8,20,13,0,12.0,232.0,2.5,27.0,244.0,208.53,155.63
2016,8,20,13,15,16.0,278.5,2.45,27.0,294.0,252.56,188.7
2016,8,20,13,30,20.0,325.0,2.4,27.0,344.0,296.7,221.41
2016,8,20,13,45,10.0,195.0,2.35,27.0,204.5,173.9,129.35
2016,8,20,14,0,0.0,65.0,2.3,27.0,65.0,54.35,37.15
2016,8,20,14,15,0.0,60.5,2.15,26.5,60.5,50.53,34.36
2016,8,20,14,30,0.0,56.0,2.0,26.0,56.0,46.73,31.49
2016,8,20,14,45,0.0,43.0,1.95,26.0,43.0,35.82,22.91
2016,8,20,15,0,0.0,30.0,1.9,26.0,30.0,24.95,14.3
2016,8,20,15,15,0.0,25.5,1.75,26.0,25.5,21.18,11.34
2016,8,20,15,30,0.0,21.0,1.6,26.0,21.0,17.42,8.36
2016,8,20,15,45,3.5,105.5,1.45,26.0,108.0,90.09,66.41
2016,8,20,16,0,7.0,190.0,1.3,26.0,195.0,163.21,123.68
2016,8,20,16,15,3.5,127.5,1.15,25.5,130.0,108.08,80.9
2016,8,20,16,30,0.0,65.0,1.0,25.0,65.0,53.93,38.14
2016,8,20,16,45,48.0,126.0,0.85,25.0,147.5,126.39,95.94
2016,8,20,17,0,96.0,187.0,0.7,25.0,230.0,190.73,145.17
2016,8,20,17,15,287.5,143.0,0.6,25.0,247.5,207.8,152.36
2016,8,20,17,30,479.0,99.0,0.5,25.0,265.0,197.21,134.98
2016,8,20,17,45,412.0,89.0,0.4,25.0,213.0,145.3,94.43
2016,8,20,18,0,345.0,79.0,0.3,25.0,161.0,101.15,62.64
2016,8,20,18,15,258.0,63.0,0.35,24.5,115.0,59.47,36.92
2016,8,20,18,30,171.0,47.0,0.4,24.0,69.0,36.12,24.42
2016,8,20,18,45,85.5,23.5,0.45,24.0,34.5,18.55,5.84
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.5,2.65,21.0,9.5,8.11,0.0
2016,8,21,6,30,0.0,19.0,2.6,21.0,19.0,15.68,6.1
2016,8,21,6,45,0.0,38.5,2.6,21.0,38.5,31.32,20.97
2016,8,21,7,0,0.0,58.0,2.6,21.0,58.0,47.05,33.39
2016,8,21,7,15,2.5,80.0,2.55,21.0,81.0,65.37,48.81
2016,8,21,7,30,5.0,102.0,2.5,21.0,104.0,84.3,64.46
2016,8,21,7,45,2.5,100.5,2.5,21.5,101.5,83.52,63.7
2016,8,21,8,0,0.0,99.0,2.5,22.0,99.0,82.02,62.23
2016,8,21,8,15,18.0,148.0,2.55,22.0,157.0,129.34,100.15
2016,8,21,8,30,36.0,197.0,2.6,22.0,215.0,182.92,142.54
2016,8,21,8,45,44.5,223.5,2.65,22.5,248.5,212.79,165.42
2016,8,21,9,0,53.0,250.0,2.7,23.0,282.0,243.74,188.88
2016,8,21,9,15,55.5,273.0,2.6,23.0,309.0,269.12,207.97
2016,8,21,9,30,58.0,296.0,2.5,23.0,336.0,294.76,227.05
2016,8,21,9,45,88.5,329.5,2.45,23.5,395.0,348.82,267.33
2016,8,21,10,0,119.0,363.0,2.4,24.0,454.0,415.06,315.67
2016,8,21,10,15,137.5,384.5,2.1,24.0,495.0,454.85,343.63
2016,8,21,10,30,156.0,406.0,1.8,24.0,536.0,495.59,371.69
2016,8,21,10,45,227.5,412.0,1.5,24.5,608.0,565.92,420.19
2016,8,21,11,0,299.0,418.0,1.2,25.0,680.0,651.25,476.25
2016,8,21,11,15,214.5,439.0,0.95,25.0,629.5,594.43,432.73
2016,8,21,11,30,130.0,460.0,0.7,25.0,579.0,544.78,394.87
2016,8,21,11,45,178.5,467.0,0.45,25.5,633.5,598.26,429.09
2016,8,21,12,0,227.0,474.0,0.2,26.0,688.0,652.16,460.93
2016,8,21,12,15,176.5,478.0,0.5,26.0,645.0,611.79,436.07
2016,8,21,12,30,126.0,482.0,0.8,26.0,602.0,569.79,410.04
2016,8,21,12,45,91.0,458.5,1.1,26.0,545.0,501.12,365.04
2016,8,21,13,0,56.0,435.0,1.4,26.0,488.0,446.05,327.63
2016,8,21,13,15,91.5,451.0,1.55,26.0,536.5,492.61,362.39
2016,8,21,13,30,127.0,467.0,1.7,26.0,585.0,551.11,404.4
2016,8,21,13,45,91.0,435.5,1.9,26.0,519.0,473.59,350.04
2016,8,21,14,0,55.0,404.0,2.1,26.0,453.0,410.49,305.31
2016,8,21,14,15,44.0,373.5,2.2,25.5,411.5,370.84,277.71
2016,8,21,14,30,33.0,343.0,2.3,25.0,370.0,331.83,249.96
2016,8,21,14,45,37.5,337.5,2.45,25.0,367.5,328.45,248.27
2016,8,21,15,0,42.0,332.0,2.6,25.0,365.0,324.61,246.09
2016,8,21,15,15,40.5,312.0,2.6,25.0,342.5,302.93,230.29
2016,8,21,15,30,39.0,292.0,2.6,25.0,320.0,281.36,214.52
2016,8,21,15,45,37.0,271.5,2.65,25.0,297.0,259.19,198.19
2016,8,21,16,0,35.0,251.0,2.7,25.0,274.0,237.24,181.87
2016,8,21,16,15,27.5,223.5,2.65,25.0,241.0,206.6,158.59
2016,8,21,16,30,20.0,196.0,2.6,25.0,208.0,172.99,132.77
2016,8,21,16,45,139.5,186.5,2.55,25.0,250.0,219.58,168.57
2016,8,21,17,0,259.0,177.0,2.5,25.0,292.0,246.86,186.88
2016,8,21,17,15,249.0,152.5,2.35,24.5,250.5,205.25,153.0
2016,8,21,17,30,239.0,128.0,2.2,24.0,209.0,164.75,119.75
2016,8,21,17,45,215.5,106.0,2.1,24.0,169.0,125.27,87.81
2016,8,21,18,0,192.0,84.0,2.0,24.0,129.0,88.78,59.38
2016,8,21,18,15,149.5,63.0,1.9,23.5,92.0,55.43,36.23
2016,8,21,18,30,107.0,42.0,1.8,23.0,55.0,32.37,21.3
2016,8,21,18,45,53.5,21.0,1.7,23.0,27.5,16.62,3.59
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.82,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.64,0.0
2016,8,22,7,15,0.0,3.0,2.35,23.5,3.0,2.46,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.29,0.0
2016,8,22,7,45,32.5,83.0,2.45,24.5,96.0,77.8,57.31
2016,8,22,8,0,65.0,162.0,2.5,25.0,188.0,155.97,119.27
2016,8,22,8,15,53.0,180.5,2.6,25.0,204.5,172.25,132.39
2016,8,22,8,30,41.0,199.0,2.7,25.0,221.0,187.12,144.1
2016,8,22,8,45,61.0,230.5,2.85,25.5,266.0,227.18,174.75
2016,8,22,9,0,81.0,262.0,3.0,26.0,311.0,269.62,206.81
2016,8,22,9,15,82.0,285.5,3.05,26.0,338.5,296.14,226.6
2016,8,22,9,30,83.0,309.0,3.1,26.0,366.0,322.69,246.23
2016,8,22,9,45,209.5,322.5,3.2,26.5,478.5,433.45,329.74
2016,8,22,10,0,336.0,336.0,3.3,27.0,591.0,555.94,419.21
2016,8,22,10,15,333.5,355.5,3.35,27.0,619.5,587.01,440.42
2016,8,22,10,30,331.0,375.0,3.4,27.0,648.0,616.78,460.92
2016,8,22,10,45,209.0,398.0,3.45,27.5,573.0,539.32,402.3
2016,8,22,11,0,87.0,421.0,3.5,28.0,498.0,452.55,336.37
2016,8,22,11,15,61.0,401.0,3.5,28.0,456.0,414.08,308.03
2016,8,22,11,30,35.0,381.0,3.5,28.0,414.0,374.14,278.19
2016,8,22,11,45,450.5,252.5,3.55,28.0,675.0,669.87,501.28
2016,8,22,12,0,866.0,124.0,3.6,28.0,936.0,919.42,673.57
2016,8,22,12,15,867.5,124.5,3.6,28.0,942.0,927.73,676.97
2016,8,22,12,30,869.0,125.0,3.6,28.0,948.0,932.56,680.0
2016,8,22,12,45,869.5,124.5,3.6,28.5,945.5,932.04,678.28
2016,8,22,13,0,870.0,124.0,3.6,29.0,943.0,928.0,674.42
2016,8,22,13,15,612.5,274.5,3.6,29.0,848.0,845.94,617.76
2016,8,22,13,30,355.0,425.0,3.6,29.0,753.0,730.94,533.72
2016,8,22,13,45,605.0,273.5,3.6,29.0,818.0,817.87,600.53
2016,8,22,14,0,855.0,122.0,3.6,29.0,883.0,862.01,633.16
2016,8,22,14,15,849.0,120.5,3.6,29.0,856.5,834.53,615.07
2016,8,22,14,30,843.0,119.0,3.6,29.0,830.0,804.1,595.45
2016,8,22,14,45,650.0,210.0,3.6,29.0,744.5,724.07,538.66
2016,8,22,15,0,457.0,301.0,3.6,29.0,659.0,634.31,472.6
2016,8,22,15,15,626.5,207.0,3.6,29.0,669.5,651.87,488.83
2016,8,22,15,30,796.0,113.0,3.6,29.0,680.0,645.24,486.66
2016,8,22,15,45,773.5,112.5,3.6,29.0,633.0,593.74,448.72
2016,8,22,16,0,751.0,112.0,3.6,29.0,586.0,542.0,409.91
2016,8,22,16,15,728.5,108.0,3.4,28.5,536.0,487.05,368.16
2016,8,22,16,30,706.0,104.0,3.2,28.0,486.0,431.72,324.95
2016,8,22,16,45,670.5,100.5,3.05,28.0,432.0,372.93,277.54
2016,8,22,17,0,635.0,97.0,2.9,28.0,378.0,316.7,231.16
2016,8,22,17,15,591.5,90.5,2.7,27.5,323.5,258.35,183.12
2016,8,22,17,30,548.0,84.0,2.5,27.0,269.0,204.26,138.34
2016,8,22,17,45,481.0,75.5,2.35,26.5,216.0,149.1,94.8
2016,8,22,18,0,414.0,67.0,2.2,26.0,163.0,99.39,58.43
2016,8,22,18,15,318.5,54.0,2.25,25.5,115.5,55.5,32.03
2016,8,22,18,30,223.0,41.0,2.3,25.0,68.0,31.47,20.24
2016,8,22,18,45,111.5,20.5,2.35,25.0,34.0,15.9,1.73
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,55.0,15.0,3.7,23.0,19.5,12.8,0.0
2016,8,23,6,30,110.0,30.0,3.8,23.0,39.0,23.37,11.1
2016,8,23,6,45,214.0,47.0,3.9,23.5,82.0,35.8,24.39
2016,8,23,7,0,318.0,64.0,4.0,24.0,125.0,71.68,42.89
2016,8,23,7,15,393.0,76.0,4.2,24.0,176.5,114.38,71.5
2016,8,23,7,30,468.0,88.0,4.4,24.0,228.0,166.08,111.09
2016,8,23,7,45,530.5,93.5,4.6,24.5,283.5,221.14,155.97
2016,8,23,8,0,593.0,99.0,4.8,25.0,339.0,279.96,204.79
2016,8,23,8,15,629.0,105.0,4.9,25.5,393.0,335.89,251.8
2016,8,23,8,30,665.0,111.0,5.0,26.0,447.0,394.77,300.24
2016,8,23,8,45,703.5,111.0,5.1,26.5,501.0,451.78,346.19
2016,8,23,9,0,742.0,111.0,5.2,27.0,555.0,511.42,393.02
2016,8,23,9,15,761.0,114.5,5.2,27.0,603.5,564.38,434.29
2016,8,23,9,30,780.0,118.0,5.2,27.0,652.0,617.02,474.33
2016,8,23,9,45,803.5,116.0,5.2,27.5,697.0,666.74,510.49
2016,8,23,10,0,827.0,114.0,5.2,28.0,742.0,710.56,541.69
2016,8,23,10,15,837.5,116.5,5.2,28.0,779.0,752.48,571.06
2016,8,23,10,30,848.0,119.0,5.2,28.0,816.0,792.21,597.86
2016,8,23,10,45,860.5,117.5,5.25,28.5,847.0,827.43,620.33
2016,8,23,11,0,873.0,116.0,5.3,29.0,878.0,860.12,640.9
2016,8,23,11,15,878.0,117.0,5.25,29.0,900.5,885.88,657.41
2016,8,23,11,30,883.0,118.0,5.2,29.0,923.0,908.4,671.7
2016,8,23,11,45,886.0,119.5,5.2,29.5,937.5,926.21,681.76
2016,8,23,12,0,889.0,121.0,5.2,30.0,952.0,940.52,689.52
2016,8,23,12,15,890.0,121.0,5.2,30.0,958.0,948.04,694.24
2016,8,23,12,30,891.0,121.0,5.2,30.0,964.0,951.97,696.72
2016,8,23,12,45,891.0,120.5,5.2,30.0,961.0,950.9,696.01
2016,8,23,13,0,891.0,120.0,5.2,30.0,958.0,946.22,693.03
2016,8,23,13,15,889.0,119.5,5.15,30.0,947.0,936.1,686.22
2016,8,23,13,30,887.0,119.0,5.1,30.0,936.0,922.42,677.18
2016,8,23,13,45,882.5,118.5,5.1,30.5,916.5,903.02,663.34
2016,8,23,14,0,878.0,118.0,5.1,31.0,897.0,880.28,647.37
2016,8,23,14,15,871.5,116.5,5.05,30.5,869.5,851.68,629.85
2016,8,23,14,30,865.0,115.0,5.0,30.0,842.0,820.08,610.2
2016,8,23,14,45,847.0,118.0,4.95,30.0,805.5,780.92,583.98
2016,8,23,15,0,829.0,121.0,4.9,30.0,769.0,745.99,560.45
2016,8,23,15,15,816.5,118.5,4.8,30.0,728.0,701.32,528.36
2016,8,23,15,30,804.0,116.0,4.7,30.0,687.0,654.95,494.56
2016,8,23,15,45,783.5,114.5,4.65,30.0,639.5,603.2,456.31
2016,8,23,16,0,763.0,113.0,4.6,30.0,592.0,551.01,416.89
2016,8,23,16,15,740.5,109.0,4.35,29.5,541.5,495.32,374.4
2016,8,23,16,30,718.0,105.0,4.1,29.0,491.0,439.29,330.55
2016,8,23,16,45,684.0,101.0,3.9,29.0,436.5,379.84,282.49
2016,8,23,17,0,650.0,97.0,3.7,29.0,382.0,322.77,235.32
2016,8,23,17,15,606.5,90.5,3.4,28.5,327.0,263.42,186.36
2016,8,23,17,30,563.0,84.0,3.1,28.0,272.0,208.32,140.69
2016,8,23,17,45,498.0,75.0,2.85,27.5,218.0,152.02,96.11
2016,8,23,18,0,433.0,66.0,2.6,27.0,164.0,103.35,60.56
2016,8,23,18,15,334.0,53.5,2.55,26.5,116.0,56.01,31.82
2016,8,23,18,30,235.0,41.0,2.5,26.0,68.0,31.54,20.07
2016,8,23,18,45,117.5,20.5,2.5,25.5,34.0,15.92,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.0,13.0,2.75,22.5,21.5,11.1,0.0
2016,8,24,6,30,214.0,26.0,3.0,23.0,43.0,21.44,9.38
2016,8,24,6,45,338.5,37.5,3.3,23.5,89.5,30.39,19.84
2016,8,24,7,0,463.0,49.0,3.6,24.0,136.0,71.98,38.12
2016,8,24,7,15,533.5,56.5,3.75,24.0,189.5,119.56,69.64
2016,8,24,7,30,604.0,64.0,3.9,24.0,243.0,175.51,113.21
2016,8,24,7,45,660.0,67.0,4.1,24.5,301.0,231.71,160.17
2016,8,24,8,0,716.0,70.0,4.3,25.0,359.0,295.33,213.88
2016,8,24,8,15,746.5,74.0,4.3,25.5,414.0,354.02,263.8
2016,8,24,8,30,777.0,78.0,4.3,26.0,469.0,414.8,314.1
2016,8,24,8,45,803.0,79.5,4.35,26.5,522.5,472.68,360.86
2016,8,24,9,0,829.0,81.0,4.4,27.0,576.0,529.98,405.76
2016,8,24,9,15,845.0,83.5,4.4,27.0,624.5,583.73,447.43
2016,8,24,9,30,861.0,86.0,4.4,27.0,673.0,636.64,487.37
2016,8,24,9,45,873.5,88.0,4.4,27.5,716.5,685.58,522.44
2016,8,24,10,0,886.0,90.0,4.4,28.0,760.0,732.81,555.06
2016,8,24,10,15,894.5,91.5,4.4,28.0,797.0,774.54,582.96
2016,8,24,10,30,903.0,93.0,4.4,28.0,834.0,813.76,608.9
2016,8,24,10,45,909.0,94.0,4.4,28.5,863.5,847.71,629.8
2016,8,24,11,0,915.0,95.0,4.4,29.0,893.0,878.6,648.47
2016,8,24,11,15,919.0,96.0,4.35,29.0,914.5,904.51,664.78
2016,8,24,11,30,923.0,97.0,4.3,29.0,936.0,926.98,678.8
2016,8,24,11,45,917.0,103.0,4.3,29.5,948.0,941.61,686.53
2016,8,24,12,0,911.0,109.0,4.3,30.0,960.0,952.31,691.76
2016,8,24,12,15,911.5,109.0,4.25,30.0,965.0,959.49,695.93
2016,8,24,12,30,912.0,109.0,4.2,30.0,970.0,962.97,697.8
2016,8,24,12,45,909.5,110.0,4.2,30.0,966.0,960.9,696.44
2016,8,24,13,0,907.0,111.0,4.2,30.0,962.0,955.14,692.82
2016,8,24,13,15,904.0,110.5,4.15,30.0,950.0,943.85,685.44
2016,8,24,13,30,901.0,110.0,4.1,30.0,938.0,928.96,675.83
2016,8,24,13,45,894.0,111.0,4.1,30.0,917.0,908.4,662.82
2016,8,24,14,0,887.0,112.0,4.1,30.0,896.0,884.56,647.7
2016,8,24,14,15,880.5,110.5,4.05,30.0,868.5,855.61,628.94
2016,8,24,14,30,874.0,109.0,4.0,30.0,841.0,823.62,608.13
2016,8,24,14,45,852.0,114.5,3.95,30.0,803.0,783.33,581.58
2016,8,24,15,0,830.0,120.0,3.9,30.0,765.0,747.49,557.91
2016,8,24,15,15,817.0,117.0,3.85,30.0,724.0,701.83,525.8
2016,8,24,15,30,804.0,114.0,3.8,30.0,683.0,654.52,491.94
2016,8,24,15,45,785.5,112.0,3.75,30.0,636.0,603.4,454.57
2016,8,24,16,0,767.0,110.0,3.7,30.0,589.0,551.68,415.85
2016,8,24,16,15,744.5,106.0,3.5,29.5,538.0,495.69,373.52
2016,8,24,16,30,722.0,102.0,3.3,29.0,487.0,439.35,329.71
2016,8,24,16,45,690.0,97.0,3.1,29.0,433.0,379.48,281.51
2016,8,24,17,0,658.0,92.0,2.9,29.0,379.0,321.79,233.97
2016,8,24,17,15,615.0,85.5,2.6,28.5,323.5,262.07,184.78
2016,8,24,17,30,572.0,79.0,2.3,28.0,268.0,206.55,138.77
2016,8,24,17,45,503.5,71.5,2.05,27.5,214.0,150.38,94.44
2016,8,24,18,0,435.0,64.0,1.8,27.0,160.0,102.25,59.48
2016,8,24,18,15,338.5,51.0,1.75,26.5,112.5,54.52,30.39
2016,8,24,18,30,242.0,38.0,1.7,26.0,65.0,29.33,18.14
2016,8,24,18,45,121.0,19.0,1.65,25.5,32.5,14.79,0.0
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,101.5,13.0,1.4,22.0,20.5,11.1,0.0
2016,8,25,6,30,203.0,26.0,1.6,22.0,41.0,20.25,8.24
2016,8,25,6,45,311.5,39.5,1.8,22.5,86.0,32.35,21.56
2016,8,25,7,0,420.0,53.0,2.0,23.0,131.0,74.17,41.09
2016,8,25,7,15,492.0,62.0,2.1,23.5,184.5,120.83,72.43
2016,8,25,7,30,564.0,71.0,2.2,24.0,238.0,176.16,115.22
2016,8,25,7,45,613.0,77.5,2.3,24.5,294.0,231.69,161.36
2016,8,25,8,0,662.0,84.0,2.4,25.0,350.0,292.31,212.04
2016,8,25,8,15,695.0,89.0,2.4,25.0,404.5,350.28,260.86
2016,8,25,8,30,728.0,94.0,2.4,25.0,459.0,411.76,311.26
2016,8,25,8,45,755.5,96.5,2.4,25.5,512.0,468.99,356.52
2016,8,25,9,0,783.0,99.0,2.4,26.0,565.0,527.31,401.1
2016,8,25,9,15,800.5,102.0,2.35,26.0,613.5,580.99,441.51
2016,8,25,9,30,818.0,105.0,2.3,26.0,662.0,634.11,480.31
2016,8,25,9,45,835.0,105.5,2.25,26.5,705.5,679.23,511.57
2016,8,25,10,0,852.0,106.0,2.2,27.0,749.0,726.72,543.46
2016,8,25,10,15,861.0,107.5,2.15,27.0,785.5,767.56,569.71
2016,8,25,10,30,870.0,109.0,2.1,27.0,822.0,806.01,593.87
2016,8,25,10,45,879.0,109.5,2.05,27.5,852.0,840.91,614.19
2016,8,25,11,0,888.0,110.0,2.0,28.0,882.0,873.02,632.41
2016,8,25,11,15,892.0,111.0,1.95,28.0,903.5,898.24,647.25
2016,8,25,11,30,896.0,112.0,1.9,28.0,925.0,920.1,659.94
2016,8,25,11,45,900.0,111.5,1.9,28.5,939.0,937.09,668.77
2016,8,25,12,0,904.0,111.0,1.9,29.0,953.0,950.55,675.43
2016,8,25,12,15,904.5,111.0,1.9,29.0,958.0,957.62,679.53
2016,8,25,12,30,905.0,111.0,1.9,29.0,963.0,961.02,681.49
2016,8,25,12,45,904.5,110.5,1.9,29.0,959.5,959.32,680.41
2016,8,25,13,0,904.0,110.0,1.9,29.0,956.0,953.93,677.19
2016,8,25,13,15,901.0,109.5,1.9,29.0,944.0,942.57,670.35
2016,8,25,13,30,898.0,109.0,1.9,29.0,932.0,927.62,661.38
2016,8,25,13,45,894.0,108.0,1.9,29.5,912.0,907.77,648.1
2016,8,25,14,0,890.0,107.0,1.9,30.0,892.0,884.51,632.77
2016,8,25,14,15,883.0,105.5,1.9,29.5,864.0,854.94,615.91
2016,8,25,14,30,876.0,104.0,1.9,29.0,836.0,822.36,596.99
2016,8,25,14,45,539.0,239.0,1.95,29.0,683.5,664.87,488.69
2016,8,25,15,0,202.0,374.0,2.0,29.0,531.0,495.11,365.51
2016,8,25,15,15,429.5,281.0,2.0,29.0,591.0,580.4,431.03
2016,8,25,15,30,657.0,188.0,2.0,29.0,651.0,630.27,468.47
2016,8,25,15,45,355.0,224.0,2.0,29.0,472.0,439.57,329.9
2016,8,25,16,0,53.0,260.0,2.0,29.0,293.0,256.93,193.16
2016,8,25,16,15,84.5,245.5,1.9,28.5,293.0,256.7,194.44
2016,8,25,16,30,116.0,231.0,1.8,28.0,293.0,258.74,196.39
2016,8,25,16,45,377.0,161.5,1.75,28.0,330.5,306.96,230.32
2016,8,25,17,0,638.0,92.0,1.7,28.0,368.0,315.65,229.66
2016,8,25,17,15,604.5,84.5,1.55,27.5,315.5,258.84,182.57
2016,8,25,17,30,571.0,77.0,1.4,27.0,263.0,205.14,137.85
2016,8,25,17,45,505.5,68.5,1.3,26.5,209.5,148.58,93.11
2016,8,25,18,0,440.0,60.0,1.2,26.0,156.0,99.7,57.36
2016,8,25,18,15,342.5,47.5,1.2,25.5,109.0,54.0,29.89
2016,8,25,18,30,245.0,35.0,1.2,25.0,62.0,27.09,16.27
2016,8,25,18,45,122.5,17.5,1.2,25.0,31.0,13.64,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,56.5,13.5,0.7,22.5,17.5,11.52,0.0
2016,8,26,6,30,113.0,27.0,0.8,23.0,35.0,21.16,8.38
2016,8,26,6,45,218.5,43.5,0.9,23.5,77.5,34.3,23.07
2016,8,26,7,0,324.0,60.0,1.0,24.0,120.0,72.55,42.49
2016,8,26,7,15,397.5,72.0,1.0,24.0,171.0,116.06,72.29
2016,8,26,7,30,471.0,84.0,1.0,24.0,222.0,168.43,112.51
2016,8,26,7,45,525.0,92.0,1.05,24.5,276.5,224.29,157.82
2016,8,26,8,0,579.0,100.0,1.1,25.0,331.0,282.98,205.63
2016,8,26,8,15,615.0,106.5,1.0,25.0,384.5,339.0,251.32
2016,8,26,8,30,651.0,113.0,0.9,25.0,438.0,398.0,297.96
2016,8,26,8,45,388.0,190.0,0.85,25.5,389.5,372.83,281.47
2016,8,26,9,0,125.0,267.0,0.8,26.0,341.0,307.57,232.38
2016,8,26,9,15,232.5,278.0,0.7,26.0,430.5,389.06,292.97
2016,8,26,9,30,340.0,289.0,0.6,26.0,520.0,489.21,364.05
2016,8,26,9,45,242.0,325.5,0.5,26.5,495.0,473.08,348.73
2016,8,26,10,0,144.0,362.0,0.4,27.0,470.0,437.63,320.6
2016,8,26,10,15,323.0,334.5,0.45,27.0,593.5,566.89,413.24
2016,8,26,10,30,502.0,307.0,0.5,27.0,717.0,708.93,509.17
2016,8,26,10,45,458.0,336.0,0.6,27.5,721.0,716.83,511.47
2016,8,26,11,0,414.0,365.0,0.7,28.0,725.0,720.17,512.36
2016,8,26,11,15,405.0,379.5,0.8,28.0,739.5,737.3,523.98
2016,8,26,11,30,396.0,394.0,0.9,28.0,754.0,741.28,527.13
2016,8,26,11,45,450.0,390.0,1.0,28.5,804.5,805.96,569.25
2016,8,26,12,0,504.0,386.0,1.1,29.0,855.0,858.91,602.85
2016,8,26,12,15,426.5,412.0,1.2,29.0,810.5,814.4,573.55
2016,8,26,12,30,349.0,438.0,1.3,29.0,766.0,757.21,536.72
2016,8,26,12,45,598.5,290.0,1.4,29.0,849.5,865.55,614.83
2016,8,26,13,0,848.0,142.0,1.5,29.0,933.0,933.98,660.9
2016,8,26,13,15,845.5,141.0,1.55,29.0,921.5,923.1,654.21
2016,8,26,13,30,843.0,140.0,1.6,29.0,910.0,908.85,646.34
2016,8,26,13,45,567.0,281.5,1.7,29.0,794.5,799.36,574.24
2016,8,26,14,0,291.0,423.0,1.8,29.0,679.0,663.34,479.1
2016,8,26,14,15,267.5,413.5,1.9,29.0,643.5,625.32,455.01
2016,8,26,14,30,244.0,404.0,2.0,29.0,608.0,575.49,421.75
2016,8,26,14,45,524.5,265.5,2.1,29.0,678.0,679.85,501.04
2016,8,26,15,0,805.0,127.0,2.2,29.0,748.0,739.17,547.02
2016,8,26,15,15,639.5,190.0,2.25,28.5,666.5,651.64,484.78
2016,8,26,15,30,474.0,253.0,2.3,28.0,585.0,564.78,422.8
2016,8,26,15,45,400.0,255.5,2.35,28.0,522.5,496.37,373.63
2016,8,26,16,0,326.0,258.0,2.4,28.0,460.0,426.14,322.18
2016,8,26,16,15,308.0,236.5,2.35,27.5,414.5,378.42,287.28
2016,8,26,16,30,290.0,215.0,2.3,27.0,369.0,331.98,252.43
2016,8,26,16,45,218.0,196.5,2.25,27.0,305.0,262.41,199.17
2016,8,26,17,0,146.0,178.0,2.2,27.0,241.0,206.71,156.44
2016,8,26,17,15,135.5,153.0,2.1,26.5,205.0,171.7,128.82
2016,8,26,17,30,125.0,128.0,2.0,26.0,169.0,138.03,101.83
2016,8,26,17,45,108.0,104.0,1.9,26.0,134.0,105.52,75.75
2016,8,26,18,0,91.0,80.0,1.8,26.0,99.0,75.37,51.97
2016,8,26,18,15,62.5,57.0,1.8,25.5,68.5,48.04,31.6
2016,8,26,18,30,34.0,34.0,1.8,25.0,38.0,26.84,15.86
2016,8,26,18,45,17.0,17.0,1.85,24.5,19.0,13.89,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,66.5,12.5,0.6,22.0,17.5,10.67,0.0
2016,8,27,6,30,133.0,25.0,0.7,22.0,35.0,19.35,6.76
2016,8,27,6,45,236.0,41.5,0.8,22.5,77.5,33.85,22.77
2016,8,27,7,0,339.0,58.0,0.9,23.0,120.0,73.3,42.49
2016,8,27,7,15,411.5,69.5,0.9,23.5,171.0,117.39,72.86
2016,8,27,7,30,484.0,81.0,0.9,24.0,222.0,173.19,115.87
2016,8,27,7,45,534.0,89.0,0.9,24.5,276.0,225.95,158.9
2016,8,27,8,0,584.0,97.0,0.9,25.0,330.0,284.06,206.28
2016,8,27,8,15,619.5,103.5,0.75,25.0,383.5,340.28,251.79
2016,8,27,8,30,655.0,110.0,0.6,25.0,437.0,399.41,297.93
2016,8,27,8,45,684.0,114.0,0.45,25.5,489.0,455.53,339.4
2016,8,27,9,0,713.0,118.0,0.3,26.0,541.0,513.08,379.85
2016,8,27,9,15,732.5,122.0,0.4,26.5,588.0,566.09,417.79
2016,8,27,9,30,752.0,126.0,0.5,27.0,635.0,618.01,454.01
2016,8,27,9,45,765.0,130.0,0.6,27.5,677.5,665.45,486.27
2016,8,27,10,0,778.0,134.0,0.7,28.0,720.0,711.51,516.9
2016,8,27,10,15,789.5,136.5,0.8,28.0,756.0,753.34,545.26
2016,8,27,10,30,801.0,139.0,0.9,28.0,792.0,793.18,570.98
2016,8,27,10,45,806.5,142.5,1.05,28.0,821.0,826.76,593.28
2016,8,27,11,0,812.0,146.0,1.2,28.0,850.0,857.56,613.82
2016,8,27,11,15,510.0,301.0,1.3,28.0,747.0,760.4,546.62
2016,8,27,11,30,208.0,456.0,1.4,28.0,644.0,618.85,446.23
2016,8,27,11,45,166.5,462.5,1.5,28.5,614.5,591.24,427.19
2016,8,27,12,0,125.0,469.0,1.6,29.0,585.0,561.61,405.62
2016,8,27,12,15,202.5,466.0,1.65,29.0,655.0,632.81,456.33
2016,8,27,12,30,280.0,463.0,1.7,29.0,725.0,718.06,514.48
2016,8,27,12,45,354.0,431.0,1.8,29.0,761.5,756.64,542.02
2016,8,27,13,0,428.0,399.0,1.9,29.0,798.0,804.66,575.73
2016,8,27,13,15,629.5,272.0,1.95,29.0,850.5,870.56,624.43
2016,8,27,13,30,831.0,145.0,2.0,29.0,903.0,904.72,648.69
2016,8,27,13,45,823.0,145.5,2.05,29.0,882.5,895.2,643.23
2016,8,27,14,0,815.0,146.0,2.1,29.0,862.0,870.58,628.48
2016,8,27,14,15,807.5,144.0,2.1,29.0,834.5,841.03,610.16
2016,8,27,14,30,800.0,142.0,2.1,29.0,807.0,808.73,589.99
2016,8,27,14,45,442.0,250.0,2.15,29.0,615.0,602.23,445.63
2016,8,27,15,0,84.0,358.0,2.2,29.0,423.0,383.2,284.43
2016,8,27,15,15,414.5,246.5,2.15,28.5,539.0,541.17,406.24
2016,8,27,15,30,745.0,135.0,2.1,28.0,655.0,639.9,479.9
2016,8,27,15,45,723.0,132.5,2.1,28.0,608.0,589.34,442.62
2016,8,27,16,0,701.0,130.0,2.1,28.0,561.0,537.26,404.43
2016,8,27,16,15,676.0,124.5,2.0,27.5,510.5,481.0,362.62
2016,8,27,16,30,651.0,119.0,1.9,27.0,460.0,425.66,320.24
2016,8,27,16,45,372.0,147.0,1.85,27.0,337.0,293.59,220.93
2016,8,27,17,0,93.0,175.0,1.8,27.0,214.0,181.78,137.72
2016,8,27,17,15,293.5,132.0,1.65,26.5,230.5,203.69,149.6
2016,8,27,17,30,494.0,89.0,1.5,26.0,247.0,199.31,136.93
2016,8,27,17,45,430.5,77.5,1.4,26.0,195.0,142.04,91.27
2016,8,27,18,0,367.0,66.0,1.3,26.0,143.0,95.5,56.83
2016,8,27,18,15,273.5,50.5,1.3,25.5,98.0,52.16,29.81
2016,8,27,18,30,180.0,35.0,1.3,25.0,53.0,26.94,15.7
2016,8,27,18,45,90.0,17.5,1.3,25.0,26.5,14.94,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.0,12.5,1.7,21.5,16.5,10.67,0.0
2016,8,28,6,30,120.0,25.0,1.9,22.0,33.0,19.33,6.18
2016,8,28,6,45,218.0,42.5,2.1,22.5,75.0,35.33,21.2
2016,8,28,7,0,316.0,60.0,2.3,23.0,117.0,74.46,43.98
2016,8,28,7,15,388.0,72.0,2.35,23.5,167.5,117.77,74.3
2016,8,28,7,30,460.0,84.0,2.4,24.0,218.0,169.75,114.74
2016,8,28,7,45,512.5,93.0,2.45,24.5,271.5,225.88,160.87
2016,8,28,8,0,565.0,102.0,2.5,25.0,325.0,284.66,209.38
2016,8,28,8,15,601.0,109.0,2.6,25.0,378.5,340.63,256.08
2016,8,28,8,30,637.0,116.0,2.7,25.0,432.0,399.61,304.22
2016,8,28,8,45,668.5,119.5,2.8,25.5,484.0,455.7,348.52
2016,8,28,9,0,700.0,123.0,2.9,26.0,536.0,513.51,392.86
2016,8,28,9,15,720.0,127.0,2.95,26.0,583.5,566.29,432.98
2016,8,28,9,30,740.0,131.0,3.0,26.0,631.0,617.79,471.25
2016,8,28,9,45,761.0,131.0,3.15,26.5,674.5,666.47,506.13
2016,8,28,10,0,782.0,131.0,3.3,27.0,718.0,714.39,539.73
2016,8,28,10,15,793.0,133.5,3.35,27.0,754.5,755.99,568.63
2016,8,28,10,30,804.0,136.0,3.4,27.0,791.0,795.55,594.9
2016,8,28,10,45,816.0,135.5,3.45,27.5,821.0,830.7,616.78
2016,8,28,11,0,828.0,135.0,3.5,28.0,851.0,853.58,630.23
2016,8,28,11,15,487.0,295.5,3.5,28.0,719.5,737.16,545.25
2016,8,28,11,30,146.0,456.0,3.5,28.0,588.0,564.21,415.89
2016,8,28,11,45,116.5,454.5,3.55,28.0,561.5,538.91,397.96
2016,8,28,12,0,87.0,453.0,3.6,28.0,535.0,497.0,367.51
2016,8,28,12,15,135.5,465.5,3.65,28.0,593.0,570.8,421.17
2016,8,28,12,30,184.0,478.0,3.7,28.0,651.0,629.16,462.93
2016,8,28,12,45,509.0,312.0,3.75,28.5,786.5,805.15,592.21
2016,8,28,13,0,834.0,146.0,3.8,29.0,922.0,929.38,677.86
2016,8,28,13,15,831.5,145.5,3.8,29.0,910.0,918.92,670.31
2016,8,28,13,30,829.0,145.0,3.8,29.0,898.0,905.12,661.64
2016,8,28,13,45,603.0,266.5,3.85,29.0,808.0,822.15,604.16
2016,8,28,14,0,377.0,388.0,3.9,29.0,718.0,708.34,521.56
2016,8,28,14,15,592.5,262.0,3.9,28.5,761.5,777.34,576.76
2016,8,28,14,30,808.0,136.0,3.9,28.0,805.0,811.25,604.98
2016,8,28,14,45,783.0,142.0,3.95,28.0,767.0,770.05,577.5
2016,8,28,15,0,758.0,148.0,4.0,28.0,729.0,727.5,548.22
2016,8,28,15,15,743.5,144.5,3.95,28.0,688.0,682.52,516.33
2016,8,28,15,30,729.0,141.0,3.9,28.0,647.0,638.01,484.13
2016,8,28,15,45,715.5,134.5,3.85,28.0,602.0,587.96,447.36
2016,8,28,16,0,702.0,128.0,3.8,28.0,557.0,537.11,409.15
2016,8,28,16,15,512.0,167.0,3.65,27.5,465.5,431.23,329.2
2016,8,28,16,30,322.0,206.0,3.5,27.0,374.0,340.33,260.01
2016,8,28,16,45,458.5,154.0,3.4,27.0,363.0,335.92,254.21
2016,8,28,17,0,595.0,102.0,3.3,27.0,352.0,312.17,230.66
2016,8,28,17,15,549.0,93.5,2.9,26.5,298.0,252.92,181.58
2016,8,28,17,30,503.0,85.0,2.5,26.0,244.0,198.4,136.29
2016,8,28,17,45,440.5,74.0,2.15,25.5,192.5,141.18,90.54
2016,8,28,18,0,378.0,63.0,1.8,25.0,141.0,94.54,55.84
2016,8,28,18,15,282.0,48.0,1.65,24.5,96.0,50.79,28.53
2016,8,28,18,30,186.0,33.0,1.5,24.0,51.0,25.47,14.31
2016,8,28,18,45,93.0,16.5,1.4,24.0,25.5,14.08,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.5,12.0,2.9,22.0,16.0,10.24,0.0
2016,8,29,6,30,117.0,24.0,3.1,22.0,32.0,18.57,5.1
2016,8,29,6,45,225.5,40.0,3.3,22.5,74.0,34.45,19.92
2016,8,29,7,0,334.0,56.0,3.5,23.0,116.0,73.9,42.64
2016,8,29,7,15,167.0,32.0,3.65,23.0,62.0,53.11,31.09
2016,8,29,7,30,0.0,8.0,3.8,23.0,8.0,6.57,0.0
2016,8,29,7,45,36.5,83.0,3.95,23.5,97.5,79.97,59.35
2016,8,29,8,0,73.0,158.0,4.1,24.0,187.0,158.41,122.07
2016,8,29,8,15,374.0,129.0,4.2,24.5,310.5,269.22,205.94
2016,8,29,8,30,675.0,100.0,4.3,25.0,434.0,403.75,309.63
2016,8,29,8,45,449.0,180.0,4.4,25.5,413.0,399.7,308.55
2016,8,29,9,0,223.0,260.0,4.5,26.0,392.0,358.09,276.28
2016,8,29,9,15,196.0,287.0,4.55,26.0,410.5,379.19,292.14
2016,8,29,9,30,169.0,314.0,4.6,26.0,429.0,397.33,305.12
2016,8,29,9,45,149.5,336.0,4.65,26.5,442.5,413.27,315.68
2016,8,29,10,0,130.0,358.0,4.7,27.0,456.0,427.19,324.48
2016,8,29,10,15,135.0,378.0,4.7,27.0,484.0,456.28,345.45
2016,8,29,10,30,140.0,398.0,4.7,27.0,512.0,485.33,366.18
2016,8,29,10,45,214.0,406.0,4.75,27.5,587.0,560.73,421.36
2016,8,29,11,0,288.0,414.0,4.8,28.0,662.0,652.8,486.92
2016,8,29,11,15,369.5,394.0,4.8,28.0,721.0,714.67,531.67
2016,8,29,11,30,451.0,374.0,4.8,28.0,780.0,790.54,585.37
2016,8,29,11,45,347.5,418.5,4.8,28.0,734.5,733.35,542.6
2016,8,29,12,0,244.0,463.0,4.8,28.0,689.0,669.55,495.4
2016,8,29,12,15,566.0,285.5,4.8,28.0,812.5,836.63,620.65
2016,8,29,12,30,888.0,108.0,4.8,28.0,936.0,952.63,701.25
2016,8,29,12,45,451.0,188.5,4.85,28.5,609.0,636.85,479.72
2016,8,29,13,0,14.0,269.0,4.9,29.0,282.0,243.86,181.11
2016,8,29,13,15,446.5,189.0,4.9,29.0,593.5,625.76,474.17
2016,8,29,13,30,879.0,109.0,4.9,29.0,905.0,919.36,678.99
2016,8,29,13,45,448.0,201.0,4.9,29.0,606.5,623.5,469.65
2016,8,29,14,0,17.0,293.0,4.9,29.0,308.0,266.34,198.48
2016,8,29,14,15,435.5,199.5,4.9,28.5,558.5,587.84,447.9
2016,8,29,14,30,854.0,106.0,4.9,28.0,809.0,813.61,612.21
2016,8,29,14,45,842.0,105.5,4.9,28.0,774.0,775.51,585.34
2016,8,29,15,0,830.0,105.0,4.9,28.0,739.0,735.2,558.19
2016,8,29,15,15,418.0,147.0,4.8,27.5,466.0,457.48,352.94
2016,8,29,15,30,6.0,189.0,4.7,27.0,193.0,163.42,123.13
2016,8,29,15,45,81.5,232.5,4.65,27.0,282.5,254.66,195.64
2016,8,29,16,0,157.0,276.0,4.6,27.0,372.0,340.48,261.77
2016,8,29,16,15,437.5,183.5,4.4,26.5,416.5,408.43,314.8
2016,8,29,16,30,718.0,91.0,4.2,26.0,461.0,432.68,331.23
2016,8,29,16,45,359.0,82.0,4.05,26.0,267.0,233.8,177.87
2016,8,29,17,0,0.0,73.0,3.9,26.0,73.0,60.55,43.74
2016,8,29,17,15,280.0,72.0,3.55,25.5,159.0,151.6,110.17
2016,8,29,17,30,560.0,71.0,3.2,25.0,245.0,199.51,136.14
2016,8,29,17,45,485.5,63.5,2.85,25.0,192.0,142.69,90.16
2016,8,29,18,0,411.0,56.0,2.5,25.0,139.0,94.71,54.62
2016,8,29,18,15,310.0,43.0,2.35,24.5,94.0,48.25,25.71
2016,8,29,18,30,209.0,30.0,2.2,24.0,49.0,23.27,12.23
2016,8,29,18,45,104.5,15.0,2.05,24.0,24.5,12.8,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.5,11.5,2.15,22.0,16.0,9.82,0.0
