Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,6,30,145.0,23.0,2.4,22.0,32.0,17.87,4.03
2016,8,30,6,45,254.0,37.5,2.65,22.5,74.0,33.99,18.73
2016,8,30,7,0,363.0,52.0,2.9,23.0,116.0,76.36,43.31
2016,8,30,7,15,181.5,59.0,2.95,23.0,91.0,77.99,50.9
2016,8,30,7,30,0.0,66.0,3.0,23.0,66.0,54.63,39.72
2016,8,30,7,45,68.5,113.5,3.05,23.5,140.5,114.52,86.54
2016,8,30,8,0,137.0,161.0,3.1,24.0,215.0,186.65,143.17
2016,8,30,8,15,156.5,186.5,3.15,24.5,257.0,226.24,174.49
2016,8,30,8,30,176.0,212.0,3.2,25.0,299.0,268.05,207.13
2016,8,30,8,45,239.0,229.0,3.25,25.5,361.5,333.04,257.01
2016,8,30,9,0,302.0,246.0,3.3,26.0,424.0,398.2,306.28
2016,8,30,9,15,366.5,252.0,3.35,26.0,486.0,459.94,353.04
2016,8,30,9,30,431.0,258.0,3.4,26.0,548.0,536.55,409.91
2016,8,30,9,45,296.5,308.5,3.5,26.5,514.0,501.46,381.25
2016,8,30,10,0,162.0,359.0,3.6,27.0,480.0,452.84,342.29
2016,8,30,10,15,198.0,375.5,3.65,27.0,531.0,503.95,379.99
2016,8,30,10,30,234.0,392.0,3.7,27.0,582.0,557.01,418.29
2016,8,30,10,45,191.0,411.0,3.75,27.5,570.0,547.58,409.03
2016,8,30,11,0,148.0,430.0,3.8,28.0,558.0,534.94,397.72
2016,8,30,11,15,187.5,440.0,3.8,28.0,606.0,584.47,433.51
2016,8,30,11,30,227.0,450.0,3.8,28.0,654.0,634.84,469.22
2016,8,30,11,45,230.0,457.0,3.85,28.0,666.5,648.83,478.61
2016,8,30,12,0,233.0,464.0,3.9,28.0,679.0,661.74,487.46
2016,8,30,12,15,162.5,461.5,3.9,28.0,612.5,594.92,438.83
2016,8,30,12,30,92.0,459.0,3.9,28.0,546.0,510.68,377.6
2016,8,30,12,45,155.0,463.5,3.95,28.5,608.0,590.15,435.18
2016,8,30,13,0,218.0,468.0,4.0,29.0,670.0,652.5,479.22
2016,8,30,13,15,300.0,435.0,3.95,28.5,708.5,709.01,521.21
2016,8,30,13,30,382.0,402.0,3.9,28.0,747.0,747.29,550.61
2016,8,30,13,45,285.5,419.0,3.9,28.0,673.5,668.61,493.99
2016,8,30,14,0,189.0,436.0,3.9,28.0,600.0,578.64,429.26
2016,8,30,14,15,336.5,375.5,3.8,28.0,656.5,653.66,486.56
2016,8,30,14,30,484.0,315.0,3.7,28.0,713.0,718.18,534.53
2016,8,30,14,45,408.0,327.0,3.65,28.0,652.5,650.16,485.41
2016,8,30,15,0,332.0,339.0,3.6,28.0,592.0,576.45,432.48
2016,8,30,15,15,250.5,331.0,3.45,28.0,516.0,495.45,373.33
2016,8,30,15,30,169.0,323.0,3.3,28.0,440.0,410.54,310.55
2016,8,30,15,45,241.5,288.5,3.2,28.0,442.0,414.5,315.1
2016,8,30,16,0,314.0,254.0,3.1,28.0,444.0,419.31,319.17
2016,8,30,16,15,352.0,221.0,2.85,27.5,416.5,390.62,297.86
2016,8,30,16,30,390.0,188.0,2.6,27.0,389.0,364.39,277.44
2016,8,30,16,45,276.0,179.0,2.4,27.0,313.0,278.42,211.32
2016,8,30,17,0,162.0,170.0,2.2,27.0,237.0,207.19,156.75
2016,8,30,17,15,147.0,146.0,1.95,26.5,199.5,170.59,127.76
2016,8,30,17,30,132.0,122.0,1.7,26.0,162.0,135.84,99.84
2016,8,30,17,45,109.0,98.0,1.45,25.5,126.5,101.7,72.68
2016,8,30,18,0,86.0,74.0,1.2,25.0,91.0,70.69,48.39
2016,8,30,18,15,51.5,51.0,1.15,24.5,60.5,43.27,27.86
2016,8,30,18,30,17.0,28.0,1.1,24.0,30.0,22.56,11.25
2016,8,30,18,45,8.5,14.0,1.05,24.0,15.0,11.95,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,28.5,11.0,1.95,22.0,13.0,9.39,0.0
2016,8,31,6,30,57.0,22.0,2.1,22.0,26.0,17.33,2.99
2016,8,31,6,45,146.5,43.5,2.3,22.5,66.0,37.39,22.26
2016,8,31,7,0,236.0,65.0,2.5,23.0,106.0,74.46,46.29
2016,8,31,7,15,270.5,80.5,2.45,23.5,144.5,112.05,74.69
2016,8,31,7,30,305.0,96.0,2.4,24.0,183.0,152.73,107.51
2016,8,31,7,45,409.0,104.5,2.35,24.5,248.0,210.29,152.41
2016,8,31,8,0,513.0,113.0,2.3,25.0,313.0,279.85,207.54
2016,8,31,8,15,551.0,121.0,2.35,25.5,366.0,338.99,255.6
2016,8,31,8,30,589.0,129.0,2.4,26.0,419.0,397.52,302.13
2016,8,31,8,45,421.5,191.5,2.5,26.5,411.0,400.16,305.67
2016,8,31,9,0,254.0,254.0,2.6,27.0,403.0,380.39,290.37
2016,8,31,9,15,354.0,251.0,2.65,27.0,477.5,453.24,345.62
2016,8,31,9,30,454.0,248.0,2.7,27.0,552.0,544.73,413.08
2016,8,31,9,45,605.5,195.0,2.75,27.5,629.0,629.53,474.92
2016,8,31,10,0,757.0,142.0,2.8,28.0,706.0,715.1,536.26
2016,8,31,10,15,768.5,145.0,2.8,28.0,742.0,756.75,564.45
2016,8,31,10,30,780.0,148.0,2.8,28.0,778.0,796.43,590.21
2016,8,31,10,45,792.5,147.5,2.85,28.5,808.5,831.38,611.65
2016,8,31,11,0,805.0,147.0,2.9,29.0,839.0,863.92,631.35
2016,8,31,11,15,613.5,263.0,2.9,29.0,798.0,829.42,605.04
2016,8,31,11,30,422.0,379.0,2.9,29.0,757.0,773.07,561.91
2016,8,31,11,45,611.5,273.0,2.9,29.5,830.0,860.47,624.34
2016,8,31,12,0,801.0,167.0,2.9,30.0,903.0,936.78,674.18
2016,8,31,12,15,802.5,167.0,2.9,30.0,908.0,943.97,677.97
2016,8,31,12,30,804.0,167.0,2.9,30.0,913.0,947.72,680.24
2016,8,31,12,45,573.5,300.5,2.95,30.0,831.5,861.41,621.21
2016,8,31,13,0,343.0,434.0,3.0,30.0,750.0,753.98,544.41
2016,8,31,13,15,212.0,434.5,3.0,30.0,629.0,613.16,446.95
2016,8,31,13,30,81.0,435.0,3.0,30.0,508.0,474.29,347.48
2016,8,31,13,45,61.5,404.0,3.0,30.0,458.5,424.82,312.77
2016,8,31,14,0,42.0,373.0,3.0,30.0,409.0,376.11,277.76
2016,8,31,14,15,261.0,344.0,2.95,30.0,558.5,560.57,415.59
2016,8,31,14,30,480.0,315.0,2.9,30.0,708.0,716.45,526.66
2016,8,31,14,45,616.0,232.0,2.85,30.0,713.0,732.63,540.08
2016,8,31,15,0,752.0,149.0,2.8,30.0,718.0,728.59,540.4
2016,8,31,15,15,390.5,207.5,2.7,30.0,502.0,492.24,369.58
2016,8,31,15,30,29.0,266.0,2.6,30.0,286.0,255.15,190.58
2016,8,31,15,45,356.0,199.5,2.55,30.0,414.5,423.59,321.1
2016,8,31,16,0,683.0,133.0,2.5,30.0,543.0,534.52,402.19
2016,8,31,16,15,656.5,127.5,2.35,29.5,493.0,477.92,359.21
2016,8,31,16,30,630.0,122.0,2.2,29.0,443.0,422.45,316.83
2016,8,31,16,45,596.0,114.5,2.05,29.0,390.0,363.52,270.19
2016,8,31,17,0,562.0,107.0,1.9,29.0,337.0,307.26,224.62
2016,8,31,17,15,513.5,98.0,1.7,28.5,283.5,248.42,177.05
2016,8,31,17,30,465.0,89.0,1.5,28.0,230.0,191.44,130.77
2016,8,31,17,45,398.0,76.5,1.3,27.5,179.0,137.38,88.31
2016,8,31,18,0,331.0,64.0,1.1,27.0,128.0,91.35,54.45
2016,8,31,18,15,234.0,46.5,1.05,26.5,84.5,48.19,27.0
2016,8,31,18,30,137.0,29.0,1.0,26.0,41.0,22.37,10.38
2016,8,31,18,45,68.5,14.5,0.95,25.5,20.5,12.38,0.0
2016,8,31,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,56.0,11.0,1.6,22.5,14.0,9.39,0.0
2016,9,1,6,30,112.0,22.0,1.9,23.0,28.0,17.05,1.96
2016,9,1,6,45,210.0,39.5,2.25,23.5,69.5,36.54,20.23
2016,9,1,7,0,308.0,57.0,2.6,24.0,111.0,76.43,44.77
2016,9,1,7,15,380.5,70.5,2.5,24.5,161.5,121.5,77.32
2016,9,1,7,30,453.0,84.0,2.4,25.0,212.0,175.42,119.7
2016,9,1,7,45,503.0,93.5,2.35,25.5,265.0,231.73,166.08
2016,9,1,8,0,553.0,103.0,2.3,26.0,318.0,290.35,214.25
2016,9,1,8,15,589.5,110.5,2.3,26.5,371.5,346.87,260.34
2016,9,1,8,30,626.0,118.0,2.3,27.0,425.0,406.46,307.56
2016,9,1,8,45,651.0,125.0,2.35,27.5,475.5,462.47,350.89
2016,9,1,9,0,676.0,132.0,2.4,28.0,526.0,519.59,393.71
2016,9,1,9,15,696.5,137.0,2.4,28.0,573.5,572.83,433.15
2016,9,1,9,30,717.0,142.0,2.4,28.0,621.0,626.06,471.56
2016,9,1,9,45,735.5,144.0,2.4,28.5,664.0,674.58,504.83
2016,9,1,10,0,754.0,146.0,2.4,29.0,707.0,719.49,534.84
2016,9,1,10,15,765.5,149.0,2.4,29.0,743.0,761.07,562.87
2016,9,1,10,30,777.0,152.0,2.4,29.0,779.0,800.68,588.27
2016,9,1,10,45,420.5,274.0,2.45,29.5,615.5,641.12,472.37
2016,9,1,11,0,64.0,396.0,2.5,30.0,452.0,417.43,306.42
2016,9,1,11,15,436.0,277.0,2.5,30.0,666.0,682.57,502.35
2016,9,1,11,30,808.0,158.0,2.5,30.0,880.0,915.45,659.74
2016,9,1,11,45,808.0,161.0,2.55,30.5,892.5,931.0,666.29
2016,9,1,12,0,808.0,164.0,2.6,31.0,905.0,943.13,672.65
2016,9,1,12,15,504.5,318.0,2.6,31.0,781.5,814.04,584.17
2016,9,1,12,30,201.0,472.0,2.6,31.0,658.0,645.01,463.95
2016,9,1,12,45,504.0,318.5,2.65,31.0,782.5,814.81,587.29
2016,9,1,13,0,807.0,165.0,2.7,31.0,907.0,945.26,675.79
2016,9,1,13,15,803.5,164.0,2.7,31.0,894.5,932.85,666.99
2016,9,1,13,30,800.0,163.0,2.7,31.0,882.0,917.12,657.39
2016,9,1,13,45,793.5,162.5,2.7,31.0,861.5,895.9,644.33
2016,9,1,14,0,787.0,162.0,2.7,31.0,841.0,871.64,629.37
2016,9,1,14,15,778.5,159.5,2.65,30.5,813.0,840.87,611.03
2016,9,1,14,30,770.0,157.0,2.6,30.0,785.0,807.5,590.88
2016,9,1,14,45,612.0,223.0,2.6,30.0,708.0,722.86,531.84
2016,9,1,15,0,454.0,289.0,2.6,30.0,631.0,635.32,469.35
2016,9,1,15,15,380.5,294.0,2.5,30.0,570.0,555.79,413.26
2016,9,1,15,30,307.0,299.0,2.4,30.0,509.0,492.52,367.57
2016,9,1,15,45,237.5,285.0,2.35,30.0,440.0,410.4,308.06
2016,9,1,16,0,168.0,271.0,2.3,30.0,371.0,344.33,259.3
2016,9,1,16,15,96.5,229.5,2.15,29.5,285.5,251.7,190.4
2016,9,1,16,30,25.0,188.0,2.0,29.0,200.0,170.19,128.64
2016,9,1,16,45,20.0,166.5,1.9,28.5,175.5,148.04,112.11
2016,9,1,17,0,15.0,145.0,1.8,28.0,151.0,126.53,95.73
2016,9,1,17,15,8.5,123.0,1.6,27.5,126.5,104.85,78.99
2016,9,1,17,30,2.0,101.0,1.4,27.0,102.0,84.09,62.74
2016,9,1,17,45,1.0,78.0,1.25,27.0,78.5,64.42,46.79
2016,9,1,18,0,0.0,55.0,1.1,27.0,55.0,45.15,30.91
2016,9,1,18,15,0.0,35.0,1.05,26.5,35.0,28.75,17.2
2016,9,1,18,30,0.0,15.0,1.0,26.0,15.0,12.36,2.77
2016,9,1,18,45,0.0,7.5,1.0,25.5,7.5,6.4,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.41,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.82,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.64,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.46,0.0
2016,9,2,7,45,0.0,6.0,2.3,23.5,6.0,4.93,0.0
2016,9,2,8,0,0.0,9.0,2.3,24.0,9.0,7.41,0.49
2016,9,2,8,15,0.0,39.0,2.2,24.5,39.0,32.24,20.91
2016,9,2,8,30,0.0,69.0,2.1,25.0,69.0,57.23,41.09
2016,9,2,8,45,29.0,157.0,2.05,25.5,174.0,151.05,115.75
2016,9,2,9,0,58.0,245.0,2.0,26.0,279.0,248.64,190.77
2016,9,2,9,15,134.5,276.5,1.9,26.5,364.0,336.77,256.99
2016,9,2,9,30,211.0,308.0,1.8,27.0,449.0,424.3,320.95
2016,9,2,9,45,199.0,331.5,1.7,27.5,471.5,448.66,336.48
2016,9,2,10,0,187.0,355.0,1.6,28.0,494.0,471.5,350.85
2016,9,2,10,15,103.0,320.0,1.5,28.0,397.5,381.13,283.9
2016,9,2,10,30,19.0,285.0,1.4,28.0,301.0,260.18,193.44
2016,9,2,10,45,58.5,350.5,1.35,28.5,400.0,367.71,272.44
2016,9,2,11,0,98.0,416.0,1.3,29.0,499.0,467.36,341.95
2016,9,2,11,15,62.0,380.5,1.3,29.0,434.0,403.52,295.42
2016,9,2,11,30,26.0,345.0,1.3,29.0,369.0,338.12,248.02
2016,9,2,11,45,361.5,290.5,1.3,29.0,621.0,645.59,471.43
2016,9,2,12,0,697.0,236.0,1.3,29.0,873.0,919.21,652.09
2016,9,2,12,15,458.5,352.0,1.35,29.0,772.0,804.61,570.78
2016,9,2,12,30,220.0,468.0,1.4,29.0,671.0,660.65,471.93
2016,9,2,12,45,119.5,393.5,1.45,29.5,504.0,492.01,356.84
2016,9,2,13,0,19.0,319.0,1.5,30.0,337.0,293.93,214.9
2016,9,2,13,15,148.0,379.0,1.5,30.0,512.0,501.93,366.87
2016,9,2,13,30,277.0,439.0,1.5,30.0,687.0,691.12,495.61
2016,9,2,13,45,486.0,328.5,1.55,30.0,751.5,781.58,559.64
2016,9,2,14,0,695.0,218.0,1.6,30.0,816.0,853.11,611.02
2016,9,2,14,15,685.5,214.5,1.65,30.0,788.0,822.02,591.03
2016,9,2,14,30,676.0,211.0,1.7,30.0,760.0,788.67,570.32
2016,9,2,14,45,689.5,192.0,1.8,30.0,730.5,756.81,551.26
2016,9,2,15,0,703.0,173.0,1.9,30.0,701.0,721.33,529.23
2016,9,2,15,15,426.5,245.5,1.95,29.5,560.0,555.89,412.87
2016,9,2,15,30,150.0,318.0,2.0,29.0,419.0,395.6,295.89
2016,9,2,15,45,153.5,293.5,2.05,29.0,390.5,366.53,276.04
2016,9,2,16,0,157.0,269.0,2.1,29.0,362.0,336.86,254.7
2016,9,2,16,15,213.5,237.5,2.05,28.5,351.5,328.02,249.11
2016,9,2,16,30,270.0,206.0,2.0,28.0,341.0,319.63,242.81
2016,9,2,16,45,395.0,160.5,1.95,28.0,332.5,319.19,240.31
2016,9,2,17,0,520.0,115.0,1.9,28.0,324.0,296.84,218.75
2016,9,2,17,15,470.5,104.5,1.75,27.5,271.0,239.03,171.89
2016,9,2,17,30,421.0,94.0,1.6,27.0,218.0,186.55,129.16
2016,9,2,17,45,351.5,79.5,1.5,26.5,168.0,132.81,87.0
2016,9,2,18,0,282.0,65.0,1.4,26.0,118.0,87.54,53.52
2016,9,2,18,15,192.5,45.5,1.3,25.5,76.0,46.0,26.14
2016,9,2,18,30,103.0,26.0,1.2,25.0,34.0,20.4,7.28
2016,9,2,18,45,51.5,13.0,1.2,25.0,17.0,11.1,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.0,10.0,1.75,21.5,12.0,8.54,0.0
2016,9,3,6,30,74.0,20.0,1.9,22.0,24.0,15.84,0.0
2016,9,3,6,45,167.5,40.5,2.05,22.5,64.5,37.92,21.35
2016,9,3,7,0,261.0,61.0,2.2,23.0,105.0,77.9,47.6
2016,9,3,7,15,333.0,76.0,2.2,23.5,154.5,121.82,79.93
2016,9,3,7,30,405.0,91.0,2.2,24.0,204.0,174.6,121.6
2016,9,3,7,45,463.0,101.0,2.25,24.5,257.5,227.6,165.09
2016,9,3,8,0,521.0,111.0,2.3,25.0,311.0,287.0,213.74
2016,9,3,8,15,322.0,160.0,2.25,25.5,290.0,278.26,212.2
2016,9,3,8,30,123.0,209.0,2.2,26.0,269.0,245.27,188.53
2016,9,3,8,45,394.0,172.5,2.15,26.5,395.0,374.72,287.54
2016,9,3,9,0,665.0,136.0,2.1,27.0,521.0,522.55,397.44
2016,9,3,9,15,483.0,214.0,2.0,27.0,506.5,513.62,388.86
2016,9,3,9,30,301.0,292.0,1.9,27.0,492.0,480.49,362.27
2016,9,3,9,45,523.0,221.0,1.85,27.5,596.5,597.93,448.61
2016,9,3,10,0,745.0,150.0,1.8,28.0,701.0,725.27,537.87
2016,9,3,10,15,472.0,271.5,1.8,28.0,627.0,651.46,480.85
2016,9,3,10,30,199.0,393.0,1.8,28.0,553.0,535.24,394.32
2016,9,3,10,45,308.5,375.0,1.8,28.5,633.5,632.43,463.43
2016,9,3,11,0,418.0,357.0,1.8,29.0,714.0,733.81,531.74
2016,9,3,11,15,327.0,400.5,1.8,29.0,684.0,692.49,500.74
2016,9,3,11,30,236.0,444.0,1.8,29.0,654.0,643.4,465.36
2016,9,3,11,45,142.5,427.0,1.85,29.5,555.0,543.77,394.91
2016,9,3,12,0,49.0,410.0,1.9,30.0,456.0,424.5,309.21
2016,9,3,12,15,26.5,281.0,1.95,30.0,305.5,280.05,206.13
2016,9,3,12,30,4.0,152.0,2.0,30.0,155.0,132.5,96.31
2016,9,3,12,45,104.5,308.0,2.05,30.0,403.5,395.66,293.63
2016,9,3,13,0,205.0,464.0,2.1,30.0,652.0,641.78,464.73
2016,9,3,13,15,227.0,453.5,2.15,30.0,659.0,649.5,469.27
2016,9,3,13,30,249.0,443.0,2.2,30.0,666.0,670.62,484.38
2016,9,3,13,45,332.5,402.0,2.25,30.0,692.0,700.76,507.51
2016,9,3,14,0,416.0,361.0,2.3,30.0,718.0,738.45,535.22
2016,9,3,14,15,410.0,350.5,2.35,30.0,692.5,710.34,516.81
2016,9,3,14,30,404.0,340.0,2.4,30.0,667.0,669.26,490.1
2016,9,3,14,45,545.5,261.0,2.5,30.0,681.5,704.19,518.35
2016,9,3,15,0,687.0,182.0,2.6,30.0,696.0,719.4,532.31
2016,9,3,15,15,382.5,242.0,2.65,29.5,525.5,522.24,391.29
2016,9,3,15,30,78.0,302.0,2.7,29.0,355.0,322.93,242.86
2016,9,3,15,45,349.5,229.0,2.8,29.0,439.0,439.29,334.03
2016,9,3,16,0,621.0,156.0,2.9,29.0,523.0,523.77,396.94
2016,9,3,16,15,338.5,179.5,2.9,28.5,377.0,348.43,265.73
2016,9,3,16,30,56.0,203.0,2.9,28.0,231.0,203.79,155.43
2016,9,3,16,45,271.5,163.5,2.9,28.0,274.0,265.01,201.53
2016,9,3,17,0,487.0,124.0,2.9,28.0,317.0,293.91,218.27
2016,9,3,17,15,437.0,111.5,2.7,27.5,264.5,235.93,171.06
2016,9,3,17,30,387.0,99.0,2.5,27.0,212.0,183.43,128.29
2016,9,3,17,45,314.0,83.5,2.35,26.5,162.0,130.19,86.6
2016,9,3,18,0,241.0,68.0,2.2,26.0,112.0,84.36,52.61
2016,9,3,18,15,158.5,46.0,2.2,25.5,70.5,44.61,25.73
2016,9,3,18,30,76.0,24.0,2.2,25.0,29.0,18.85,5.01
2016,9,3,18,45,38.0,12.0,2.2,25.0,14.5,10.24,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,8.11,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,15.06,0.0
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,37.93,21.58
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,75.73,47.16
2016,9,4,7,15,293.5,80.5,1.75,23.5,150.0,120.73,80.71
2016,9,4,7,30,363.0,98.0,2.0,24.0,199.0,172.98,121.96
2016,9,4,7,45,417.5,110.5,2.25,24.5,251.5,224.96,164.52
2016,9,4,8,0,472.0,123.0,2.5,25.0,304.0,283.03,212.01
2016,9,4,8,15,511.0,133.0,2.65,25.5,357.0,338.32,257.0
2016,9,4,8,30,550.0,143.0,2.8,26.0,410.0,397.16,303.74
2016,9,4,8,45,581.0,150.0,2.95,26.5,460.5,457.29,350.29
2016,9,4,9,0,612.0,157.0,3.1,27.0,511.0,514.72,393.69
2016,9,4,9,15,634.5,163.5,3.1,27.0,558.0,567.93,433.39
2016,9,4,9,30,657.0,170.0,3.1,27.0,605.0,621.46,472.38
2016,9,4,9,45,676.5,173.5,3.1,27.5,647.5,670.0,506.03
2016,9,4,10,0,696.0,177.0,3.1,28.0,690.0,717.89,538.44
2016,9,4,10,15,526.0,267.0,3.1,28.5,666.0,692.11,515.28
2016,9,4,10,30,356.0,357.0,3.1,29.0,642.0,644.79,477.2
2016,9,4,10,45,551.5,271.0,3.1,29.5,731.5,756.33,557.44
2016,9,4,11,0,747.0,185.0,3.1,30.0,821.0,867.23,633.13
2016,9,4,11,15,753.5,187.0,3.1,30.0,842.5,886.08,644.03
2016,9,4,11,30,760.0,189.0,3.1,30.0,864.0,908.91,658.31
2016,9,4,11,45,775.0,182.5,3.1,30.0,879.5,928.75,670.63
2016,9,4,12,0,790.0,176.0,3.1,30.0,895.0,945.52,681.03
2016,9,4,12,15,614.0,283.0,3.1,30.0,843.5,893.92,644.83
2016,9,4,12,30,438.0,390.0,3.1,30.0,792.0,825.78,595.15
2016,9,4,12,45,227.0,338.5,3.1,30.5,546.5,558.67,410.05
2016,9,4,13,0,16.0,287.0,3.1,31.0,301.0,262.71,192.91
2016,9,4,13,15,404.5,227.0,3.15,31.0,587.0,627.42,466.17
2016,9,4,13,30,793.0,167.0,3.2,31.0,873.0,920.87,666.09
2016,9,4,13,45,792.0,162.0,3.25,31.0,853.5,900.09,651.07
2016,9,4,14,0,791.0,157.0,3.3,31.0,834.0,876.06,636.4
2016,9,4,14,15,782.5,155.0,3.3,30.5,805.5,845.34,618.24
2016,9,4,14,30,774.0,153.0,3.3,30.0,777.0,812.0,598.21
2016,9,4,14,45,752.0,155.5,3.35,30.0,739.0,769.79,571.0
2016,9,4,15,0,730.0,158.0,3.4,30.0,701.0,729.98,543.92
2016,9,4,15,15,714.0,154.0,3.4,29.5,659.5,683.2,512.54
2016,9,4,15,30,698.0,150.0,3.4,29.0,618.0,635.37,479.66
2016,9,4,15,45,434.0,207.0,3.4,29.0,491.5,483.11,366.83
2016,9,4,16,0,170.0,264.0,3.4,29.0,365.0,341.14,259.32
2016,9,4,16,15,387.5,194.5,3.3,28.5,394.0,397.29,303.44
2016,9,4,16,30,605.0,125.0,3.2,28.0,423.0,416.95,316.86
2016,9,4,16,45,568.5,117.0,3.1,28.0,370.5,357.47,269.05
2016,9,4,17,0,532.0,109.0,3.0,28.0,318.0,301.04,222.91
2016,9,4,17,15,480.0,99.0,2.75,27.5,264.5,237.99,171.64
2016,9,4,17,30,428.0,89.0,2.5,27.0,211.0,184.73,127.91
2016,9,4,17,45,355.5,75.0,2.25,26.5,161.0,130.4,85.0
2016,9,4,18,0,283.0,61.0,2.0,26.0,111.0,84.92,51.26
2016,9,4,18,15,184.5,42.5,2.0,25.5,70.0,43.64,24.17
2016,9,4,18,30,86.0,24.0,2.0,25.0,29.0,18.81,3.2
2016,9,4,18,45,43.0,12.0,2.0,25.0,14.5,10.24,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,21.5,13.5,8.54,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,15.58,0.0
2016,9,5,6,45,264.0,33.0,2.55,22.5,69.0,38.46,19.06
2016,9,5,7,0,394.0,46.0,2.8,23.0,111.0,82.9,46.02
2016,9,5,7,15,472.5,54.5,3.0,23.5,163.0,131.22,81.75
2016,9,5,7,30,551.0,63.0,3.2,24.0,215.0,189.04,128.4
2016,9,5,7,45,364.5,108.5,3.4,24.5,218.5,209.71,154.53
2016,9,5,8,0,178.0,154.0,3.6,25.0,222.0,199.81,152.8
2016,9,5,8,15,164.0,180.5,3.65,25.5,251.0,229.64,177.18
2016,9,5,8,30,150.0,207.0,3.7,26.0,280.0,257.81,199.32
2016,9,5,8,45,116.5,229.0,3.8,26.5,290.0,270.08,208.43
2016,9,5,9,0,83.0,251.0,3.9,27.0,300.0,270.32,207.73
2016,9,5,9,15,88.0,275.5,3.9,27.0,331.0,300.76,230.65
2016,9,5,9,30,93.0,300.0,3.9,27.0,362.0,331.66,253.57
2016,9,5,9,45,120.5,326.5,3.95,27.5,412.0,391.89,297.98
2016,9,5,10,0,148.0,353.0,4.0,28.0,462.0,444.15,335.73
2016,9,5,10,15,142.0,371.5,4.0,28.0,481.0,464.05,349.35
2016,9,5,10,30,136.0,390.0,4.0,28.0,500.0,483.08,362.36
2016,9,5,10,45,215.0,397.5,4.0,28.5,577.0,563.57,420.79
2016,9,5,11,0,294.0,405.0,4.0,29.0,654.0,662.26,490.15
2016,9,5,11,15,373.5,385.0,4.0,29.0,710.0,723.37,533.66
2016,9,5,11,30,453.0,365.0,4.0,29.0,766.0,799.65,586.8
2016,9,5,11,45,357.5,407.5,4.05,29.5,727.0,745.36,545.79
2016,9,5,12,0,262.0,450.0,4.1,30.0,688.0,700.65,511.53
2016,9,5,12,15,566.5,285.5,4.1,30.0,803.0,852.94,624.04
2016,9,5,12,30,871.0,121.0,4.1,30.0,918.0,966.33,701.2
2016,9,5,12,45,865.0,124.0,4.15,30.0,912.5,961.88,697.8
2016,9,5,13,0,859.0,127.0,4.2,30.0,907.0,953.89,693.04
2016,9,5,13,15,646.0,249.0,4.2,30.0,831.5,884.07,645.96
2016,9,5,13,30,433.0,371.0,4.2,30.0,756.0,787.78,575.72
2016,9,5,13,45,222.0,304.0,4.2,30.0,501.5,507.32,378.21
2016,9,5,14,0,11.0,237.0,4.2,30.0,247.0,212.41,157.37
2016,9,5,14,15,9.0,213.0,4.15,30.0,221.0,189.12,140.43
2016,9,5,14,30,7.0,189.0,4.1,30.0,195.0,166.06,123.11
2016,9,5,14,45,12.0,222.0,4.1,30.0,231.5,198.67,148.27
2016,9,5,15,0,17.0,255.0,4.1,30.0,268.0,231.21,173.22
2016,9,5,15,15,28.5,264.0,4.05,29.5,283.5,256.6,193.31
2016,9,5,15,30,40.0,273.0,4.0,29.0,299.0,271.17,205.29
2016,9,5,15,45,100.5,267.5,3.95,29.0,327.5,301.82,229.87
2016,9,5,16,0,161.0,262.0,3.9,29.0,356.0,334.77,255.51
2016,9,5,16,15,302.0,214.0,3.75,28.5,369.5,362.71,277.76
2016,9,5,16,30,443.0,166.0,3.6,28.0,383.0,374.28,285.81
2016,9,5,16,45,531.5,125.5,3.5,28.0,354.5,346.08,261.41
2016,9,5,17,0,620.0,85.0,3.4,28.0,326.0,310.71,229.33
2016,9,5,17,15,569.0,78.0,3.15,27.5,271.5,249.33,178.42
2016,9,5,17,30,518.0,71.0,2.9,27.0,217.0,193.3,131.66
2016,9,5,17,45,441.0,61.0,2.7,26.5,165.5,135.79,85.78
2016,9,5,18,0,364.0,51.0,2.5,26.0,114.0,87.62,50.07
2016,9,5,18,15,241.0,37.0,2.5,25.5,72.0,41.89,21.25
2016,9,5,18,30,118.0,23.0,2.5,25.0,30.0,17.85,0.36
2016,9,5,18,45,59.0,11.5,2.55,25.0,15.0,9.82,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,3.5,2.35,23.0,3.5,2.99,0.0
2016,9,6,6,30,0.0,7.0,2.5,23.0,7.0,5.75,0.0
2016,9,6,6,45,0.0,19.5,2.65,23.5,19.5,16.07,6.93
2016,9,6,7,0,0.0,32.0,2.8,24.0,32.0,26.43,15.89
2016,9,6,7,15,0.0,48.0,2.95,24.0,48.0,39.73,27.13
2016,9,6,7,30,0.0,64.0,3.1,24.0,64.0,53.04,38.26
2016,9,6,7,45,122.5,105.5,3.3,24.5,152.0,129.68,97.32
2016,9,6,8,0,245.0,147.0,3.5,25.0,240.0,223.06,170.28
2016,9,6,8,15,466.0,121.0,3.65,25.5,332.5,313.03,239.63
2016,9,6,8,30,687.0,95.0,3.8,26.0,425.0,425.23,326.71
2016,9,6,8,45,501.0,166.5,3.95,26.5,422.0,430.66,332.05
2016,9,6,9,0,315.0,238.0,4.1,27.0,419.0,409.6,315.32
2016,9,6,9,15,556.5,169.5,4.1,27.0,523.0,529.91,408.11
2016,9,6,9,30,798.0,101.0,4.1,27.0,627.0,651.96,500.34
2016,9,6,9,45,447.5,222.0,4.15,27.5,521.0,551.64,421.09
2016,9,6,10,0,97.0,343.0,4.2,28.0,415.0,385.18,291.05
2016,9,6,10,15,475.5,224.0,4.2,28.0,600.0,615.41,467.8
2016,9,6,10,30,854.0,105.0,4.2,28.0,785.0,823.72,616.87
2016,9,6,10,45,614.5,240.5,4.2,28.5,739.0,790.62,588.26
2016,9,6,11,0,375.0,376.0,4.2,29.0,693.0,707.81,523.44
2016,9,6,11,15,627.0,242.0,4.2,29.0,788.5,837.37,619.2
2016,9,6,11,30,879.0,108.0,4.2,29.0,884.0,933.99,684.4
2016,9,6,11,45,881.5,109.0,4.25,29.5,897.0,950.2,692.89
2016,9,6,12,0,884.0,110.0,4.3,30.0,910.0,962.85,699.66
2016,9,6,12,15,565.0,283.5,4.3,30.0,796.0,851.87,622.64
2016,9,6,12,30,246.0,457.0,4.3,30.0,682.0,680.58,497.45
2016,9,6,12,45,164.5,448.5,4.3,30.0,599.0,593.24,435.62
2016,9,6,13,0,83.0,440.0,4.3,30.0,516.0,488.84,360.11
2016,9,6,13,15,100.5,440.5,4.3,30.0,531.0,504.74,372.52
2016,9,6,13,30,118.0,441.0,4.3,30.0,546.0,535.68,395.01
2016,9,6,13,45,205.5,423.0,4.35,30.0,600.0,594.68,439.52
2016,9,6,14,0,293.0,405.0,4.4,30.0,654.0,663.97,490.29
2016,9,6,14,15,570.5,256.0,4.4,30.0,719.5,768.32,570.13
2016,9,6,14,30,848.0,107.0,4.4,30.0,785.0,822.84,611.13
2016,9,6,14,45,791.5,129.5,4.4,30.0,739.0,778.88,581.61
2016,9,6,15,0,735.0,152.0,4.4,30.0,693.0,730.64,548.38
2016,9,6,15,15,718.5,148.5,4.35,29.5,651.5,683.62,516.33
2016,9,6,15,30,702.0,145.0,4.3,29.0,610.0,635.6,482.78
2016,9,6,15,45,679.0,140.5,4.3,29.0,563.0,581.77,443.39
2016,9,6,16,0,656.0,136.0,4.3,29.0,516.0,528.15,403.25
2016,9,6,16,15,626.5,130.5,4.15,28.5,465.0,470.69,359.77
2016,9,6,16,30,597.0,125.0,4.0,28.0,414.0,414.77,316.29
2016,9,6,16,45,552.5,118.5,3.85,28.0,360.5,353.59,267.24
2016,9,6,17,0,508.0,112.0,3.7,28.0,307.0,292.32,217.33
2016,9,6,17,15,451.0,101.5,3.4,27.5,254.0,232.73,168.73
2016,9,6,17,30,394.0,91.0,3.1,27.0,201.0,179.43,125.11
2016,9,6,17,45,306.0,77.5,2.8,27.0,151.0,124.79,82.4
2016,9,6,18,0,218.0,64.0,2.5,27.0,101.0,79.32,49.06
2016,9,6,18,15,123.5,42.5,2.5,26.5,62.0,40.7,22.87
2016,9,6,18,30,29.0,21.0,2.5,26.0,23.0,16.72,0.0
2016,9,6,18,45,14.5,10.5,2.55,26.0,11.5,8.96,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,27.5,9.5,2.7,24.0,11.0,8.11,0.0
2016,9,7,6,30,55.0,19.0,2.8,24.0,22.0,14.99,0.0
2016,9,7,6,45,159.5,38.0,2.95,24.5,61.0,38.97,20.81
2016,9,7,7,0,264.0,57.0,3.1,25.0,100.0,79.65,47.93
2016,9,7,7,15,347.5,70.0,3.25,25.0,150.0,124.92,81.53
2016,9,7,7,30,431.0,83.0,3.4,25.0,200.0,180.44,125.77
2016,9,7,7,45,490.0,92.0,3.6,25.5,254.0,235.07,171.14
2016,9,7,8,0,549.0,101.0,3.8,26.0,308.0,300.44,225.0
2016,9,7,8,15,588.5,107.5,3.9,26.0,361.5,357.84,272.72
2016,9,7,8,30,628.0,114.0,4.0,26.0,415.0,418.59,322.11
2016,9,7,8,45,462.0,177.5,4.1,26.5,412.5,422.5,326.14
2016,9,7,9,0,296.0,241.0,4.2,27.0,410.0,403.08,310.52
2016,9,7,9,15,260.0,271.0,4.2,27.5,429.5,425.46,326.26
2016,9,7,9,30,224.0,301.0,4.2,28.0,449.0,433.18,330.48
2016,9,7,9,45,499.0,217.5,4.25,28.5,574.5,586.49,446.63
2016,9,7,10,0,774.0,134.0,4.3,29.0,700.0,739.8,558.79
2016,9,7,10,15,785.5,136.5,4.3,29.0,736.0,781.6,586.09
2016,9,7,10,30,797.0,139.0,4.3,29.0,772.0,821.36,612.23
2016,9,7,10,45,600.5,249.5,4.3,29.0,736.5,789.27,586.26
2016,9,7,11,0,404.0,360.0,4.3,29.0,701.0,719.96,533.12
2016,9,7,11,15,616.5,251.5,4.25,29.0,787.0,839.12,620.24
2016,9,7,11,30,829.0,143.0,4.2,29.0,873.0,936.21,685.95
2016,9,7,11,45,846.0,134.5,4.2,29.5,889.5,943.94,688.57
2016,9,7,12,0,863.0,126.0,4.2,30.0,906.0,960.89,697.98
2016,9,7,12,15,864.0,126.5,4.15,30.0,910.0,967.77,701.9
2016,9,7,12,30,865.0,127.0,4.1,30.0,914.0,971.07,703.67
2016,9,7,12,45,571.0,285.5,4.1,30.5,804.0,861.72,627.18
2016,9,7,13,0,277.0,444.0,4.1,31.0,694.0,712.68,517.68
2016,9,7,13,15,229.5,444.5,4.05,31.0,649.5,648.33,473.45
2016,9,7,13,30,182.0,445.0,4.0,31.0,605.0,600.36,439.38
2016,9,7,13,45,511.5,286.0,4.0,31.0,721.5,772.69,567.86
2016,9,7,14,0,841.0,127.0,4.0,31.0,838.0,885.78,647.77
2016,9,7,14,15,833.5,125.0,3.95,31.0,809.5,855.12,627.09
2016,9,7,14,30,826.0,123.0,3.9,31.0,781.0,830.19,611.22
2016,9,7,14,45,802.5,127.5,3.85,31.0,742.5,787.13,582.96
2016,9,7,15,0,779.0,132.0,3.8,31.0,704.0,742.64,553.58
2016,9,7,15,15,764.0,129.0,3.7,30.5,661.5,695.88,521.9
2016,9,7,15,30,749.0,126.0,3.6,30.0,619.0,647.84,488.58
2016,9,7,15,45,726.5,123.0,3.55,30.0,571.5,595.39,450.42
2016,9,7,16,0,704.0,120.0,3.5,30.0,524.0,541.32,410.23
2016,9,7,16,15,676.0,115.0,3.3,29.5,472.5,482.73,366.19
2016,9,7,16,30,648.0,110.0,3.1,29.0,421.0,425.45,321.89
2016,9,7,16,45,605.5,104.5,2.9,29.0,367.0,363.29,272.24
2016,9,7,17,0,563.0,99.0,2.7,29.0,313.0,304.78,224.44
2016,9,7,17,15,506.5,90.0,2.45,28.5,258.5,242.93,174.13
2016,9,7,17,30,450.0,81.0,2.2,28.0,204.0,184.11,126.07
2016,9,7,17,45,366.0,69.0,1.95,27.5,153.5,128.09,82.21
2016,9,7,18,0,282.0,57.0,1.7,27.0,103.0,82.32,48.73
2016,9,7,18,15,168.5,38.5,1.7,26.5,63.0,40.28,21.21
2016,9,7,18,30,55.0,20.0,1.7,26.0,23.0,15.71,0.0
2016,9,7,18,45,27.5,10.0,1.7,26.0,11.5,8.54,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.0,9.0,2.8,22.5,9.0,7.68,0.0
2016,9,8,6,30,18.0,18.0,3.1,23.0,18.0,14.63,0.0
2016,9,8,6,45,119.5,40.0,3.4,23.5,57.5,38.94,21.56
2016,9,8,7,0,221.0,62.0,3.7,24.0,97.0,78.66,48.97
2016,9,8,7,15,306.0,77.5,3.75,24.0,147.5,125.75,84.34
2016,9,8,7,30,391.0,93.0,3.8,24.0,198.0,181.68,128.91
2016,9,8,7,45,473.0,98.0,3.85,24.5,255.0,237.5,174.51
2016,9,8,8,0,555.0,103.0,3.9,25.0,312.0,306.65,230.97
2016,9,8,8,15,596.0,110.0,3.9,25.5,366.5,365.68,279.48
2016,9,8,8,30,637.0,117.0,3.9,26.0,421.0,428.23,329.5
2016,9,8,8,45,683.5,115.5,3.9,26.5,476.0,488.59,376.6
2016,9,8,9,0,730.0,114.0,3.9,27.0,531.0,551.93,424.63
2016,9,8,9,15,751.0,118.0,3.9,27.5,579.0,606.24,464.55
2016,9,8,9,30,772.0,122.0,3.9,28.0,627.0,661.18,503.77
2016,9,8,9,45,795.5,120.5,3.9,28.5,672.0,711.94,539.12
2016,9,8,10,0,819.0,119.0,3.9,29.0,717.0,761.95,572.41
2016,9,8,10,15,830.0,121.5,3.9,29.0,753.5,804.95,600.64
2016,9,8,10,30,841.0,124.0,3.9,29.0,790.0,837.07,621.25
2016,9,8,10,45,853.0,123.0,3.95,29.5,820.0,872.04,642.71
2016,9,8,11,0,865.0,122.0,4.0,30.0,850.0,904.4,662.24
2016,9,8,11,15,870.0,123.0,4.0,30.0,871.5,929.46,677.94
2016,9,8,11,30,875.0,124.0,4.0,30.0,893.0,951.24,691.53
2016,9,8,11,45,874.0,127.5,4.0,30.5,904.5,966.33,699.41
2016,9,8,12,0,873.0,131.0,4.0,31.0,916.0,977.78,705.02
2016,9,8,12,15,873.5,131.0,4.0,31.0,920.0,983.68,708.57
2016,9,8,12,30,874.0,131.0,4.0,31.0,924.0,985.95,709.94
2016,9,8,12,45,871.5,132.0,4.05,31.0,919.5,982.65,708.14
2016,9,8,13,0,869.0,133.0,4.1,31.0,915.0,975.75,704.16
2016,9,8,13,15,865.5,132.0,4.1,31.0,901.5,962.43,695.85
2016,9,8,13,30,862.0,131.0,4.1,31.0,888.0,945.63,685.4
2016,9,8,13,45,854.5,131.0,4.1,31.0,866.0,922.73,671.03
2016,9,8,14,0,847.0,131.0,4.1,31.0,844.0,896.7,654.64
2016,9,8,14,15,838.5,129.5,4.05,31.0,814.5,875.06,640.99
2016,9,8,14,30,830.0,128.0,4.0,31.0,785.0,840.22,618.44
2016,9,8,14,45,816.5,126.5,4.0,31.0,748.0,798.77,591.59
2016,9,8,15,0,803.0,125.0,4.0,31.0,711.0,755.31,563.16
2016,9,8,15,15,787.5,122.0,3.95,31.0,668.0,707.15,529.99
2016,9,8,15,30,772.0,119.0,3.9,31.0,625.0,657.69,494.88
2016,9,8,15,45,748.5,116.5,3.85,31.0,576.5,602.65,454.95
2016,9,8,16,0,725.0,114.0,3.8,31.0,528.0,548.48,414.71
2016,9,8,16,15,697.0,109.0,3.6,30.5,475.5,488.77,369.92
2016,9,8,16,30,669.0,104.0,3.4,30.0,423.0,430.34,324.79
2016,9,8,16,45,626.5,99.0,3.2,29.5,368.0,367.48,275.14
2016,9,8,17,0,584.0,94.0,3.0,29.0,313.0,308.22,227.08
2016,9,8,17,15,527.0,85.5,2.7,28.0,258.5,245.41,176.07
2016,9,8,17,30,470.0,77.0,2.4,27.0,204.0,188.78,129.65
2016,9,8,17,45,380.5,66.0,2.15,26.5,152.5,128.31,82.11
2016,9,8,18,0,291.0,55.0,1.9,26.0,101.0,81.89,48.14
2016,9,8,18,15,171.0,36.5,1.85,25.5,61.0,38.96,19.95
2016,9,8,18,30,51.0,18.0,1.8,25.0,21.0,14.2,0.0
2016,9,8,18,45,25.5,9.0,1.8,25.0,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,6.4,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,12.43,0.0
2016,9,9,6,45,91.0,40.0,3.3,23.5,54.5,38.19,21.45
2016,9,9,7,0,173.0,65.0,3.6,24.0,93.0,76.81,49.35
2016,9,9,7,15,255.0,83.0,3.7,24.0,142.0,120.14,81.96
2016,9,9,7,30,337.0,101.0,3.8,24.0,191.0,177.47,127.58
2016,9,9,7,45,421.0,107.5,3.95,24.5,247.0,232.42,172.09
2016,9,9,8,0,505.0,114.0,4.1,25.0,303.0,296.8,224.5
2016,9,9,8,15,548.0,122.0,4.1,25.5,357.0,354.39,271.69
2016,9,9,8,30,591.0,130.0,4.1,26.0,411.0,420.96,324.58
2016,9,9,8,45,640.5,129.0,4.1,26.5,465.5,481.44,371.65
2016,9,9,9,0,690.0,128.0,4.1,27.0,520.0,545.28,420.01
2016,9,9,9,15,712.0,132.0,4.1,27.5,568.0,599.6,459.93
