Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,9,30,734.0,136.0,4.1,28.0,616.0,653.95,498.76
2016,9,9,9,45,762.0,133.5,4.1,28.5,661.0,703.32,533.32
2016,9,9,10,0,790.0,131.0,4.1,29.0,706.0,754.67,568.18
2016,9,9,10,15,801.5,133.5,4.1,29.0,742.0,797.05,596.12
2016,9,9,10,30,813.0,136.0,4.1,29.0,778.0,837.32,622.42
2016,9,9,10,45,829.0,133.5,4.1,29.5,809.0,874.07,644.86
2016,9,9,11,0,845.0,131.0,4.1,30.0,840.0,897.91,658.47
2016,9,9,11,15,850.5,132.0,4.05,30.0,861.0,922.92,674.0
2016,9,9,11,30,856.0,133.0,4.0,30.0,882.0,944.74,687.39
2016,9,9,11,45,872.0,125.5,4.0,30.5,898.5,965.04,698.71
2016,9,9,12,0,888.0,118.0,4.0,31.0,915.0,982.04,707.9
2016,9,9,12,15,889.0,118.0,4.0,31.0,919.0,988.44,711.73
2016,9,9,12,30,890.0,118.0,4.0,31.0,923.0,991.15,713.38
2016,9,9,12,45,889.0,118.0,4.0,31.0,918.5,988.21,711.53
2016,9,9,13,0,888.0,118.0,4.0,31.0,914.0,981.59,707.46
2016,9,9,13,15,885.0,117.0,3.95,31.0,901.0,968.41,698.98
2016,9,9,13,30,882.0,116.0,3.9,31.0,888.0,951.66,688.33
2016,9,9,13,45,876.5,115.0,3.9,31.0,866.5,929.12,674.27
2016,9,9,14,0,871.0,114.0,3.9,31.0,845.0,903.3,658.1
2016,9,9,14,15,863.5,112.5,3.85,31.0,815.5,872.08,638.12
2016,9,9,14,30,856.0,111.0,3.8,31.0,786.0,837.98,616.18
2016,9,9,14,45,840.5,111.5,3.8,31.0,748.5,796.73,589.52
2016,9,9,15,0,825.0,112.0,3.8,31.0,711.0,760.18,565.92
2016,9,9,15,15,810.5,109.0,3.75,30.5,668.0,711.82,534.3
2016,9,9,15,30,796.0,106.0,3.7,30.0,625.0,662.02,499.97
2016,9,9,15,45,775.5,103.0,3.65,30.0,576.5,607.28,460.19
2016,9,9,16,0,755.0,100.0,3.6,30.0,528.0,552.27,419.22
2016,9,9,16,15,728.0,96.0,3.4,29.5,475.5,492.85,374.4
2016,9,9,16,30,701.0,92.0,3.2,29.0,423.0,434.37,328.94
2016,9,9,16,45,663.0,87.0,3.05,29.0,368.5,371.68,278.55
2016,9,9,17,0,625.0,82.0,2.9,29.0,314.0,312.07,229.37
2016,9,9,17,15,570.0,74.5,2.7,28.0,259.0,248.43,177.38
2016,9,9,17,30,515.0,67.0,2.5,27.0,204.0,190.69,129.63
2016,9,9,17,45,431.5,57.0,2.3,26.5,152.5,131.98,82.9
2016,9,9,18,0,348.0,47.0,2.1,26.0,101.0,83.5,47.02
2016,9,9,18,15,216.0,32.0,2.15,25.5,60.5,37.47,17.39
2016,9,9,18,30,84.0,17.0,2.2,25.0,20.0,14.51,0.0
2016,9,9,18,45,42.0,8.5,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,29.0,8.5,0.7,21.5,9.5,0.0,0.0
2016,9,10,6,30,58.0,17.0,0.7,22.0,19.0,13.48,0.0
2016,9,10,6,45,179.0,34.0,0.7,22.5,58.5,39.23,19.77
2016,9,10,7,0,300.0,51.0,0.7,23.0,98.0,82.36,48.63
2016,9,10,7,15,384.0,62.5,0.75,23.5,148.5,129.36,83.93
2016,9,10,7,30,468.0,74.0,0.8,24.0,199.0,189.86,132.12
2016,9,10,7,45,525.5,82.0,0.9,24.5,253.0,246.45,178.86
2016,9,10,8,0,583.0,90.0,1.0,25.0,307.0,309.26,230.11
2016,9,10,8,15,291.5,79.0,1.1,25.0,187.5,206.3,157.43
2016,9,10,8,30,0.0,68.0,1.2,25.0,68.0,56.39,40.27
2016,9,10,8,45,8.0,133.5,1.35,25.5,138.5,116.42,88.28
2016,9,10,9,0,16.0,199.0,1.5,26.0,209.0,178.91,136.71
2016,9,10,9,15,47.5,245.0,1.65,26.0,276.0,249.9,191.22
2016,9,10,9,30,79.0,291.0,1.8,26.0,343.0,317.6,242.23
2016,9,10,9,45,427.5,211.0,2.0,26.5,518.5,534.69,407.28
2016,9,10,10,0,776.0,131.0,2.2,27.0,694.0,746.69,559.66
2016,9,10,10,15,417.5,242.0,2.3,27.0,547.0,594.51,446.22
2016,9,10,10,30,59.0,353.0,2.4,27.0,400.0,374.05,279.87
2016,9,10,10,45,438.0,246.0,2.5,27.0,611.0,646.97,486.07
2016,9,10,11,0,817.0,139.0,2.6,27.0,822.0,894.22,656.84
2016,9,10,11,15,822.5,140.0,2.7,27.0,843.0,919.24,671.19
2016,9,10,11,30,828.0,141.0,2.8,27.0,864.0,941.08,685.48
2016,9,10,11,45,845.5,132.5,2.9,27.0,880.0,949.05,690.82
2016,9,10,12,0,863.0,124.0,3.0,27.0,896.0,966.28,702.44
2016,9,10,12,15,864.0,124.0,3.05,27.0,900.0,972.44,706.5
2016,9,10,12,30,865.0,124.0,3.1,27.0,904.0,975.02,708.45
2016,9,10,12,45,866.0,122.0,3.15,27.5,900.0,972.04,705.54
2016,9,10,13,0,867.0,120.0,3.2,28.0,896.0,965.43,700.44
2016,9,10,13,15,864.0,119.5,3.25,28.0,883.0,952.87,692.99
2016,9,10,13,30,861.0,119.0,3.3,28.0,870.0,936.82,683.39
2016,9,10,13,45,857.0,117.0,3.35,28.0,849.0,914.97,670.01
2016,9,10,14,0,853.0,115.0,3.4,28.0,828.0,889.84,654.5
2016,9,10,14,15,585.5,237.5,3.4,28.0,719.0,770.47,572.1
2016,9,10,14,30,318.0,360.0,3.4,28.0,610.0,626.07,466.4
2016,9,10,14,45,427.5,302.0,3.4,28.0,621.0,657.49,492.43
2016,9,10,15,0,537.0,244.0,3.4,28.0,632.0,668.0,502.61
2016,9,10,15,15,663.5,173.0,3.35,28.0,622.5,672.92,508.69
2016,9,10,15,30,790.0,102.0,3.3,28.0,613.0,654.92,498.09
2016,9,10,15,45,638.5,145.0,3.3,28.0,537.5,564.72,430.76
2016,9,10,16,0,487.0,188.0,3.3,28.0,462.0,477.26,364.87
2016,9,10,16,15,592.0,138.0,3.15,27.5,438.0,462.83,354.53
2016,9,10,16,30,697.0,88.0,3.0,27.0,414.0,429.18,327.72
2016,9,10,16,45,655.5,84.0,2.9,27.0,359.5,366.24,276.73
2016,9,10,17,0,614.0,80.0,2.8,27.0,305.0,306.77,227.38
2016,9,10,17,15,560.0,72.5,2.7,26.5,251.0,244.05,175.37
2016,9,10,17,30,506.0,65.0,2.6,26.0,197.0,187.13,127.69
2016,9,10,17,45,417.0,55.5,2.55,25.5,146.0,128.46,81.01
2016,9,10,18,0,328.0,46.0,2.5,25.0,95.0,78.75,44.15
2016,9,10,18,15,203.0,30.0,2.55,24.5,56.0,35.43,15.84
2016,9,10,18,30,78.0,14.0,2.6,24.0,17.0,11.95,0.0
2016,9,10,18,45,39.0,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,13.66,0.0
2016,9,11,6,45,196.0,33.0,2.55,19.5,58.5,40.25,19.98
2016,9,11,7,0,315.0,50.0,2.8,20.0,98.0,84.62,50.38
2016,9,11,7,15,397.5,61.5,2.65,20.5,149.0,132.55,87.36
2016,9,11,7,30,480.0,73.0,2.5,21.0,200.0,193.82,137.49
2016,9,11,7,45,533.0,82.0,2.35,22.0,254.0,250.88,185.55
2016,9,11,8,0,586.0,91.0,2.2,23.0,308.0,313.64,237.4
2016,9,11,8,15,624.5,97.5,2.05,23.5,362.5,373.14,286.01
2016,9,11,8,30,663.0,104.0,1.9,24.0,417.0,435.83,335.34
2016,9,11,8,45,689.0,110.0,1.8,25.0,468.0,494.1,378.98
2016,9,11,9,0,715.0,116.0,1.7,26.0,519.0,553.47,421.5
2016,9,11,9,15,586.5,177.0,1.65,26.0,527.5,567.75,430.26
2016,9,11,9,30,458.0,238.0,1.6,26.0,536.0,561.94,423.95
2016,9,11,9,45,622.0,185.0,1.6,26.5,618.0,659.92,494.42
2016,9,11,10,0,786.0,132.0,1.6,27.0,700.0,758.16,562.01
2016,9,11,10,15,797.5,134.5,1.6,27.5,736.0,800.38,586.96
2016,9,11,10,30,809.0,137.0,1.6,28.0,772.0,840.49,610.66
2016,9,11,10,45,817.0,139.0,1.6,28.5,801.0,874.69,630.23
2016,9,11,11,0,825.0,141.0,1.6,29.0,830.0,906.12,647.88
2016,9,11,11,15,831.0,142.0,1.6,29.0,851.0,931.74,663.06
2016,9,11,11,30,837.0,143.0,1.6,29.0,872.0,954.17,676.29
2016,9,11,11,45,865.5,127.5,1.65,29.0,890.5,965.76,683.49
2016,9,11,12,0,894.0,112.0,1.7,29.0,909.0,986.74,696.76
2016,9,11,12,15,895.0,112.0,1.7,29.0,913.5,993.01,700.24
2016,9,11,12,30,896.0,112.0,1.7,29.0,918.0,995.56,701.69
2016,9,11,12,45,605.0,269.5,1.75,29.5,812.5,887.97,631.48
2016,9,11,13,0,314.0,427.0,1.8,30.0,707.0,737.8,526.63
2016,9,11,13,15,602.5,268.0,1.8,30.0,795.0,872.13,623.57
2016,9,11,13,30,891.0,109.0,1.8,30.0,883.0,956.86,678.49
2016,9,11,13,45,887.0,107.5,1.85,30.0,861.5,934.8,664.87
2016,9,11,14,0,883.0,106.0,1.9,30.0,840.0,909.34,650.21
2016,9,11,14,15,875.5,104.5,1.9,30.0,811.0,877.57,630.94
2016,9,11,14,30,868.0,103.0,1.9,30.0,782.0,842.88,609.73
2016,9,11,14,45,849.0,106.0,1.95,30.0,743.5,800.74,583.9
2016,9,11,15,0,830.0,109.0,2.0,30.0,705.0,763.45,561.03
2016,9,11,15,15,816.0,106.5,2.0,30.0,662.0,715.56,530.0
2016,9,11,15,30,802.0,104.0,2.0,30.0,619.0,666.19,496.12
2016,9,11,15,45,783.5,100.0,2.05,30.0,571.0,611.23,457.7
2016,9,11,16,0,765.0,96.0,2.1,30.0,523.0,555.81,417.76
2016,9,11,16,15,738.5,92.0,2.0,29.5,471.0,495.99,373.56
2016,9,11,16,30,712.0,88.0,1.9,29.0,419.0,437.03,328.53
2016,9,11,16,45,676.5,82.5,1.85,28.5,364.0,374.16,279.25
2016,9,11,17,0,641.0,77.0,1.8,28.0,309.0,314.08,230.53
2016,9,11,17,15,587.0,70.0,1.65,27.5,254.0,250.18,177.98
2016,9,11,17,30,533.0,63.0,1.5,27.0,199.0,192.04,129.62
2016,9,11,17,45,451.5,52.5,1.35,26.5,147.5,132.02,81.79
2016,9,11,18,0,370.0,42.0,1.2,26.0,96.0,81.99,44.64
2016,9,11,18,15,232.5,27.5,1.2,25.5,56.0,36.09,15.01
2016,9,11,18,30,95.0,13.0,1.2,25.0,16.0,11.1,0.0
2016,9,11,18,45,47.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,49.5,7.5,0.6,20.5,9.5,0.0,0.0
2016,9,12,6,30,99.0,15.0,0.6,21.0,19.0,12.8,0.0
2016,9,12,6,45,225.0,31.0,0.6,21.5,59.5,41.22,19.35
2016,9,12,7,0,351.0,47.0,0.6,22.0,100.0,89.77,52.43
2016,9,12,7,15,434.0,57.5,0.7,22.5,151.5,140.0,90.9
2016,9,12,7,30,517.0,68.0,0.8,23.0,203.0,200.39,139.73
2016,9,12,7,45,568.5,76.0,0.95,23.5,257.5,258.41,188.45
2016,9,12,8,0,620.0,84.0,1.1,24.0,312.0,321.88,240.9
2016,9,12,8,15,657.5,89.5,1.25,24.5,366.5,381.96,289.83
2016,9,12,8,30,695.0,95.0,1.4,25.0,421.0,445.02,339.6
2016,9,12,8,45,539.0,156.5,1.55,26.0,427.0,454.81,347.27
2016,9,12,9,0,383.0,218.0,1.7,27.0,433.0,440.88,335.8
2016,9,12,9,15,583.0,165.5,1.7,27.0,526.5,557.26,422.61
2016,9,12,9,30,783.0,113.0,1.7,27.0,620.0,670.98,504.77
2016,9,12,9,45,574.5,211.0,1.7,27.5,596.5,646.61,482.25
2016,9,12,10,0,366.0,309.0,1.7,28.0,573.0,592.02,439.14
2016,9,12,10,15,600.0,216.5,1.7,28.0,675.0,727.52,536.88
2016,9,12,10,30,834.0,124.0,1.7,28.0,777.0,851.08,619.45
2016,9,12,10,45,489.5,269.0,1.75,28.5,656.0,718.64,524.67
2016,9,12,11,0,145.0,414.0,1.8,29.0,535.0,533.52,389.43
2016,9,12,11,15,502.5,271.5,1.85,29.0,705.0,760.35,554.48
2016,9,12,11,30,860.0,129.0,1.9,29.0,875.0,952.24,680.62
2016,9,12,11,45,864.0,129.0,1.95,29.5,887.5,968.23,687.43
2016,9,12,12,0,868.0,129.0,2.0,30.0,900.0,980.74,693.98
2016,9,12,12,15,487.5,288.0,2.0,30.0,721.5,790.23,567.72
2016,9,12,12,30,107.0,447.0,2.0,30.0,543.0,525.62,380.49
2016,9,12,12,45,485.5,288.5,2.05,30.0,720.0,788.3,570.79
2016,9,12,13,0,864.0,130.0,2.1,30.0,897.0,976.37,694.25
2016,9,12,13,15,860.5,129.5,2.1,30.0,883.5,963.17,684.37
2016,9,12,13,30,857.0,129.0,2.1,30.0,870.0,946.51,674.44
2016,9,12,13,45,849.5,129.0,2.15,30.0,848.0,923.27,660.91
2016,9,12,14,0,842.0,129.0,2.2,30.0,826.0,896.93,645.41
2016,9,12,14,15,833.5,127.0,2.2,30.0,796.0,874.53,632.0
2016,9,12,14,30,825.0,125.0,2.2,30.0,766.0,838.91,609.89
2016,9,12,14,45,812.5,123.0,2.2,30.0,729.0,797.5,583.89
2016,9,12,15,0,800.0,121.0,2.2,30.0,692.0,754.05,556.28
2016,9,12,15,15,784.0,118.0,2.2,30.0,649.5,705.25,523.96
2016,9,12,15,30,768.0,115.0,2.2,30.0,607.0,655.22,489.44
2016,9,12,15,45,745.5,112.0,2.2,30.0,558.0,600.14,450.44
2016,9,12,16,0,723.0,109.0,2.2,30.0,509.0,545.93,410.99
2016,9,12,16,15,694.5,104.0,2.1,29.5,457.0,485.75,366.52
2016,9,12,16,30,666.0,99.0,2.0,29.0,405.0,426.95,321.66
2016,9,12,16,45,624.0,93.5,1.9,29.0,350.5,363.72,271.61
2016,9,12,17,0,582.0,88.0,1.8,29.0,296.0,304.1,223.15
2016,9,12,17,15,525.0,79.0,1.65,28.0,242.0,240.7,171.97
2016,9,12,17,30,468.0,70.0,1.5,27.0,188.0,183.56,125.21
2016,9,12,17,45,378.0,58.5,1.35,26.5,137.5,122.59,77.28
2016,9,12,18,0,288.0,47.0,1.2,26.0,87.0,75.84,42.96
2016,9,12,18,15,169.0,29.0,1.2,25.5,50.0,33.25,13.74
2016,9,12,18,30,50.0,11.0,1.2,25.0,13.0,9.39,0.0
2016,9,12,18,45,25.0,5.5,1.25,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,4.5,0.7,21.5,4.5,0.0,0.0
2016,9,13,6,30,0.0,9.0,0.8,22.0,9.0,7.68,0.0
2016,9,13,6,45,6.0,29.5,0.9,22.5,30.5,24.66,12.87
2016,9,13,7,0,12.0,50.0,1.0,23.0,52.0,42.96,28.76
2016,9,13,7,15,27.5,73.5,1.2,23.5,80.5,68.27,49.35
2016,9,13,7,30,43.0,97.0,1.4,24.0,109.0,94.85,70.94
2016,9,13,7,45,55.0,121.0,1.6,24.5,139.5,122.91,93.66
2016,9,13,8,0,67.0,145.0,1.8,25.0,170.0,152.59,117.37
2016,9,13,8,15,64.0,168.0,1.75,25.5,195.0,176.38,136.08
2016,9,13,8,30,61.0,191.0,1.7,26.0,220.0,199.9,154.05
2016,9,13,8,45,106.0,221.0,1.7,26.5,278.0,255.93,196.96
2016,9,13,9,0,151.0,251.0,1.7,27.0,336.0,326.13,249.6
2016,9,13,9,15,133.0,274.0,1.6,27.0,353.5,345.0,262.54
2016,9,13,9,30,115.0,297.0,1.5,27.0,371.0,350.76,265.75
2016,9,13,9,45,100.5,314.5,1.45,27.5,382.5,362.17,272.63
2016,9,13,10,0,86.0,332.0,1.4,28.0,394.0,372.18,278.28
2016,9,13,10,15,79.5,346.5,1.3,28.0,406.0,384.48,286.14
2016,9,13,10,30,73.0,361.0,1.2,28.0,418.0,396.14,293.44
2016,9,13,10,45,57.0,357.5,1.15,28.5,403.0,381.03,281.03
2016,9,13,11,0,41.0,354.0,1.1,29.0,388.0,364.86,268.07
2016,9,13,11,15,67.5,388.5,1.1,29.0,446.0,424.86,311.02
2016,9,13,11,30,94.0,423.0,1.1,29.0,504.0,486.04,353.5
2016,9,13,11,45,73.0,412.0,1.1,29.5,475.5,456.37,331.09
2016,9,13,12,0,52.0,401.0,1.1,30.0,447.0,425.88,308.73
2016,9,13,12,15,88.5,425.5,1.15,30.0,505.0,486.57,352.1
2016,9,13,12,30,125.0,450.0,1.2,30.0,563.0,565.26,406.17
2016,9,13,12,45,145.5,449.5,1.25,30.5,580.0,584.28,418.44
2016,9,13,13,0,166.0,449.0,1.3,31.0,597.0,602.27,430.48
2016,9,13,13,15,280.0,413.0,1.4,31.0,656.5,690.07,492.55
2016,9,13,13,30,394.0,377.0,1.5,31.0,716.0,756.22,539.08
2016,9,13,13,45,354.0,382.0,1.6,31.0,681.0,715.45,512.09
2016,9,13,14,0,314.0,387.0,1.7,31.0,646.0,674.71,485.64
2016,9,13,14,15,570.0,252.5,1.75,31.0,701.5,770.78,557.18
2016,9,13,14,30,826.0,118.0,1.8,31.0,757.0,825.33,596.24
2016,9,13,14,45,803.5,121.0,1.9,31.0,718.0,789.48,574.16
2016,9,13,15,0,781.0,124.0,2.0,31.0,679.0,743.7,545.92
2016,9,13,15,15,721.5,142.5,2.05,30.5,630.5,688.21,509.48
2016,9,13,15,30,662.0,161.0,2.1,30.0,582.0,631.79,471.11
2016,9,13,15,45,683.5,135.5,2.2,30.0,540.0,586.76,440.49
2016,9,13,16,0,705.0,110.0,2.3,30.0,498.0,537.31,405.38
2016,9,13,16,15,676.0,105.0,2.25,29.5,446.0,477.72,361.34
2016,9,13,16,30,647.0,100.0,2.2,29.0,394.0,419.6,316.98
2016,9,13,16,45,603.5,94.0,2.2,29.0,340.0,356.24,266.89
2016,9,13,17,0,560.0,88.0,2.2,29.0,286.0,296.72,218.53
2016,9,13,17,15,501.5,79.0,2.0,28.5,233.0,234.14,167.5
2016,9,13,17,30,443.0,70.0,1.8,28.0,180.0,178.01,121.37
2016,9,13,17,45,352.5,58.0,1.65,27.5,130.5,118.07,74.42
2016,9,13,18,0,262.0,46.0,1.5,27.0,81.0,72.41,41.0
2016,9,13,18,15,131.0,28.0,1.5,26.5,45.5,30.69,11.84
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,8.54,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,59.0,14.0,1.0,23.0,16.0,11.99,0.0
2016,9,14,6,45,179.0,31.0,1.2,23.5,54.0,40.37,19.1
2016,9,14,7,0,299.0,48.0,1.4,24.0,92.0,84.96,50.18
2016,9,14,7,15,381.5,60.0,1.45,24.5,142.0,133.11,87.15
2016,9,14,7,30,464.0,72.0,1.5,25.0,192.0,194.68,136.8
2016,9,14,7,45,524.0,79.5,1.55,25.5,246.0,252.12,184.46
2016,9,14,8,0,584.0,87.0,1.6,26.0,300.0,316.05,236.7
2016,9,14,8,15,622.0,93.0,1.7,26.5,353.0,375.02,284.41
2016,9,14,8,30,660.0,99.0,1.8,27.0,406.0,437.11,333.07
2016,9,14,8,45,438.0,172.5,1.95,27.5,386.5,419.18,320.25
2016,9,14,9,0,216.0,246.0,2.1,28.0,367.0,361.43,275.69
2016,9,14,9,15,153.0,268.0,2.2,28.0,358.0,353.28,268.94
2016,9,14,9,30,90.0,290.0,2.3,28.0,349.0,327.43,248.32
2016,9,14,9,45,139.5,316.0,2.45,28.5,413.0,405.67,306.2
2016,9,14,10,0,189.0,342.0,2.6,29.0,477.0,476.49,357.18
2016,9,14,10,15,170.0,361.5,2.65,29.0,488.0,488.23,364.28
2016,9,14,10,30,151.0,381.0,2.7,29.0,499.0,498.12,370.27
2016,9,14,10,45,481.5,260.0,2.8,29.5,654.5,706.89,523.72
2016,9,14,11,0,812.0,139.0,2.9,30.0,810.0,900.15,654.86
2016,9,14,11,15,493.5,287.0,2.95,30.0,698.0,771.37,563.16
2016,9,14,11,30,175.0,435.0,3.0,30.0,586.0,593.23,433.33
2016,9,14,11,45,105.5,404.0,3.1,30.5,495.5,480.47,353.14
2016,9,14,12,0,36.0,373.0,3.2,31.0,405.0,383.09,281.4
2016,9,14,12,15,184.5,397.5,3.25,31.0,561.5,571.51,419.68
2016,9,14,12,30,333.0,422.0,3.3,31.0,718.0,759.89,550.58
2016,9,14,12,45,581.0,282.0,3.35,31.0,795.5,881.82,637.92
2016,9,14,13,0,829.0,142.0,3.4,31.0,873.0,971.39,698.49
2016,9,14,13,15,567.0,276.0,3.4,31.0,772.5,847.14,614.16
2016,9,14,13,30,305.0,410.0,3.4,31.0,672.0,706.71,513.59
2016,9,14,13,45,173.5,380.5,3.4,31.0,529.0,532.0,391.45
2016,9,14,14,0,42.0,351.0,3.4,31.0,386.0,363.14,268.24
2016,9,14,14,15,417.5,242.5,3.4,31.0,565.0,628.99,469.15
2016,9,14,14,30,793.0,134.0,3.4,31.0,744.0,823.98,607.18
2016,9,14,14,45,779.0,132.0,3.45,31.0,707.5,782.2,578.86
2016,9,14,15,0,765.0,130.0,3.5,31.0,671.0,738.59,550.62
2016,9,14,15,15,749.0,126.5,3.45,30.5,628.5,690.46,518.47
2016,9,14,15,30,733.0,123.0,3.4,30.0,586.0,643.18,485.89
2016,9,14,15,45,715.5,117.0,3.35,30.0,539.0,589.28,446.88
2016,9,14,16,0,698.0,111.0,3.3,30.0,492.0,535.08,406.7
2016,9,14,16,15,668.5,106.0,3.15,29.5,440.5,475.49,361.95
2016,9,14,16,30,639.0,101.0,3.0,29.0,389.0,417.45,317.04
2016,9,14,16,45,606.5,92.5,2.9,29.0,336.5,356.62,268.24
2016,9,14,17,0,574.0,84.0,2.8,29.0,284.0,298.45,220.27
2016,9,14,17,15,516.5,75.0,2.45,28.5,230.5,235.31,168.34
2016,9,14,17,30,459.0,66.0,2.1,28.0,177.0,178.51,121.3
2016,9,14,17,45,375.0,54.0,1.8,27.5,128.5,121.09,75.84
2016,9,14,18,0,291.0,42.0,1.5,27.0,80.0,72.35,39.64
2016,9,14,18,15,166.5,25.5,1.45,26.5,44.5,30.22,9.62
2016,9,14,18,30,42.0,9.0,1.4,26.0,9.0,7.68,0.0
2016,9,14,18,45,21.0,4.5,1.35,26.0,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,8.65,0.0
2016,9,15,6,45,99.0,33.0,1.25,22.5,46.0,36.37,18.33
2016,9,15,7,0,170.0,56.0,1.5,23.0,81.0,74.11,47.06
2016,9,15,7,15,238.0,77.0,1.4,23.5,128.5,118.74,81.75
2016,9,15,7,30,306.0,98.0,1.3,24.0,176.0,171.99,124.46
2016,9,15,7,45,359.0,114.0,1.2,25.0,227.5,229.52,170.84
2016,9,15,8,0,412.0,130.0,1.1,26.0,279.0,288.86,217.72
2016,9,15,8,15,452.5,142.0,1.1,26.5,331.0,344.74,261.53
2016,9,15,8,30,493.0,154.0,1.1,27.0,383.0,404.44,306.95
2016,9,15,8,45,527.0,162.5,1.1,27.5,433.0,460.69,348.5
2016,9,15,9,0,561.0,171.0,1.1,28.0,483.0,519.27,390.4
2016,9,15,9,15,584.5,178.5,1.2,28.0,529.0,571.97,428.36
2016,9,15,9,30,608.0,186.0,1.3,28.0,575.0,631.04,469.84
2016,9,15,9,45,624.5,192.5,1.45,28.5,616.0,678.71,502.16
2016,9,15,10,0,641.0,199.0,1.6,29.0,657.0,725.61,533.43
2016,9,15,10,15,364.0,282.5,1.7,29.0,545.0,584.9,432.4
2016,9,15,10,30,87.0,366.0,1.8,29.0,433.0,414.78,306.67
2016,9,15,10,45,109.5,387.0,1.95,29.5,475.0,458.48,338.53
2016,9,15,11,0,132.0,408.0,2.1,30.0,517.0,519.49,380.82
2016,9,15,11,15,414.5,315.0,2.15,30.0,669.0,727.01,529.93
2016,9,15,11,30,697.0,222.0,2.2,30.0,821.0,918.53,660.02
2016,9,15,11,45,693.5,228.0,2.3,30.5,831.5,931.74,665.81
2016,9,15,12,0,690.0,234.0,2.4,31.0,842.0,941.71,671.3
2016,9,15,12,15,349.0,214.5,2.45,31.0,522.5,584.2,429.77
2016,9,15,12,30,8.0,195.0,2.5,31.0,203.0,174.43,127.31
2016,9,15,12,45,344.0,217.5,2.55,31.5,520.0,581.88,432.16
2016,9,15,13,0,680.0,240.0,2.6,32.0,837.0,935.61,669.42
2016,9,15,13,15,675.5,238.5,2.6,32.0,823.5,921.36,657.39
2016,9,15,13,30,671.0,237.0,2.6,32.0,810.0,904.14,646.74
2016,9,15,13,45,431.5,321.5,2.6,32.0,686.5,745.41,537.85
2016,9,15,14,0,192.0,406.0,2.6,32.0,563.0,570.23,414.53
2016,9,15,14,15,401.0,321.5,2.6,31.5,634.0,692.28,505.79
2016,9,15,14,30,610.0,237.0,2.6,31.0,705.0,777.05,568.43
2016,9,15,14,45,624.5,215.5,2.65,31.0,674.0,745.18,547.67
2016,9,15,15,0,639.0,194.0,2.7,31.0,643.0,709.74,524.96
2016,9,15,15,15,620.0,188.5,2.7,31.0,601.5,661.53,492.04
2016,9,15,15,30,601.0,183.0,2.7,31.0,560.0,612.84,458.18
2016,9,15,15,45,579.5,174.0,2.75,31.0,513.5,553.81,416.53
2016,9,15,16,0,558.0,165.0,2.8,31.0,467.0,500.97,378.17
2016,9,15,16,15,525.5,155.5,2.65,30.5,416.5,442.58,334.95
2016,9,15,16,30,493.0,146.0,2.5,30.0,366.0,386.49,292.3
2016,9,15,16,45,458.0,132.0,2.45,30.0,315.0,327.77,246.24
2016,9,15,17,0,423.0,118.0,2.4,30.0,264.0,272.37,201.7
2016,9,15,17,15,365.5,103.0,2.1,29.0,212.5,212.95,154.34
2016,9,15,17,30,308.0,88.0,1.8,28.0,161.0,160.2,111.98
2016,9,15,17,45,238.5,67.5,1.55,27.5,115.0,104.55,68.21
2016,9,15,18,0,169.0,47.0,1.3,27.0,69.0,61.75,36.05
2016,9,15,18,15,84.5,23.5,1.25,26.5,34.5,24.21,6.18
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,58.0,12.0,0.8,23.0,14.0,10.67,0.0
2016,9,16,6,45,177.5,29.5,0.95,23.5,51.5,40.83,18.7
2016,9,16,7,0,297.0,47.0,1.1,24.0,89.0,86.5,51.32
2016,9,16,7,15,380.5,59.0,0.9,24.5,139.0,135.23,88.93
2016,9,16,7,30,464.0,71.0,0.7,25.0,189.0,197.56,138.9
2016,9,16,7,45,522.0,79.5,0.5,26.0,243.0,255.69,185.87
2016,9,16,8,0,580.0,88.0,0.3,27.0,297.0,320.09,236.05
2016,9,16,8,15,618.5,94.5,0.4,27.5,350.5,379.8,282.94
2016,9,16,8,30,657.0,101.0,0.5,28.0,404.0,442.68,330.73
2016,9,16,8,45,684.0,106.5,0.6,28.5,455.0,500.98,373.78
2016,9,16,9,0,711.0,112.0,0.7,29.0,506.0,560.45,416.31
2016,9,16,9,15,732.0,116.0,0.7,29.0,553.0,615.24,454.29
2016,9,16,9,30,753.0,120.0,0.7,29.0,600.0,667.94,489.83
2016,9,16,9,45,506.5,225.0,0.7,29.5,557.5,618.87,451.02
2016,9,16,10,0,260.0,330.0,0.7,30.0,515.0,536.74,389.6
2016,9,16,10,15,233.5,353.0,0.7,30.0,526.0,534.68,387.93
2016,9,16,10,30,207.0,376.0,0.7,30.0,537.0,543.67,392.72
2016,9,16,10,45,140.5,381.0,0.7,30.5,492.0,496.8,358.06
2016,9,16,11,0,74.0,386.0,0.7,31.0,447.0,429.05,309.25
2016,9,16,11,15,71.5,394.5,0.7,31.0,455.0,437.11,314.9
2016,9,16,11,30,69.0,403.0,0.7,31.0,463.0,444.81,319.75
2016,9,16,11,45,467.0,263.0,0.75,31.5,672.5,743.71,528.3
2016,9,16,12,0,865.0,123.0,0.8,32.0,882.0,981.0,674.08
2016,9,16,12,15,866.0,123.5,0.85,32.0,885.5,987.19,675.29
2016,9,16,12,30,867.0,124.0,0.9,32.0,889.0,989.77,677.67
2016,9,16,12,45,865.5,123.5,1.0,32.5,884.0,985.27,675.53
2016,9,16,13,0,864.0,123.0,1.1,33.0,879.0,977.16,671.34
2016,9,16,13,15,861.0,122.5,1.15,33.0,865.5,964.04,664.72
2016,9,16,13,30,858.0,122.0,1.2,33.0,852.0,947.44,656.09
2016,9,16,13,45,548.0,260.0,1.25,33.0,722.0,794.35,559.56
2016,9,16,14,0,238.0,398.0,1.3,33.0,592.0,604.85,430.81
2016,9,16,14,15,535.0,256.5,1.4,33.0,670.5,748.14,535.48
2016,9,16,14,30,832.0,115.0,1.5,33.0,749.0,831.24,592.97
2016,9,16,14,45,814.0,116.0,1.6,33.0,711.0,796.44,571.8
2016,9,16,15,0,796.0,117.0,1.7,33.0,673.0,751.46,544.76
2016,9,16,15,15,780.0,114.0,1.75,32.5,630.0,702.45,514.73
2016,9,16,15,30,764.0,111.0,1.8,32.0,587.0,652.27,482.07
2016,9,16,15,45,743.0,107.0,1.85,32.0,539.0,596.99,443.84
2016,9,16,16,0,722.0,103.0,1.9,32.0,491.0,542.5,404.95
2016,9,16,16,15,693.0,98.0,1.85,31.5,439.0,481.85,360.77
2016,9,16,16,30,664.0,93.0,1.8,31.0,387.0,422.68,316.16
2016,9,16,16,45,622.5,87.0,1.75,31.0,333.0,359.07,266.28
2016,9,16,17,0,581.0,81.0,1.7,31.0,279.0,299.09,217.85
2016,9,16,17,15,521.5,72.5,1.55,30.0,225.0,235.3,166.59
2016,9,16,17,30,462.0,64.0,1.4,29.0,171.0,178.1,119.99
2016,9,16,17,45,374.5,51.5,1.25,28.5,122.5,119.33,73.86
2016,9,16,18,0,287.0,39.0,1.1,28.0,74.0,69.84,37.28
2016,9,16,18,15,143.5,19.5,1.1,27.5,37.0,24.1,3.24
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,11.13,0.0
2016,9,17,6,45,212.0,27.5,1.7,23.5,52.5,42.45,18.33
2016,9,17,7,0,341.0,43.0,2.0,24.0,91.0,92.23,54.0
2016,9,17,7,15,426.0,53.0,1.85,24.5,141.5,143.14,93.77
2016,9,17,7,30,511.0,63.0,1.7,25.0,192.0,204.42,143.76
2016,9,17,7,45,563.0,71.0,1.55,26.0,246.0,263.0,192.51
2016,9,17,8,0,615.0,79.0,1.4,27.0,300.0,327.1,244.32
2016,9,17,8,15,652.5,84.5,1.15,27.5,353.5,387.34,291.77
2016,9,17,8,30,690.0,90.0,0.9,28.0,407.0,450.57,339.07
2016,9,17,8,45,713.0,96.0,0.65,28.5,457.5,508.86,380.13
2016,9,17,9,0,736.0,102.0,0.4,29.0,508.0,566.97,418.4
2016,9,17,9,15,756.0,105.5,0.45,29.5,555.5,621.46,455.39
2016,9,17,9,30,776.0,109.0,0.5,30.0,603.0,675.61,491.05
2016,9,17,9,45,786.0,114.5,0.55,30.5,643.5,723.69,521.45
2016,9,17,10,0,796.0,120.0,0.6,31.0,684.0,769.99,549.11
2016,9,17,10,15,807.0,122.5,0.7,31.0,719.5,811.98,575.59
2016,9,17,10,30,818.0,125.0,0.8,31.0,755.0,851.79,600.62
2016,9,17,10,45,823.0,128.5,0.9,31.5,782.5,884.87,620.14
2016,9,17,11,0,828.0,132.0,1.0,32.0,810.0,915.0,637.83
2016,9,17,11,15,569.0,269.5,1.05,32.0,741.0,830.66,582.61
2016,9,17,11,30,310.0,407.0,1.1,32.0,672.0,715.41,503.39
2016,9,17,11,45,575.5,272.5,1.15,32.5,773.0,864.28,605.42
2016,9,17,12,0,841.0,138.0,1.2,33.0,874.0,974.46,672.85
2016,9,17,12,15,842.0,138.0,1.2,33.0,877.0,979.95,674.64
2016,9,17,12,30,843.0,138.0,1.2,33.0,880.0,981.92,675.72
2016,9,17,12,45,585.5,275.0,1.3,33.0,789.5,885.18,615.97
2016,9,17,13,0,328.0,412.0,1.4,33.0,699.0,745.55,523.08
2016,9,17,13,15,581.0,274.0,1.45,33.0,770.5,867.25,609.52
2016,9,17,13,30,834.0,136.0,1.5,33.0,842.0,952.44,664.69
2016,9,17,13,45,828.5,134.0,1.55,33.0,820.0,928.36,650.14
2016,9,17,14,0,823.0,132.0,1.6,33.0,798.0,901.12,634.77
2016,9,17,14,15,491.5,251.0,1.6,33.0,644.5,705.8,506.43
2016,9,17,14,30,160.0,370.0,1.6,33.0,491.0,496.02,358.95
2016,9,17,14,45,184.5,349.0,1.65,33.0,482.0,488.39,356.45
2016,9,17,15,0,209.0,328.0,1.7,33.0,473.0,478.43,350.93
2016,9,17,15,15,462.0,229.0,1.7,33.0,523.0,581.75,428.16
2016,9,17,15,30,715.0,130.0,1.7,33.0,573.0,641.03,472.17
2016,9,17,15,45,692.5,125.0,1.75,33.0,525.0,585.5,433.15
2016,9,17,16,0,670.0,120.0,1.8,33.0,477.0,530.2,394.0
2016,9,17,16,15,638.5,114.0,1.75,32.5,425.5,469.65,350.2
2016,9,17,16,30,607.0,108.0,1.7,32.0,374.0,410.95,306.33
2016,9,17,16,45,564.0,100.0,1.65,31.5,320.5,347.7,257.73
2016,9,17,17,0,521.0,92.0,1.6,31.0,267.0,288.38,210.7
2016,9,17,17,15,459.0,81.5,1.45,30.5,214.5,221.85,157.47
2016,9,17,17,30,397.0,71.0,1.3,30.0,162.0,166.61,112.72
2016,9,17,17,45,308.0,56.0,1.2,29.5,114.5,109.93,68.79
2016,9,17,18,0,219.0,41.0,1.1,29.0,67.0,64.47,35.43
2016,9,17,18,15,109.5,20.5,1.15,28.5,33.5,23.39,0.84
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,24.0,11.0,9.85,0.0
2016,9,18,6,45,137.5,30.5,1.8,24.5,47.0,40.25,18.55
2016,9,18,7,0,242.0,50.0,2.0,25.0,83.0,84.13,51.41
2016,9,18,7,15,326.5,64.0,2.0,25.0,132.0,132.05,88.69
2016,9,18,7,30,411.0,78.0,2.0,25.0,181.0,190.47,136.11
2016,9,18,7,45,473.0,87.5,2.0,25.5,234.0,247.34,183.28
2016,9,18,8,0,535.0,97.0,2.0,26.0,287.0,315.64,238.75
2016,9,18,8,15,576.0,104.5,2.0,26.5,340.0,375.25,286.56
2016,9,18,8,30,617.0,112.0,2.0,27.0,393.0,438.37,335.57
2016,9,18,8,45,647.0,117.5,2.0,27.5,444.0,496.49,379.35
2016,9,18,9,0,677.0,123.0,2.0,28.0,495.0,556.14,422.79
2016,9,18,9,15,699.0,127.5,1.9,28.5,542.0,610.64,460.68
2016,9,18,9,30,721.0,132.0,1.8,29.0,589.0,665.17,497.23
2016,9,18,9,45,736.0,136.0,1.75,29.5,630.0,713.61,528.68
2016,9,18,10,0,751.0,140.0,1.7,30.0,671.0,757.18,555.63
2016,9,18,10,15,763.0,143.0,1.6,30.0,706.0,798.98,580.85
2016,9,18,10,30,775.0,146.0,1.5,30.0,741.0,838.77,604.29
2016,9,18,10,45,784.0,148.0,1.4,30.5,769.0,872.64,622.25
2016,9,18,11,0,793.0,150.0,1.3,31.0,797.0,903.89,638.2
2016,9,18,11,15,798.5,151.5,1.15,31.0,817.0,928.51,650.28
2016,9,18,11,30,804.0,153.0,1.0,31.0,837.0,950.02,660.16
2016,9,18,11,45,836.0,135.5,0.85,31.5,855.5,961.35,662.29
2016,9,18,12,0,868.0,118.0,0.7,32.0,874.0,983.2,670.59
2016,9,18,12,15,869.0,118.0,0.6,32.0,877.5,988.75,671.28
2016,9,18,12,30,870.0,118.0,0.5,32.0,881.0,990.67,670.11
2016,9,18,12,45,658.0,238.5,0.4,32.5,813.5,923.53,626.88
2016,9,18,13,0,446.0,359.0,0.3,33.0,746.0,824.49,559.77
2016,9,18,13,15,654.0,237.5,0.35,33.0,794.5,904.83,616.28
2016,9,18,13,30,862.0,116.0,0.4,33.0,843.0,948.39,642.91
2016,9,18,13,45,652.0,220.5,0.45,33.0,762.5,860.69,590.99
2016,9,18,14,0,442.0,325.0,0.5,33.0,682.0,749.94,519.95
2016,9,18,14,15,528.5,281.0,0.55,32.5,691.5,769.06,537.8
2016,9,18,14,30,615.0,237.0,0.6,32.0,701.0,784.94,551.86
2016,9,18,14,45,515.5,258.0,0.7,32.0,633.5,696.34,495.34
2016,9,18,15,0,416.0,279.0,0.8,32.0,566.0,616.74,443.78
2016,9,18,15,15,594.5,191.5,0.85,32.0,572.5,648.64,470.25
2016,9,18,15,30,773.0,104.0,0.9,32.0,579.0,653.01,476.6
2016,9,18,15,45,752.0,100.5,0.95,32.0,531.0,597.71,438.94
2016,9,18,16,0,731.0,97.0,1.0,32.0,483.0,542.3,400.47
2016,9,18,16,15,702.0,92.0,1.0,31.5,431.0,481.83,357.44
2016,9,18,16,30,673.0,87.0,1.0,31.0,379.0,422.12,313.31
2016,9,18,16,45,633.5,81.0,1.0,31.0,325.0,358.8,264.33
2016,9,18,17,0,594.0,75.0,1.0,31.0,271.0,298.88,216.4
2016,9,18,17,15,532.5,67.0,0.95,30.0,217.5,234.18,164.8
2016,9,18,17,30,471.0,59.0,0.9,29.0,164.0,176.3,117.87
2016,9,18,17,45,376.0,47.5,0.85,28.5,115.5,116.54,71.3
2016,9,18,18,0,281.0,36.0,0.8,28.0,67.0,68.65,36.05
2016,9,18,18,15,140.5,18.0,0.85,27.5,33.5,22.72,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,23.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,47.0,11.0,1.9,24.0,12.0,10.21,0.0
2016,9,19,6,45,185.0,27.0,2.2,24.5,49.5,41.61,17.49
2016,9,19,7,0,323.0,43.0,2.5,25.0,87.0,92.51,54.62
2016,9,19,7,15,412.5,53.5,2.55,25.5,137.5,144.27,95.12
2016,9,19,7,30,502.0,64.0,2.6,26.0,188.0,206.98,146.28
2016,9,19,7,45,566.5,69.5,2.65,26.5,243.5,267.09,196.68
2016,9,19,8,0,631.0,75.0,2.7,27.0,299.0,334.08,251.85
2016,9,19,8,15,669.0,80.5,2.6,27.5,353.0,395.61,301.64
2016,9,19,8,30,707.0,86.0,2.5,28.0,407.0,460.15,351.95
2016,9,19,8,45,735.0,89.5,2.45,29.0,459.0,519.15,395.74
2016,9,19,9,0,763.0,93.0,2.4,30.0,511.0,579.51,438.73
