Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,9,15,782.5,96.5,2.25,30.5,558.5,634.94,477.0
2016,9,19,9,30,802.0,100.0,2.1,31.0,606.0,689.92,513.47
2016,9,19,9,45,817.0,102.5,2.0,31.5,648.0,739.66,544.41
2016,9,19,10,0,832.0,105.0,1.9,32.0,690.0,780.79,568.28
2016,9,19,10,15,842.5,106.5,1.85,32.0,725.5,821.76,593.21
2016,9,19,10,30,853.0,108.0,1.8,32.0,761.0,860.39,616.28
2016,9,19,10,45,862.0,109.0,1.8,32.5,789.5,894.62,635.53
2016,9,19,11,0,871.0,110.0,1.8,33.0,818.0,926.0,652.83
2016,9,19,11,15,875.5,111.0,1.9,33.0,838.0,950.12,667.99
2016,9,19,11,30,880.0,112.0,2.0,33.0,858.0,970.87,681.19
2016,9,19,11,45,885.5,110.5,2.1,33.5,870.5,986.56,689.96
2016,9,19,12,0,891.0,109.0,2.2,34.0,883.0,998.69,696.65
2016,9,19,12,15,892.0,109.5,2.25,34.0,886.5,1004.79,700.65
2016,9,19,12,30,893.0,110.0,2.3,34.0,890.0,1007.16,702.55
2016,9,19,12,45,892.0,109.0,2.4,34.5,884.5,1002.26,699.18
2016,9,19,13,0,891.0,108.0,2.5,35.0,879.0,993.63,693.67
2016,9,19,13,15,887.5,107.5,2.55,35.0,864.5,979.41,685.75
2016,9,19,13,30,884.0,107.0,2.6,35.0,850.0,961.62,675.72
2016,9,19,13,45,879.0,106.0,2.7,35.0,827.5,938.44,662.75
2016,9,19,14,0,874.0,105.0,2.8,35.0,805.0,911.96,647.64
2016,9,19,14,15,865.5,103.5,2.85,35.0,775.0,878.73,627.75
2016,9,19,14,30,857.0,102.0,2.9,35.0,745.0,842.69,605.94
2016,9,19,14,45,846.0,99.5,2.95,35.0,707.5,801.0,580.19
2016,9,19,15,0,835.0,97.0,3.0,35.0,670.0,757.11,552.69
2016,9,19,15,15,819.5,94.5,3.0,34.5,626.5,713.63,525.97
2016,9,19,15,30,804.0,92.0,3.0,34.0,583.0,662.46,492.15
2016,9,19,15,45,783.0,89.0,3.0,34.0,534.0,606.24,452.41
2016,9,19,16,0,762.0,86.0,3.0,34.0,485.0,549.86,411.46
2016,9,19,16,15,733.5,82.0,2.85,33.5,432.5,488.58,366.16
2016,9,19,16,30,705.0,78.0,2.7,33.0,380.0,428.62,320.37
2016,9,19,16,45,665.0,73.0,2.55,32.5,325.5,364.38,269.97
2016,9,19,17,0,625.0,68.0,2.4,32.0,271.0,303.54,220.67
2016,9,19,17,15,563.5,60.5,2.2,31.0,217.0,237.52,167.12
2016,9,19,17,30,502.0,53.0,2.0,30.0,163.0,178.32,118.44
2016,9,19,17,45,402.5,43.0,1.8,29.5,114.0,117.29,70.61
2016,9,19,18,0,303.0,33.0,1.6,29.0,65.0,68.65,34.73
2016,9,19,18,15,151.5,16.5,1.6,28.5,32.5,22.74,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.6,23.0,12.0,10.8,0.0
2016,9,20,6,45,215.0,25.5,1.85,23.5,50.5,44.83,18.27
2016,9,20,7,0,362.0,40.0,2.1,24.0,89.0,96.97,56.69
2016,9,20,7,15,451.0,50.0,2.0,24.5,141.0,150.83,99.3
2016,9,20,7,30,540.0,60.0,1.9,25.0,193.0,215.56,152.45
2016,9,20,7,45,603.0,65.5,1.85,26.0,249.0,277.55,204.12
2016,9,20,8,0,666.0,71.0,1.8,27.0,305.0,346.24,259.84
2016,9,20,8,15,702.5,76.0,1.7,27.5,360.0,408.62,309.73
2016,9,20,8,30,739.0,81.0,1.6,28.0,415.0,473.65,359.6
2016,9,20,8,45,767.0,84.0,1.5,29.0,467.5,534.12,403.34
2016,9,20,9,0,795.0,87.0,1.4,30.0,520.0,595.59,445.7
2016,9,20,9,15,813.5,90.0,1.45,30.5,568.0,651.35,484.18
2016,9,20,9,30,832.0,93.0,1.5,31.0,616.0,706.47,521.07
2016,9,20,9,45,846.0,95.0,1.55,31.5,658.5,750.05,547.83
2016,9,20,10,0,860.0,97.0,1.6,32.0,701.0,797.36,576.6
2016,9,20,10,15,870.0,99.0,1.65,32.0,736.5,839.41,602.72
2016,9,20,10,30,880.0,101.0,1.7,32.0,772.0,879.01,627.12
2016,9,20,10,45,887.0,102.5,1.8,32.5,800.5,912.7,646.9
2016,9,20,11,0,894.0,104.0,1.9,33.0,829.0,943.35,664.73
2016,9,20,11,15,898.5,105.0,1.9,33.0,849.0,967.91,678.99
2016,9,20,11,30,903.0,106.0,1.9,33.0,869.0,989.0,691.2
2016,9,20,11,45,904.5,107.0,1.95,33.5,880.5,1003.6,698.69
2016,9,20,12,0,906.0,108.0,2.0,34.0,892.0,1014.48,704.04
2016,9,20,12,15,907.0,108.0,2.0,34.0,895.0,1020.06,707.17
2016,9,20,12,30,908.0,108.0,2.0,34.0,898.0,1021.84,708.16
2016,9,20,12,45,906.0,108.0,2.0,34.0,892.5,1016.84,705.21
2016,9,20,13,0,904.0,108.0,2.0,34.0,887.0,1008.06,700.15
2016,9,20,13,15,900.5,107.5,2.0,34.0,872.5,993.59,691.76
2016,9,20,13,30,897.0,107.0,2.0,34.0,858.0,975.5,681.29
2016,9,20,13,45,891.5,106.0,2.05,34.5,835.0,951.49,666.41
2016,9,20,14,0,886.0,105.0,2.1,35.0,812.0,924.17,649.51
2016,9,20,14,15,614.5,219.0,2.05,34.5,700.5,791.8,565.39
2016,9,20,14,30,343.0,333.0,2.0,34.0,589.0,632.2,455.85
2016,9,20,14,45,579.5,222.5,2.0,34.0,628.5,715.57,518.87
2016,9,20,15,0,816.0,112.0,2.0,34.0,668.0,765.86,555.68
2016,9,20,15,15,799.5,109.0,2.0,34.0,624.0,715.32,522.8
2016,9,20,15,30,783.0,106.0,2.0,34.0,580.0,663.61,487.93
2016,9,20,15,45,760.5,102.0,2.0,34.0,531.0,606.17,448.16
2016,9,20,16,0,738.0,98.0,2.0,34.0,482.0,548.77,407.27
2016,9,20,16,15,707.5,93.5,1.9,33.5,429.0,487.68,362.86
2016,9,20,16,30,677.0,89.0,1.8,33.0,376.0,427.3,317.49
2016,9,20,16,45,633.5,82.5,1.7,32.5,321.0,361.4,266.62
2016,9,20,17,0,590.0,76.0,1.6,32.0,266.0,299.39,217.17
2016,9,20,17,15,525.5,67.5,1.45,31.0,212.0,233.39,164.3
2016,9,20,17,30,461.0,59.0,1.3,30.0,158.0,174.61,116.56
2016,9,20,17,45,359.5,46.5,1.15,29.5,109.5,113.32,68.99
2016,9,20,18,0,258.0,34.0,1.0,29.0,61.0,63.41,32.07
2016,9,20,18,15,129.0,17.0,1.0,28.5,30.5,21.36,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,8.5,3.5,0.6,22.5,3.5,0.0,0.0
2016,9,21,6,30,17.0,7.0,0.7,23.0,7.0,6.38,0.0
2016,9,21,6,45,106.5,29.0,0.8,23.5,42.0,36.59,15.55
2016,9,21,7,0,196.0,51.0,0.9,24.0,77.0,78.94,49.23
2016,9,21,7,15,275.5,69.5,0.95,24.5,125.5,130.58,89.64
2016,9,21,7,30,355.0,88.0,1.0,25.0,174.0,189.51,136.99
2016,9,21,7,45,427.0,98.0,1.1,26.0,228.5,247.59,183.84
2016,9,21,8,0,499.0,108.0,1.2,27.0,283.0,313.79,236.34
2016,9,21,8,15,408.0,141.0,1.2,27.5,300.0,335.18,255.01
2016,9,21,8,30,317.0,174.0,1.2,28.0,317.0,336.45,256.79
2016,9,21,8,45,159.0,167.5,1.25,28.5,239.5,249.39,190.75
2016,9,21,9,0,1.0,161.0,1.3,29.0,162.0,137.7,102.91
2016,9,21,9,15,63.0,225.0,1.35,29.0,264.5,247.12,187.62
2016,9,21,9,30,125.0,289.0,1.4,29.0,367.0,369.57,278.43
2016,9,21,9,45,97.5,302.0,1.45,29.5,365.5,354.54,265.34
2016,9,21,10,0,70.0,315.0,1.5,30.0,364.0,349.22,259.9
2016,9,21,10,15,210.5,326.5,1.55,30.5,484.5,495.78,366.91
2016,9,21,10,30,351.0,338.0,1.6,31.0,605.0,653.22,475.53
2016,9,21,10,45,593.0,238.5,1.65,31.5,709.0,804.6,578.88
2016,9,21,11,0,835.0,139.0,1.7,32.0,813.0,938.39,663.3
2016,9,21,11,15,841.0,140.0,1.8,32.0,833.5,963.66,678.11
2016,9,21,11,30,847.0,141.0,1.9,32.0,854.0,985.66,692.11
2016,9,21,11,45,866.0,132.0,2.0,32.5,870.0,993.53,696.07
2016,9,21,12,0,885.0,123.0,2.1,33.0,886.0,1011.18,706.29
2016,9,21,12,15,654.5,245.5,2.2,33.0,810.5,934.14,658.52
2016,9,21,12,30,424.0,368.0,2.3,33.0,735.0,821.99,582.06
2016,9,21,12,45,655.5,244.5,2.4,33.0,808.5,932.19,660.96
2016,9,21,13,0,887.0,121.0,2.5,33.0,882.0,1006.4,708.3
2016,9,21,13,15,633.0,246.5,2.55,33.0,784.5,897.96,638.84
2016,9,21,13,30,379.0,372.0,2.6,33.0,687.0,748.2,536.18
2016,9,21,13,45,625.0,244.0,2.65,33.5,747.5,862.41,618.2
2016,9,21,14,0,871.0,116.0,2.7,34.0,808.0,923.16,657.68
2016,9,21,14,15,862.5,114.0,2.75,33.5,777.5,889.31,638.02
2016,9,21,14,30,854.0,112.0,2.8,33.0,747.0,852.67,617.09
2016,9,21,14,45,843.5,109.5,2.85,33.0,709.5,819.09,596.69
2016,9,21,15,0,833.0,107.0,2.9,33.0,672.0,774.71,568.82
2016,9,21,15,15,817.5,104.0,2.9,32.5,628.0,724.14,537.25
2016,9,21,15,30,802.0,101.0,2.9,32.0,584.0,672.28,502.65
2016,9,21,15,45,782.0,97.0,2.9,32.0,534.5,615.49,462.4
2016,9,21,16,0,762.0,93.0,2.9,32.0,485.0,558.45,420.84
2016,9,21,16,15,732.5,88.5,2.8,31.5,432.0,495.88,374.5
2016,9,21,16,30,703.0,84.0,2.7,31.0,379.0,435.18,327.97
2016,9,21,16,45,662.5,78.0,2.6,31.0,324.0,369.57,275.72
2016,9,21,17,0,622.0,72.0,2.5,31.0,269.0,307.46,224.76
2016,9,21,17,15,559.0,63.5,2.2,30.0,214.0,239.98,169.77
2016,9,21,17,30,496.0,55.0,1.9,29.0,159.0,179.54,119.88
2016,9,21,17,45,396.0,43.5,1.65,28.0,110.0,117.24,70.98
2016,9,21,18,0,296.0,32.0,1.4,27.0,61.0,67.49,33.43
2016,9,21,18,15,148.0,16.0,1.4,26.5,30.5,20.53,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,57.0,9.0,1.1,21.0,10.0,9.25,0.0
2016,9,22,6,45,181.0,26.0,1.35,21.5,46.5,42.71,16.72
2016,9,22,7,0,305.0,43.0,1.6,22.0,83.0,92.12,55.56
2016,9,22,7,15,392.0,56.0,1.5,22.5,133.5,147.1,99.46
2016,9,22,7,30,479.0,69.0,1.4,23.0,184.0,211.12,152.08
2016,9,22,7,45,530.5,79.0,1.3,24.0,238.0,270.5,201.59
2016,9,22,8,0,582.0,89.0,1.2,25.0,292.0,335.35,253.96
2016,9,22,8,15,622.0,96.0,1.3,26.0,346.0,397.07,302.73
2016,9,22,8,30,662.0,103.0,1.4,27.0,400.0,462.08,352.2
2016,9,22,8,45,686.5,110.0,1.5,28.0,450.5,521.15,395.57
2016,9,22,9,0,711.0,117.0,1.6,29.0,501.0,581.1,437.99
2016,9,22,9,15,732.0,121.5,1.7,29.0,548.5,636.64,477.81
2016,9,22,9,30,753.0,126.0,1.8,29.0,596.0,691.99,516.63
2016,9,22,9,45,767.0,130.0,1.95,29.5,637.0,737.82,547.47
2016,9,22,10,0,781.0,134.0,2.1,30.0,678.0,785.0,577.54
2016,9,22,10,15,792.5,137.0,2.15,30.0,713.5,827.35,604.49
2016,9,22,10,30,804.0,140.0,2.2,30.0,749.0,867.54,629.85
2016,9,22,10,45,509.5,268.5,2.25,30.5,659.5,756.13,550.31
2016,9,22,11,0,215.0,397.0,2.3,31.0,570.0,593.68,432.29
2016,9,22,11,15,521.5,272.5,2.35,31.0,706.0,798.7,579.63
2016,9,22,11,30,828.0,148.0,2.4,31.0,842.0,976.81,696.42
2016,9,22,11,45,822.5,153.5,2.5,31.5,851.5,988.49,701.18
2016,9,22,12,0,817.0,159.0,2.6,32.0,861.0,996.46,705.3
2016,9,22,12,15,524.0,296.0,2.65,32.0,746.5,851.71,609.28
2016,9,22,12,30,231.0,433.0,2.7,32.0,632.0,663.55,477.8
2016,9,22,12,45,518.5,298.0,2.8,32.5,742.0,846.53,608.22
2016,9,22,13,0,806.0,163.0,2.9,33.0,852.0,984.84,699.13
2016,9,22,13,15,455.0,284.5,2.95,33.0,672.5,759.48,547.83
2016,9,22,13,30,104.0,406.0,3.0,33.0,493.0,485.72,353.08
2016,9,22,13,45,438.0,284.5,3.1,33.0,633.5,724.35,528.61
2016,9,22,14,0,772.0,163.0,3.2,33.0,774.0,893.09,645.52
2016,9,22,14,15,761.5,160.5,3.25,33.0,743.0,864.7,626.83
2016,9,22,14,30,751.0,158.0,3.3,33.0,712.0,827.56,603.73
2016,9,22,14,45,714.5,165.0,3.35,33.0,670.5,776.9,571.16
2016,9,22,15,0,678.0,172.0,3.4,33.0,629.0,725.89,536.72
2016,9,22,15,15,340.5,171.0,3.4,32.5,400.5,439.47,331.94
2016,9,22,15,30,3.0,170.0,3.4,32.0,172.0,146.99,108.63
2016,9,22,15,45,143.5,191.0,3.45,32.0,264.5,274.68,209.25
2016,9,22,16,0,284.0,212.0,3.5,32.0,357.0,380.32,289.33
2016,9,22,16,15,159.0,185.5,3.4,31.5,265.5,261.92,199.44
2016,9,22,16,30,34.0,159.0,3.3,31.0,174.0,159.58,120.68
2016,9,22,16,45,26.0,136.5,3.25,30.5,147.0,133.33,100.63
2016,9,22,17,0,18.0,114.0,3.2,30.0,120.0,104.01,77.69
2016,9,22,17,15,9.0,91.0,2.9,29.5,94.0,80.18,58.8
2016,9,22,17,30,0.0,68.0,2.6,29.0,68.0,57.56,40.68
2016,9,22,17,45,0.0,45.5,2.3,28.5,45.5,38.2,24.69
2016,9,22,18,0,0.0,23.0,2.0,28.0,23.0,19.0,8.27
2016,9,22,18,15,0.0,11.5,1.95,27.5,11.5,9.82,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,112.5,23.0,2.4,23.5,37.5,34.22,12.48
2016,9,23,7,0,225.0,46.0,2.7,24.0,75.0,83.72,51.74
2016,9,23,7,15,315.5,60.5,2.85,24.0,123.5,133.63,91.21
2016,9,23,7,30,406.0,75.0,3.0,24.0,172.0,194.85,141.49
2016,9,23,7,45,492.0,79.5,3.2,24.5,227.5,259.72,195.28
2016,9,23,8,0,578.0,84.0,3.4,25.0,283.0,331.05,253.92
2016,9,23,8,15,618.5,90.0,3.45,25.5,336.5,391.76,303.59
2016,9,23,8,30,659.0,96.0,3.5,26.0,390.0,455.8,354.34
2016,9,23,8,45,700.5,96.5,3.6,26.5,443.0,517.59,402.08
2016,9,23,9,0,742.0,97.0,3.7,27.0,496.0,580.77,449.52
2016,9,23,9,15,485.0,190.0,3.75,27.5,460.0,534.39,411.34
2016,9,23,9,30,228.0,283.0,3.8,28.0,424.0,439.99,336.51
2016,9,23,9,45,524.5,194.0,3.85,28.5,549.0,616.18,470.31
2016,9,23,10,0,821.0,105.0,3.9,29.0,674.0,789.26,593.37
2016,9,23,10,15,831.5,107.0,3.9,29.0,709.0,822.74,614.1
2016,9,23,10,30,842.0,109.0,3.9,29.0,744.0,861.36,639.1
2016,9,23,10,45,851.5,109.5,3.95,29.5,772.0,895.0,659.49
2016,9,23,11,0,861.0,110.0,4.0,30.0,800.0,925.84,677.9
2016,9,23,11,15,866.0,111.0,4.0,30.0,820.0,949.95,692.92
2016,9,23,11,30,871.0,112.0,4.0,30.0,840.0,970.75,705.84
2016,9,23,11,45,608.5,257.5,4.0,30.5,769.5,893.94,651.57
2016,9,23,12,0,346.0,403.0,4.0,31.0,699.0,765.21,556.62
2016,9,23,12,15,605.5,262.0,4.05,31.0,782.0,904.85,658.67
2016,9,23,12,30,865.0,121.0,4.1,31.0,865.0,997.92,720.69
2016,9,23,12,45,455.5,248.0,4.15,31.5,639.5,734.2,539.77
2016,9,23,13,0,46.0,375.0,4.2,32.0,414.0,400.6,294.04
2016,9,23,13,15,449.5,247.5,4.2,32.0,619.0,717.5,530.9
2016,9,23,13,30,853.0,120.0,4.2,32.0,824.0,951.22,690.53
2016,9,23,13,45,846.5,119.0,4.25,32.0,801.0,926.89,673.84
2016,9,23,14,0,840.0,118.0,4.3,32.0,778.0,899.47,656.87
2016,9,23,14,15,831.0,116.0,4.3,32.0,748.0,865.87,635.51
2016,9,23,14,30,822.0,114.0,4.3,32.0,718.0,838.4,618.27
2016,9,23,14,45,810.0,111.5,4.35,32.0,680.5,795.99,590.91
2016,9,23,15,0,798.0,109.0,4.4,32.0,643.0,751.57,561.95
2016,9,23,15,15,781.0,106.0,4.35,31.5,599.5,701.2,529.21
2016,9,23,15,30,764.0,103.0,4.3,31.0,556.0,649.79,493.57
2016,9,23,15,45,719.0,107.0,4.3,31.0,504.0,588.46,448.62
2016,9,23,16,0,674.0,111.0,4.3,31.0,452.0,527.75,403.18
2016,9,23,16,15,664.5,98.5,4.15,30.5,403.5,471.81,361.02
2016,9,23,16,30,655.0,86.0,4.0,30.0,355.0,415.43,316.99
2016,9,23,16,45,610.0,79.5,3.85,30.0,301.0,350.04,264.17
2016,9,23,17,0,565.0,73.0,3.7,30.0,247.0,288.78,213.39
2016,9,23,17,15,497.0,64.5,3.4,29.0,194.0,223.14,159.55
2016,9,23,17,30,429.0,56.0,3.1,28.0,141.0,165.21,111.61
2016,9,23,17,45,321.5,43.0,2.8,27.5,95.0,104.33,63.84
2016,9,23,18,0,214.0,30.0,2.5,27.0,49.0,55.8,26.43
2016,9,23,18,15,107.0,15.0,2.55,26.5,24.5,17.88,0.0
2016,9,23,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.5,22.0,2.85,23.5,37.0,34.37,11.61
2016,9,24,7,0,237.0,44.0,3.0,24.0,74.0,84.9,52.11
2016,9,24,7,15,327.5,58.0,3.1,24.0,122.5,135.33,92.23
2016,9,24,7,30,418.0,72.0,3.2,24.0,171.0,197.07,143.15
2016,9,24,7,45,483.5,80.5,3.35,24.5,224.0,259.61,195.65
2016,9,24,8,0,549.0,89.0,3.5,25.0,277.0,326.26,250.81
2016,9,24,8,15,274.5,100.5,3.6,25.0,194.5,238.46,186.34
2016,9,24,8,30,0.0,112.0,3.7,25.0,112.0,94.33,71.16
2016,9,24,8,45,135.5,169.5,3.85,25.5,242.5,240.33,188.43
2016,9,24,9,0,271.0,227.0,4.0,26.0,373.0,400.65,312.46
2016,9,24,9,15,510.0,171.5,4.0,26.5,476.0,534.85,415.4
2016,9,24,9,30,749.0,116.0,4.0,27.0,579.0,681.08,524.1
2016,9,24,9,45,488.0,220.5,4.05,27.5,530.5,616.71,470.86
2016,9,24,10,0,227.0,325.0,4.1,28.0,482.0,503.01,381.67
2016,9,24,10,15,520.5,223.0,4.05,28.0,607.5,688.0,521.47
2016,9,24,10,30,814.0,121.0,4.0,28.0,733.0,861.09,642.96
2016,9,24,10,45,513.5,257.5,4.0,28.5,648.5,752.48,561.48
2016,9,24,11,0,213.0,394.0,4.0,29.0,564.0,591.42,439.63
2016,9,24,11,15,529.5,259.0,4.0,29.0,696.5,796.19,591.48
2016,9,24,11,30,846.0,124.0,4.0,29.0,829.0,960.87,703.41
2016,9,24,11,45,463.5,267.0,4.0,29.5,654.0,757.68,559.86
2016,9,24,12,0,81.0,410.0,4.0,30.0,479.0,472.54,348.74
2016,9,24,12,15,463.5,270.0,4.0,30.0,667.0,768.08,568.43
2016,9,24,12,30,846.0,130.0,4.0,30.0,855.0,989.83,718.89
2016,9,24,12,45,561.0,271.5,4.05,30.0,751.0,864.71,632.45
2016,9,24,13,0,276.0,413.0,4.1,30.0,647.0,705.44,516.96
2016,9,24,13,15,553.5,271.5,4.05,30.0,730.0,844.67,621.13
2016,9,24,13,30,831.0,130.0,4.0,30.0,813.0,953.79,696.04
2016,9,24,13,45,822.5,129.5,4.0,30.0,789.5,927.92,678.83
2016,9,24,14,0,814.0,129.0,4.0,30.0,766.0,899.05,660.61
2016,9,24,14,15,804.5,127.0,4.0,30.0,735.5,864.89,638.8
2016,9,24,14,30,795.0,125.0,4.0,30.0,705.0,828.18,615.19
2016,9,24,14,45,751.0,137.0,4.0,30.0,662.0,775.32,580.28
2016,9,24,15,0,707.0,149.0,4.0,30.0,619.0,726.98,547.53
2016,9,24,15,15,490.5,203.0,3.95,29.5,518.5,583.39,443.37
2016,9,24,15,30,274.0,257.0,3.9,29.0,418.0,450.72,344.33
2016,9,24,15,45,440.0,194.0,3.9,29.0,426.5,491.31,377.57
2016,9,24,16,0,606.0,131.0,3.9,29.0,435.0,508.37,391.34
2016,9,24,16,15,556.5,125.0,3.7,28.5,379.5,440.85,339.8
2016,9,24,16,30,507.0,119.0,3.5,28.0,324.0,372.56,286.81
2016,9,24,16,45,449.5,111.0,3.35,28.0,272.5,309.12,235.88
2016,9,24,17,0,392.0,103.0,3.2,28.0,221.0,251.6,188.79
2016,9,24,17,15,327.0,87.5,3.0,27.5,172.0,191.05,139.45
2016,9,24,17,30,262.0,72.0,2.8,27.0,123.0,138.27,96.34
2016,9,24,17,45,175.5,52.0,2.6,26.5,81.0,82.45,52.62
2016,9,24,18,0,89.0,32.0,2.4,26.0,39.0,41.54,20.0
2016,9,24,18,15,44.5,16.0,2.4,25.5,19.5,15.79,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,20.0,2.05,23.0,20.0,16.56,3.89
2016,9,25,7,0,0.0,40.0,2.2,23.0,40.0,33.75,21.37
2016,9,25,7,15,15.0,63.0,2.3,23.0,67.0,57.08,40.61
2016,9,25,7,30,30.0,86.0,2.4,23.0,94.0,85.53,64.15
2016,9,25,7,45,45.0,110.0,2.5,23.5,124.0,114.7,88.04
2016,9,25,8,0,60.0,134.0,2.6,24.0,154.0,145.82,113.21
2016,9,25,8,15,66.5,158.0,2.6,24.0,184.5,174.82,136.56
2016,9,25,8,30,73.0,182.0,2.6,24.0,215.0,204.65,160.17
2016,9,25,8,45,125.5,209.5,2.65,24.5,273.5,275.01,215.16
2016,9,25,9,0,178.0,237.0,2.7,25.0,332.0,342.33,266.67
2016,9,25,9,15,167.0,261.0,2.65,25.0,356.5,367.97,285.19
2016,9,25,9,30,156.0,285.0,2.6,25.0,381.0,392.29,302.49
2016,9,25,9,45,163.5,302.0,2.6,25.5,409.0,422.47,323.8
2016,9,25,10,0,171.0,319.0,2.6,26.0,437.0,452.88,344.93
2016,9,25,10,15,235.5,332.5,2.6,26.0,504.0,528.03,400.26
2016,9,25,10,30,300.0,346.0,2.6,26.0,571.0,623.32,468.18
2016,9,25,10,45,308.5,358.5,2.6,26.0,597.5,653.94,488.52
2016,9,25,11,0,317.0,371.0,2.6,26.0,624.0,683.78,508.57
2016,9,25,11,15,363.5,363.0,2.55,26.0,659.5,727.79,539.21
2016,9,25,11,30,410.0,355.0,2.5,26.0,695.0,771.87,569.41
2016,9,25,11,45,327.0,388.0,2.5,26.5,662.0,730.44,537.16
2016,9,25,12,0,244.0,421.0,2.5,27.0,629.0,666.38,490.21
2016,9,25,12,15,282.5,413.0,2.45,27.0,654.5,717.2,525.84
2016,9,25,12,30,321.0,405.0,2.4,27.0,680.0,747.5,546.74
2016,9,25,12,45,304.0,406.5,2.4,27.0,665.0,730.65,534.78
2016,9,25,13,0,287.0,408.0,2.4,27.0,650.0,712.45,522.29
2016,9,25,13,15,204.0,406.0,2.3,27.0,577.0,606.48,447.61
2016,9,25,13,30,121.0,404.0,2.2,27.0,504.0,521.05,386.0
2016,9,25,13,45,66.5,321.5,2.15,27.0,376.5,364.12,273.08
2016,9,25,14,0,12.0,239.0,2.1,27.0,249.0,217.86,163.54
2016,9,25,14,15,6.0,153.0,2.0,26.5,158.0,134.94,100.76
2016,9,25,14,30,0.0,67.0,1.9,26.0,67.0,55.76,38.88
2016,9,25,14,45,0.0,55.0,1.85,26.0,55.0,45.71,31.03
2016,9,25,15,0,0.0,43.0,1.8,26.0,43.0,35.68,23.09
2016,9,25,15,15,0.0,28.0,1.8,25.5,28.0,23.19,13.14
2016,9,25,15,30,0.0,13.0,1.8,25.0,13.0,10.75,3.11
2016,9,25,15,45,0.0,26.0,1.85,25.0,26.0,21.5,11.92
2016,9,25,16,0,0.0,39.0,1.9,25.0,39.0,32.26,20.77
2016,9,25,16,15,0.0,34.0,1.85,24.5,34.0,28.09,17.49
2016,9,25,16,30,0.0,29.0,1.8,24.0,29.0,23.93,14.17
2016,9,25,16,45,0.0,24.5,1.75,24.0,24.5,20.2,11.13
2016,9,25,17,0,0.0,20.0,1.7,24.0,20.0,16.47,8.05
2016,9,25,17,15,0.0,15.5,1.65,23.5,15.5,12.75,4.95
2016,9,25,17,30,0.0,11.0,1.6,23.0,11.0,9.03,1.81
2016,9,25,17,45,0.0,7.0,1.6,23.0,7.0,5.74,0.0
2016,9,25,18,0,0.0,3.0,1.6,23.0,3.0,2.46,0.0
2016,9,25,18,15,0.0,1.5,1.65,23.0,1.5,1.28,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,6.0,3.7,20.0,6.0,4.92,0.0
2016,9,26,7,0,0.0,12.0,3.8,20.0,12.0,9.86,2.32
2016,9,26,7,15,0.0,20.0,3.85,19.5,20.0,16.46,8.07
2016,9,26,7,30,0.0,28.0,3.9,19.0,28.0,23.08,13.81
2016,9,26,7,45,0.0,37.0,4.0,19.0,37.0,30.54,20.18
2016,9,26,8,0,0.0,46.0,4.1,19.0,46.0,38.03,26.46
2016,9,26,8,15,0.0,35.5,4.15,19.0,35.5,29.32,19.07
2016,9,26,8,30,0.0,25.0,4.2,19.0,25.0,20.63,11.7
2016,9,26,8,45,0.0,39.0,4.3,19.0,39.0,32.26,21.36
2016,9,26,9,0,0.0,53.0,4.4,19.0,53.0,43.92,30.96
2016,9,26,9,15,0.0,80.0,4.4,19.0,80.0,66.47,49.46
2016,9,26,9,30,0.0,107.0,4.4,19.0,107.0,89.47,68.12
2016,9,26,9,45,0.0,116.0,4.4,19.5,116.0,97.26,74.11
2016,9,26,10,0,0.0,125.0,4.4,20.0,125.0,105.09,80.09
2016,9,26,10,15,0.5,139.5,4.4,20.0,140.5,118.2,90.48
2016,9,26,10,30,1.0,154.0,4.4,20.0,156.0,131.42,100.9
2016,9,26,10,45,10.0,219.5,4.4,20.0,228.0,198.33,154.16
2016,9,26,11,0,19.0,285.0,4.4,20.0,300.0,267.35,208.12
2016,9,26,11,15,9.5,201.0,4.4,20.0,208.5,181.55,140.38
2016,9,26,11,30,0.0,117.0,4.4,20.0,117.0,98.42,73.94
2016,9,26,11,45,0.0,124.0,4.4,20.5,124.0,104.52,78.68
2016,9,26,12,0,0.0,131.0,4.4,21.0,131.0,110.63,83.35
2016,9,26,12,15,4.5,170.0,4.35,21.0,174.0,149.39,114.24
2016,9,26,12,30,9.0,209.0,4.3,21.0,217.0,188.74,145.3
2016,9,26,12,45,4.5,136.0,4.25,21.5,140.0,119.48,90.32
2016,9,26,13,0,0.0,63.0,4.2,22.0,63.0,52.57,36.73
2016,9,26,13,15,6.5,158.0,4.15,22.0,163.5,140.56,107.12
2016,9,26,13,30,13.0,253.0,4.1,22.0,264.0,232.27,178.98
2016,9,26,13,45,6.5,163.5,4.1,22.0,169.0,145.09,110.66
2016,9,26,14,0,0.0,74.0,4.1,22.0,74.0,61.68,44.21
2016,9,26,14,15,0.0,102.5,4.05,22.0,102.5,85.7,63.62
2016,9,26,14,30,0.0,131.0,4.0,22.0,131.0,110.34,83.45
2016,9,26,14,45,49.5,216.5,3.95,22.0,249.5,238.35,186.43
2016,9,26,15,0,99.0,302.0,3.9,22.0,368.0,360.66,282.06
2016,9,26,15,15,58.5,256.0,3.8,21.5,294.5,280.51,219.88
2016,9,26,15,30,18.0,210.0,3.7,21.0,221.0,194.59,152.32
2016,9,26,15,45,14.5,190.0,3.65,21.0,198.0,173.56,136.04
2016,9,26,16,0,11.0,170.0,3.6,21.0,175.0,152.96,119.84
2016,9,26,16,15,6.5,151.0,3.55,21.0,154.0,133.2,104.16
2016,9,26,16,30,2.0,132.0,3.5,21.0,133.0,114.01,88.81
2016,9,26,16,45,1.0,111.5,3.45,21.0,112.0,95.54,73.87
2016,9,26,17,0,0.0,91.0,3.4,21.0,91.0,77.28,58.87
2016,9,26,17,15,0.0,70.0,3.2,20.5,70.0,59.09,43.74
2016,9,26,17,30,0.0,49.0,3.0,20.0,49.0,40.99,28.41
2016,9,26,17,45,0.0,31.5,2.85,20.0,31.5,26.09,15.53
2016,9,26,18,0,0.0,14.0,2.7,20.0,14.0,11.53,1.59
2016,9,26,18,15,0.0,7.0,2.7,19.5,7.0,5.97,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,11.5,2.95,16.5,11.5,9.46,0.0
2016,9,27,7,0,0.0,23.0,3.0,17.0,23.0,18.97,9.83
2016,9,27,7,15,0.0,39.0,3.05,17.0,39.0,32.25,21.43
2016,9,27,7,30,0.0,55.0,3.1,17.0,55.0,45.8,33.17
2016,9,27,7,45,0.0,73.5,3.2,17.5,73.5,61.66,46.61
2016,9,27,8,0,0.0,92.0,3.3,18.0,92.0,77.62,59.86
2016,9,27,8,15,0.0,110.0,3.3,18.5,110.0,93.21,72.55
2016,9,27,8,30,0.0,128.0,3.3,19.0,128.0,108.89,85.08
2016,9,27,8,45,0.0,124.5,3.35,19.5,124.5,105.3,81.64
2016,9,27,9,0,0.0,121.0,3.4,20.0,121.0,101.93,78.44
2016,9,27,9,15,33.0,193.5,3.3,20.5,214.0,198.92,156.81
2016,9,27,9,30,66.0,266.0,3.2,21.0,307.0,296.39,233.01
2016,9,27,9,45,72.0,288.0,3.1,21.5,335.5,325.65,254.34
2016,9,27,10,0,78.0,310.0,3.0,22.0,364.0,355.38,275.92
2016,9,27,10,15,131.0,335.5,2.9,22.0,431.0,444.86,343.73
2016,9,27,10,30,184.0,361.0,2.8,22.0,498.0,522.83,401.32
2016,9,27,10,45,187.5,375.5,2.7,22.0,519.5,546.96,417.64
2016,9,27,11,0,191.0,390.0,2.6,22.0,541.0,570.6,433.75
2016,9,27,11,15,202.5,399.5,2.55,22.0,563.5,596.1,451.53
2016,9,27,11,30,214.0,409.0,2.5,22.0,586.0,621.18,468.9
2016,9,27,11,45,131.5,392.0,2.45,22.0,501.0,525.08,397.46
2016,9,27,12,0,49.0,375.0,2.4,22.0,416.0,406.72,308.85
2016,9,27,12,15,41.5,363.0,2.4,22.0,398.0,387.04,294.58
2016,9,27,12,30,34.0,351.0,2.4,22.0,380.0,367.19,279.7
2016,9,27,12,45,54.5,373.5,2.4,22.0,419.5,410.7,312.75
2016,9,27,13,0,75.0,396.0,2.4,22.0,459.0,453.98,345.03
2016,9,27,13,15,65.5,381.0,2.4,22.0,435.5,428.1,325.78
2016,9,27,13,30,56.0,366.0,2.4,22.0,412.0,402.32,306.87
2016,9,27,13,45,58.5,357.5,2.4,22.0,404.0,394.76,301.82
2016,9,27,14,0,61.0,349.0,2.4,22.0,396.0,386.94,296.51
2016,9,27,14,15,93.5,346.5,2.35,22.0,415.0,411.65,316.33
2016,9,27,14,30,126.0,344.0,2.3,22.0,434.0,449.95,345.76
2016,9,27,14,45,133.0,325.0,2.3,22.0,416.0,431.08,332.45
2016,9,27,15,0,140.0,306.0,2.3,22.0,398.0,411.37,318.7
2016,9,27,15,15,182.0,281.5,2.2,22.0,392.0,410.9,319.9
2016,9,27,15,30,224.0,257.0,2.1,22.0,386.0,406.37,317.67
2016,9,27,15,45,207.5,234.0,2.05,22.0,345.5,361.44,283.66
2016,9,27,16,0,191.0,211.0,2.0,22.0,305.0,317.81,250.28
2016,9,27,16,15,184.5,186.5,1.85,21.5,268.5,279.5,220.83
2016,9,27,16,30,178.0,162.0,1.7,21.0,232.0,241.71,191.05
2016,9,27,16,45,347.0,119.0,1.55,21.0,228.5,275.17,215.4
2016,9,27,17,0,516.0,76.0,1.4,21.0,225.0,275.71,209.92
2016,9,27,17,15,443.5,65.5,1.2,20.5,173.5,209.49,154.08
2016,9,27,17,30,371.0,55.0,1.0,20.0,122.0,149.26,103.35
2016,9,27,17,45,269.0,40.0,0.85,20.0,79.0,91.81,56.98
2016,9,27,18,0,167.0,25.0,0.7,20.0,36.0,45.45,15.03
2016,9,27,18,15,83.5,12.5,0.7,20.0,18.0,14.84,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.5,17.5,1.9,17.5,37.5,39.1,8.34
2016,9,28,7,0,343.0,35.0,2.2,18.0,75.0,100.92,61.57
2016,9,28,7,15,436.5,45.0,2.2,18.5,125.5,156.71,108.01
2016,9,28,7,30,530.0,55.0,2.2,19.0,176.0,223.95,165.12
2016,9,28,7,45,589.5,61.5,2.2,19.5,230.5,286.36,219.28
2016,9,28,8,0,649.0,68.0,2.2,20.0,285.0,355.06,277.26
2016,9,28,8,15,687.5,73.5,2.1,20.5,339.0,418.52,329.4
2016,9,28,8,30,726.0,79.0,2.0,21.0,393.0,484.4,381.35
2016,9,28,8,45,754.5,82.5,1.9,22.0,445.0,545.28,426.69
2016,9,28,9,0,783.0,86.0,1.8,23.0,497.0,607.19,470.73
2016,9,28,9,15,802.0,89.0,1.7,23.5,544.0,662.69,509.19
2016,9,28,9,30,821.0,92.0,1.6,24.0,591.0,717.58,545.08
2016,9,28,9,45,836.0,94.0,1.55,24.5,632.5,760.66,571.22
2016,9,28,10,0,851.0,96.0,1.5,25.0,674.0,808.13,599.85
2016,9,28,10,15,861.0,98.0,1.45,25.0,709.0,849.49,624.98
2016,9,28,10,30,871.0,100.0,1.4,25.0,744.0,888.4,648.2
2016,9,28,10,45,879.0,101.0,1.35,25.5,771.5,921.75,666.25
2016,9,28,11,0,887.0,102.0,1.3,26.0,799.0,952.11,682.2
2016,9,28,11,15,891.5,103.0,1.3,26.0,819.0,975.96,696.07
2016,9,28,11,30,896.0,104.0,1.3,26.0,839.0,996.36,707.89
2016,9,28,11,45,903.5,101.5,1.35,26.5,851.0,1012.44,716.57
2016,9,28,12,0,911.0,99.0,1.4,27.0,863.0,1024.91,723.15
2016,9,28,12,15,911.5,99.5,1.4,27.0,865.0,1029.86,725.89
2016,9,28,12,30,912.0,100.0,1.4,27.0,867.0,1030.99,726.52
2016,9,28,12,45,911.0,99.0,1.45,27.5,861.0,1025.17,722.46
2016,9,28,13,0,910.0,98.0,1.5,28.0,855.0,1015.55,716.26
2016,9,28,13,15,906.5,97.5,1.5,28.0,840.0,1000.26,707.36
2016,9,28,13,30,903.0,97.0,1.5,28.0,825.0,981.34,696.37
2016,9,28,13,45,898.5,95.5,1.5,28.5,801.5,956.88,680.65
2016,9,28,14,0,894.0,94.0,1.5,29.0,778.0,929.04,662.95
2016,9,28,14,15,886.0,92.5,1.5,29.0,747.5,894.88,642.55
2016,9,28,14,30,878.0,91.0,1.5,29.0,717.0,857.87,620.25
2016,9,28,14,45,868.0,88.5,1.5,29.0,679.0,815.48,594.27
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,770.81,566.52
2016,9,28,15,15,843.0,83.5,1.45,28.5,597.0,720.42,535.14
2016,9,28,15,30,828.0,81.0,1.4,28.0,553.0,668.68,501.81
2016,9,28,15,45,808.5,77.5,1.4,28.0,504.0,616.2,464.93
2016,9,28,16,0,789.0,74.0,1.4,28.0,455.0,558.45,423.21
2016,9,28,16,15,760.0,70.0,1.3,27.5,402.0,495.08,376.25
2016,9,28,16,30,731.0,66.0,1.2,27.0,349.0,433.11,328.61
2016,9,28,16,45,689.0,61.0,1.15,27.0,294.5,366.34,275.28
2016,9,28,17,0,647.0,56.0,1.1,27.0,240.0,303.19,223.03
2016,9,28,17,15,578.5,49.0,1.05,26.5,186.0,234.22,165.96
2016,9,28,17,30,510.0,42.0,1.0,26.0,132.0,172.87,114.44
2016,9,28,17,45,392.0,31.5,0.95,25.5,85.0,107.51,62.65
2016,9,28,18,0,274.0,21.0,0.9,25.0,38.0,54.71,12.93
2016,9,28,18,15,137.0,10.5,0.9,24.5,19.0,15.9,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,16.5,3.65,15.5,39.5,41.72,7.12
2016,9,29,7,0,396.0,33.0,3.9,16.0,79.0,109.75,66.93
2016,9,29,7,15,490.5,42.0,3.95,16.5,131.0,168.31,116.77
2016,9,29,7,30,585.0,51.0,4.0,17.0,183.0,238.39,177.55
2016,9,29,7,45,642.0,57.5,4.1,17.5,239.0,303.29,235.17
2016,9,29,8,0,699.0,64.0,4.2,18.0,295.0,373.83,296.2
2016,9,29,8,15,736.5,68.5,4.25,18.5,350.5,438.62,351.1
2016,9,29,8,30,774.0,73.0,4.3,19.0,406.0,506.1,406.25
2016,9,29,8,45,801.0,76.0,4.4,20.0,459.0,568.05,454.63
2016,9,29,9,0,828.0,79.0,4.5,21.0,512.0,630.77,501.86
2016,9,29,9,15,846.5,82.0,4.45,21.5,560.0,682.96,540.24
2016,9,29,9,30,865.0,85.0,4.4,22.0,608.0,738.74,578.49
2016,9,29,9,45,879.5,86.5,4.4,22.5,650.5,788.68,611.53
2016,9,29,10,0,894.0,88.0,4.4,23.0,693.0,836.87,642.89
2016,9,29,10,15,904.0,90.0,4.4,23.5,729.0,879.73,670.04
2016,9,29,10,30,914.0,92.0,4.4,24.0,765.0,919.99,695.09
