Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,10,45,921.5,93.0,4.4,24.5,793.0,954.05,715.65
2016,9,29,11,0,929.0,94.0,4.4,25.0,821.0,984.94,733.96
2016,9,29,11,15,933.5,95.0,4.4,25.0,841.0,1009.59,749.5
2016,9,29,11,30,938.0,96.0,4.4,25.0,861.0,1030.64,762.72
2016,9,29,11,45,939.5,97.0,4.45,25.5,872.0,1044.99,770.4
2016,9,29,12,0,941.0,98.0,4.5,26.0,883.0,1055.46,775.67
2016,9,29,12,15,942.0,98.0,4.5,26.0,885.5,1060.42,778.7
2016,9,29,12,30,943.0,98.0,4.5,26.0,888.0,1061.43,779.33
2016,9,29,12,45,942.0,97.5,4.5,26.0,881.5,1055.93,775.86
2016,9,29,13,0,941.0,97.0,4.5,26.0,875.0,1046.5,770.01
2016,9,29,13,15,937.5,96.5,4.45,26.0,860.0,1030.74,759.83
2016,9,29,13,30,934.0,96.0,4.4,26.0,845.0,1011.22,747.32
2016,9,29,13,45,929.5,94.5,4.4,26.5,821.5,986.02,729.98
2016,9,29,14,0,925.0,93.0,4.4,27.0,798.0,957.34,710.43
2016,9,29,14,15,917.0,91.5,4.35,26.5,766.0,922.21,689.08
2016,9,29,14,30,909.0,90.0,4.3,26.0,734.0,884.12,665.57
2016,9,29,14,45,895.5,89.0,4.25,26.0,694.5,839.32,635.93
2016,9,29,15,0,882.0,88.0,4.2,26.0,655.0,792.4,604.59
2016,9,29,15,15,866.5,85.5,4.1,25.5,610.0,740.55,570.37
2016,9,29,15,30,851.0,83.0,4.0,25.0,565.0,687.34,534.13
2016,9,29,15,45,831.0,79.5,3.95,25.0,514.5,633.47,493.99
2016,9,29,16,0,811.0,76.0,3.9,25.0,464.0,574.19,448.85
2016,9,29,16,15,780.5,72.0,3.55,24.5,409.5,508.76,397.9
2016,9,29,16,30,750.0,68.0,3.2,24.0,355.0,444.84,346.53
2016,9,29,16,45,706.0,63.0,2.9,23.5,299.0,376.03,289.88
2016,9,29,17,0,662.0,58.0,2.6,23.0,243.0,311.02,234.56
2016,9,29,17,15,590.5,50.5,2.35,22.0,187.5,239.84,174.15
2016,9,29,17,30,519.0,43.0,2.1,21.0,132.0,176.43,119.63
2016,9,29,17,45,393.5,31.5,1.85,20.0,84.0,108.15,64.31
2016,9,29,18,0,268.0,20.0,1.6,19.0,36.0,53.0,7.64
2016,9,29,18,15,134.0,10.0,1.6,18.5,18.0,15.44,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.0,16.5,1.95,13.5,39.0,42.77,5.27
2016,9,30,7,0,402.0,33.0,2.2,14.0,78.0,112.35,69.14
2016,9,30,7,15,498.0,42.0,2.2,14.5,131.0,171.93,120.22
2016,9,30,7,30,594.0,51.0,2.2,15.0,184.0,243.19,182.08
2016,9,30,7,45,651.0,57.5,2.25,15.5,240.5,308.78,240.17
2016,9,30,8,0,708.0,64.0,2.3,16.0,297.0,379.9,301.31
2016,9,30,8,15,745.5,68.5,2.1,16.5,352.5,445.28,355.56
2016,9,30,8,30,783.0,73.0,1.9,17.0,408.0,513.33,409.41
2016,9,30,8,45,808.5,76.5,1.7,18.0,461.0,575.44,455.39
2016,9,30,9,0,834.0,80.0,1.5,19.0,514.0,638.15,499.28
2016,9,30,9,15,852.0,83.0,1.5,19.5,562.0,690.18,535.97
2016,9,30,9,30,870.0,86.0,1.5,20.0,610.0,745.81,572.43
2016,9,30,9,45,883.0,88.5,1.5,20.5,652.0,795.84,603.79
2016,9,30,10,0,896.0,91.0,1.5,21.0,694.0,843.98,633.31
2016,9,30,10,15,905.5,92.5,1.45,21.0,729.5,885.89,658.79
2016,9,30,10,30,915.0,94.0,1.4,21.0,765.0,925.15,682.23
2016,9,30,10,45,921.0,95.5,1.35,21.5,793.0,958.34,700.12
2016,9,30,11,0,927.0,97.0,1.3,22.0,821.0,988.27,715.73
2016,9,30,11,15,931.5,98.0,1.25,22.0,840.5,1012.81,729.2
2016,9,30,11,30,936.0,99.0,1.2,22.0,860.0,1033.74,740.43
2016,9,30,11,45,940.5,98.0,1.15,22.5,871.0,1048.79,746.62
2016,9,30,12,0,945.0,97.0,1.1,23.0,882.0,1060.02,750.57
2016,9,30,12,15,945.0,97.0,1.1,23.0,884.0,1063.91,752.63
2016,9,30,12,30,945.0,97.0,1.1,23.0,886.0,1063.83,752.53
2016,9,30,12,45,943.5,96.5,1.15,23.5,879.0,1057.74,748.52
2016,9,30,13,0,942.0,96.0,1.2,24.0,872.0,1047.71,742.29
2016,9,30,13,15,938.5,95.5,1.2,24.0,856.0,1031.84,733.13
2016,9,30,13,30,935.0,95.0,1.2,24.0,840.0,1012.23,721.81
2016,9,30,13,45,786.0,163.5,1.3,24.0,777.0,935.89,676.39
2016,9,30,14,0,637.0,232.0,1.4,24.0,714.0,855.29,626.19
2016,9,30,14,15,771.5,161.0,1.45,24.0,721.0,883.12,648.18
2016,9,30,14,30,906.0,90.0,1.5,24.0,728.0,882.39,649.19
2016,9,30,14,45,893.5,88.0,1.55,24.5,688.5,837.35,620.12
2016,9,30,15,0,881.0,86.0,1.6,25.0,649.0,790.15,589.72
2016,9,30,15,15,865.0,83.5,1.6,24.5,603.5,737.92,557.19
2016,9,30,15,30,849.0,81.0,1.6,24.0,558.0,684.38,522.67
2016,9,30,15,45,827.5,78.0,1.6,24.0,507.5,630.15,483.87
2016,9,30,16,0,806.0,75.0,1.6,24.0,457.0,570.7,440.16
2016,9,30,16,15,775.0,71.0,1.5,23.5,402.5,505.24,390.82
2016,9,30,16,30,744.0,67.0,1.4,23.0,348.0,441.36,340.87
2016,9,30,16,45,699.0,61.5,1.3,23.0,292.0,371.94,284.34
2016,9,30,17,0,654.0,56.0,1.2,23.0,236.0,306.48,229.2
2016,9,30,17,15,581.0,49.0,1.1,22.0,181.5,235.87,170.07
2016,9,30,17,30,508.0,42.0,1.0,21.0,127.0,173.2,116.76
2016,9,30,17,45,380.0,30.5,0.95,20.5,80.0,105.18,61.82
2016,9,30,18,0,252.0,19.0,0.9,20.0,33.0,50.14,0.01
2016,9,30,18,15,126.0,9.5,0.9,19.5,16.5,14.71,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,66.5,19.0,0.45,16.0,26.5,26.9,0.18
2016,10,1,7,0,133.0,38.0,0.4,16.0,53.0,64.33,40.96
2016,10,1,7,15,168.0,59.5,0.4,16.5,89.5,102.9,74.1
2016,10,1,7,30,203.0,81.0,0.4,17.0,126.0,145.84,110.78
2016,10,1,7,45,225.0,102.0,0.45,17.5,165.0,187.74,146.51
2016,10,1,8,0,247.0,123.0,0.5,18.0,204.0,232.16,183.39
2016,10,1,8,15,312.0,138.0,0.5,18.5,258.5,293.7,232.47
2016,10,1,8,30,377.0,153.0,0.5,19.0,313.0,372.53,293.27
2016,10,1,8,45,453.0,156.0,0.5,19.5,373.0,443.33,346.33
2016,10,1,9,0,529.0,159.0,0.5,20.0,433.0,520.75,402.65
2016,10,1,9,15,325.0,216.5,0.65,20.5,390.0,451.35,349.0
2016,10,1,9,30,121.0,274.0,0.8,21.0,347.0,361.65,278.96
2016,10,1,9,45,61.5,222.0,0.95,22.0,259.5,253.24,195.84
2016,10,1,10,0,2.0,170.0,1.1,23.0,172.0,146.85,111.54
2016,10,1,10,15,24.0,242.0,1.1,23.0,260.0,231.77,177.97
2016,10,1,10,30,46.0,314.0,1.1,23.0,348.0,338.58,258.08
2016,10,1,10,45,152.5,344.0,1.1,23.5,461.5,486.61,367.05
2016,10,1,11,0,259.0,374.0,1.1,24.0,575.0,641.33,474.66
2016,10,1,11,15,252.0,385.5,1.05,24.0,585.5,653.04,479.88
2016,10,1,11,30,245.0,397.0,1.0,24.0,596.0,643.92,472.75
2016,10,1,11,45,577.0,250.0,1.0,24.5,725.5,868.84,629.1
2016,10,1,12,0,909.0,103.0,1.0,25.0,855.0,1032.04,728.47
2016,10,1,12,15,634.0,242.0,0.95,25.0,767.5,926.57,659.27
2016,10,1,12,30,359.0,381.0,0.9,25.0,680.0,768.65,551.48
2016,10,1,12,45,259.5,396.0,0.9,25.5,611.5,682.98,493.58
2016,10,1,13,0,160.0,411.0,0.9,26.0,543.0,577.58,420.35
2016,10,1,13,15,306.5,364.5,0.9,26.0,610.5,689.15,500.93
2016,10,1,13,30,453.0,318.0,0.9,26.0,678.0,792.97,571.7
2016,10,1,13,45,392.5,330.0,0.95,26.0,635.5,720.53,523.09
2016,10,1,14,0,332.0,342.0,1.0,26.0,593.0,666.75,487.56
2016,10,1,14,15,281.5,336.5,1.1,26.0,543.0,605.4,446.86
2016,10,1,14,30,231.0,331.0,1.2,26.0,493.0,529.78,395.33
2016,10,1,14,45,241.0,309.5,1.3,26.0,470.5,506.89,381.35
2016,10,1,15,0,251.0,288.0,1.4,26.0,448.0,497.14,375.82
2016,10,1,15,15,246.0,266.5,1.45,25.5,413.5,445.77,340.5
2016,10,1,15,30,241.0,245.0,1.5,25.0,379.0,408.82,314.97
2016,10,1,15,45,131.5,209.5,1.55,25.0,282.0,290.33,225.04
2016,10,1,16,0,22.0,174.0,1.6,25.0,185.0,164.47,126.7
2016,10,1,16,15,18.0,154.0,1.55,24.5,162.0,143.37,110.8
2016,10,1,16,30,14.0,134.0,1.5,24.0,139.0,122.8,94.76
2016,10,1,16,45,8.0,113.5,1.45,24.0,116.0,101.43,77.63
2016,10,1,17,0,2.0,93.0,1.4,24.0,93.0,80.85,60.91
2016,10,1,17,15,1.0,70.5,1.25,23.0,70.5,60.69,44.4
2016,10,1,17,30,0.0,48.0,1.1,22.0,48.0,40.69,27.68
2016,10,1,17,45,0.0,29.5,1.0,21.0,29.5,24.72,13.79
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,9.06,0.0
2016,10,1,18,15,0.0,5.5,0.95,19.5,5.5,4.69,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,135.5,19.0,0.6,15.5,33.5,37.45,0.0
2016,10,2,7,0,271.0,38.0,0.6,16.0,67.0,94.5,59.27
2016,10,2,7,15,366.5,51.5,0.55,16.5,116.5,151.9,107.17
2016,10,2,7,30,462.0,65.0,0.5,17.0,166.0,220.02,164.18
2016,10,2,7,45,523.5,75.0,0.5,17.5,220.5,283.54,217.94
2016,10,2,8,0,585.0,85.0,0.5,18.0,275.0,353.65,275.35
2016,10,2,8,15,628.0,92.0,0.6,19.0,329.0,417.89,326.42
2016,10,2,8,30,671.0,99.0,0.7,20.0,383.0,485.66,378.23
2016,10,2,8,45,700.5,105.0,0.8,21.0,435.0,547.46,423.72
2016,10,2,9,0,730.0,111.0,0.9,22.0,487.0,610.54,468.51
2016,10,2,9,15,752.5,115.5,1.0,22.5,535.0,668.04,508.83
2016,10,2,9,30,775.0,120.0,1.1,23.0,583.0,725.4,548.02
2016,10,2,9,45,789.5,124.5,1.2,23.5,624.5,772.41,578.22
2016,10,2,10,0,804.0,129.0,1.3,24.0,666.0,821.13,609.0
2016,10,2,10,15,816.0,131.5,1.35,24.5,701.5,863.84,634.78
2016,10,2,10,30,828.0,134.0,1.4,25.0,737.0,904.29,658.85
2016,10,2,10,45,835.0,137.0,1.45,25.5,764.5,938.18,678.5
2016,10,2,11,0,842.0,140.0,1.5,26.0,792.0,969.11,696.23
2016,10,2,11,15,847.5,141.5,1.55,26.0,811.0,993.87,711.44
2016,10,2,11,30,853.0,143.0,1.6,26.0,830.0,1015.29,724.7
2016,10,2,11,45,889.0,124.5,1.65,26.5,849.0,1029.06,731.88
2016,10,2,12,0,925.0,106.0,1.7,27.0,868.0,1052.85,745.44
2016,10,2,12,15,925.5,106.0,1.7,27.0,870.0,1057.0,747.57
2016,10,2,12,30,926.0,106.0,1.7,27.0,872.0,1057.26,747.7
2016,10,2,12,45,924.5,105.5,1.75,27.0,865.0,1051.09,744.79
2016,10,2,13,0,923.0,105.0,1.8,27.0,858.0,1041.08,739.69
2016,10,2,13,15,919.0,104.5,1.8,27.0,842.0,1024.81,730.14
2016,10,2,13,30,915.0,104.0,1.8,27.0,826.0,1004.88,718.47
2016,10,2,13,45,908.5,103.0,1.85,27.5,801.5,978.52,702.07
2016,10,2,14,0,902.0,102.0,1.9,28.0,777.0,948.85,683.61
2016,10,2,14,15,892.5,100.0,1.9,28.0,745.0,912.3,661.48
2016,10,2,14,30,883.0,98.0,1.9,28.0,713.0,872.98,637.45
2016,10,2,14,45,863.5,99.0,1.95,28.0,672.5,826.15,608.68
2016,10,2,15,0,844.0,100.0,2.0,28.0,632.0,784.87,583.26
2016,10,2,15,15,826.5,97.0,2.0,27.5,586.5,731.66,549.94
2016,10,2,15,30,809.0,94.0,2.0,27.0,541.0,677.37,514.15
2016,10,2,15,45,785.0,90.0,2.0,27.0,490.5,617.05,471.24
2016,10,2,16,0,761.0,86.0,2.0,27.0,440.0,556.95,427.16
2016,10,2,16,15,727.0,81.5,1.85,26.5,386.0,492.58,378.64
2016,10,2,16,30,693.0,77.0,1.7,26.0,332.0,429.1,329.16
2016,10,2,16,45,643.0,70.0,1.55,25.5,276.5,358.63,272.79
2016,10,2,17,0,593.0,63.0,1.4,25.0,221.0,292.92,218.38
2016,10,2,17,15,514.5,54.0,1.3,24.0,167.5,221.72,159.46
2016,10,2,17,30,436.0,45.0,1.2,23.0,114.0,159.57,107.36
2016,10,2,17,45,304.5,31.5,1.1,22.0,70.0,93.46,54.27
2016,10,2,18,0,173.0,18.0,1.0,21.0,26.0,39.95,0.0
2016,10,2,18,15,86.5,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,113.0,19.5,0.5,17.5,31.5,35.63,0.0
2016,10,3,7,0,226.0,39.0,0.5,18.0,63.0,88.31,55.51
2016,10,3,7,15,322.0,54.0,0.6,18.5,111.0,142.6,100.45
2016,10,3,7,30,418.0,69.0,0.7,19.0,159.0,208.97,155.68
2016,10,3,7,45,483.0,79.5,0.8,19.5,212.5,274.42,210.76
2016,10,3,8,0,548.0,90.0,0.9,20.0,266.0,344.39,268.24
2016,10,3,8,15,592.0,97.5,1.15,21.0,319.0,407.74,319.17
2016,10,3,8,30,636.0,105.0,1.4,22.0,372.0,474.76,371.27
2016,10,3,8,45,673.0,109.0,1.65,23.0,424.0,537.28,418.42
2016,10,3,9,0,710.0,113.0,1.9,24.0,476.0,601.81,465.61
2016,10,3,9,15,733.0,117.0,1.95,24.5,523.0,658.19,505.38
2016,10,3,9,30,756.0,121.0,2.0,25.0,570.0,714.5,544.02
2016,10,3,9,45,773.0,124.5,2.05,25.5,611.5,761.47,574.26
2016,10,3,10,0,790.0,128.0,2.1,26.0,653.0,810.55,605.21
2016,10,3,10,15,802.0,130.5,2.15,26.0,687.5,852.7,632.26
2016,10,3,10,30,814.0,133.0,2.2,26.0,722.0,892.65,657.72
2016,10,3,10,45,534.0,252.5,2.3,26.5,644.5,781.65,578.74
2016,10,3,11,0,254.0,372.0,2.4,27.0,567.0,637.24,471.94
2016,10,3,11,15,226.5,386.0,2.45,27.0,563.0,612.42,454.85
2016,10,3,11,30,199.0,400.0,2.5,27.0,559.0,604.34,448.31
2016,10,3,11,45,251.5,396.0,2.55,27.5,600.5,675.13,497.64
2016,10,3,12,0,304.0,392.0,2.6,28.0,642.0,726.14,532.41
2016,10,3,12,15,578.0,265.5,2.65,28.0,741.5,890.83,650.36
2016,10,3,12,30,852.0,139.0,2.7,28.0,841.0,1032.68,743.19
2016,10,3,12,45,853.0,137.0,2.75,28.5,834.5,1027.51,737.71
2016,10,3,13,0,854.0,135.0,2.8,29.0,828.0,1018.63,731.42
2016,10,3,13,15,849.5,134.0,2.8,29.0,812.5,1001.76,721.19
2016,10,3,13,30,845.0,133.0,2.8,29.0,797.0,981.43,708.91
2016,10,3,13,45,839.5,130.5,2.85,29.0,773.5,955.19,693.3
2016,10,3,14,0,834.0,128.0,2.9,29.0,750.0,925.8,675.62
2016,10,3,14,15,824.0,126.0,2.9,29.0,718.0,889.94,653.26
2016,10,3,14,30,814.0,124.0,2.9,29.0,686.0,851.53,629.09
2016,10,3,14,45,797.5,122.0,2.95,29.0,647.0,805.44,599.82
2016,10,3,15,0,781.0,120.0,3.0,29.0,608.0,757.73,569.08
2016,10,3,15,15,761.5,116.0,2.95,28.5,563.5,707.45,536.33
2016,10,3,15,30,742.0,112.0,2.9,28.0,519.0,653.19,498.91
2016,10,3,15,45,715.0,107.5,2.9,28.0,469.5,593.19,455.52
2016,10,3,16,0,688.0,103.0,2.9,28.0,420.0,533.9,411.44
2016,10,3,16,15,651.5,97.0,2.65,27.5,367.5,469.0,362.02
2016,10,3,16,30,615.0,91.0,2.4,27.0,315.0,406.56,312.99
2016,10,3,16,45,562.5,82.5,2.2,26.5,261.0,337.69,257.74
2016,10,3,17,0,510.0,74.0,2.0,26.0,207.0,273.94,205.02
2016,10,3,17,15,430.5,62.0,1.8,25.0,155.5,204.27,147.6
2016,10,3,17,30,351.0,50.0,1.6,24.0,104.0,142.27,96.2
2016,10,3,17,45,231.0,33.0,1.45,23.5,62.5,80.9,46.6
2016,10,3,18,0,111.0,16.0,1.3,23.0,21.0,26.24,0.0
2016,10,3,18,15,55.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,69.5,20.5,2.45,20.5,27.5,29.68,0.0
2016,10,4,7,0,139.0,41.0,2.7,21.0,55.0,71.2,44.71
2016,10,4,7,15,230.5,59.5,2.85,21.5,100.5,126.26,89.64
2016,10,4,7,30,322.0,78.0,3.0,22.0,146.0,189.25,141.72
2016,10,4,7,45,405.0,87.0,3.15,22.5,199.0,250.75,193.27
2016,10,4,8,0,488.0,96.0,3.3,23.0,252.0,321.65,251.87
2016,10,4,8,15,534.0,104.5,3.45,23.0,303.5,387.82,306.34
2016,10,4,8,30,580.0,113.0,3.6,23.0,355.0,453.95,359.58
2016,10,4,8,45,617.0,118.0,3.8,23.5,405.5,514.79,406.87
2016,10,4,9,0,654.0,123.0,4.0,24.0,456.0,577.76,454.54
2016,10,4,9,15,358.5,189.5,4.05,24.0,375.0,450.84,355.11
2016,10,4,9,30,63.0,256.0,4.1,24.0,294.0,288.83,224.73
2016,10,4,9,45,133.0,284.0,4.15,24.5,370.5,389.66,302.98
2016,10,4,10,0,203.0,312.0,4.2,25.0,447.0,482.39,372.58
2016,10,4,10,15,318.0,301.0,4.15,25.0,525.0,594.38,456.6
2016,10,4,10,30,433.0,290.0,4.1,25.0,603.0,713.39,543.19
2016,10,4,10,45,299.5,334.5,4.1,25.5,554.5,633.84,480.9
2016,10,4,11,0,166.0,379.0,4.1,26.0,506.0,543.79,411.2
2016,10,4,11,15,472.0,269.5,4.05,26.0,643.5,767.5,579.08
2016,10,4,11,30,778.0,160.0,4.0,26.0,781.0,962.45,714.52
2016,10,4,11,45,539.5,275.5,4.0,26.5,709.0,856.52,636.8
2016,10,4,12,0,301.0,391.0,4.0,27.0,637.0,723.35,537.32
2016,10,4,12,15,569.5,260.5,3.95,27.0,727.0,878.28,652.34
2016,10,4,12,30,838.0,130.0,3.9,27.0,817.0,1010.03,740.98
2016,10,4,12,45,838.0,128.5,3.85,27.5,810.0,1004.37,734.62
2016,10,4,13,0,838.0,127.0,3.8,28.0,803.0,995.09,727.12
2016,10,4,13,15,833.5,126.0,3.7,28.0,788.0,978.37,716.03
2016,10,4,13,30,829.0,125.0,3.6,28.0,773.0,958.28,702.89
2016,10,4,13,45,825.5,121.5,3.5,28.0,750.0,933.11,686.5
2016,10,4,14,0,822.0,118.0,3.4,28.0,727.0,904.77,668.09
2016,10,4,14,15,812.0,116.0,3.3,28.0,696.0,869.25,644.89
2016,10,4,14,30,802.0,114.0,3.2,28.0,665.0,831.25,620.0
2016,10,4,14,45,787.0,112.0,3.1,28.5,627.0,786.88,589.45
2016,10,4,15,0,772.0,110.0,3.0,29.0,589.0,740.84,557.68
2016,10,4,15,15,753.0,106.5,2.9,29.0,545.5,688.87,522.61
2016,10,4,15,30,734.0,103.0,2.8,29.0,502.0,638.38,486.54
2016,10,4,15,45,708.5,98.5,2.75,29.0,453.5,579.84,444.06
2016,10,4,16,0,683.0,94.0,2.7,29.0,405.0,521.9,400.91
2016,10,4,16,15,646.0,88.5,2.4,28.5,353.5,457.66,351.94
2016,10,4,16,30,609.0,83.0,2.1,28.0,302.0,395.99,303.5
2016,10,4,16,45,555.5,75.5,1.85,28.0,249.5,328.2,248.68
2016,10,4,17,0,502.0,68.0,1.6,28.0,197.0,265.67,196.78
2016,10,4,17,15,419.0,57.5,1.45,27.0,146.5,196.95,140.73
2016,10,4,17,30,336.0,47.0,1.3,26.0,96.0,136.1,90.85
2016,10,4,17,45,210.5,31.0,1.2,25.5,57.0,75.7,42.24
2016,10,4,18,0,85.0,15.0,1.1,25.0,18.0,22.49,0.0
2016,10,4,18,15,42.5,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,102.0,18.5,1.95,21.5,29.0,34.0,0.0
2016,10,5,7,0,204.0,37.0,2.2,22.0,58.0,84.23,51.87
2016,10,5,7,15,305.0,51.5,2.35,22.5,105.0,138.36,96.53
2016,10,5,7,30,406.0,66.0,2.5,23.0,152.0,205.23,151.97
2016,10,5,7,45,481.5,74.0,2.7,23.5,205.5,271.95,208.14
2016,10,5,8,0,557.0,82.0,2.9,24.0,259.0,344.15,267.83
2016,10,5,8,15,601.5,89.0,2.9,24.5,311.5,407.7,319.38
2016,10,5,8,30,646.0,96.0,2.9,25.0,364.0,474.99,372.09
2016,10,5,8,45,686.0,98.0,2.9,25.5,416.0,537.55,419.62
2016,10,5,9,0,726.0,100.0,2.9,26.0,468.0,602.36,467.29
2016,10,5,9,15,748.0,104.0,2.85,26.5,514.5,656.25,505.32
2016,10,5,9,30,770.0,108.0,2.8,27.0,561.0,712.07,543.11
2016,10,5,9,45,789.0,109.5,2.75,27.5,602.0,762.27,574.97
2016,10,5,10,0,808.0,111.0,2.7,28.0,643.0,811.27,605.39
2016,10,5,10,15,819.0,113.5,2.65,28.5,677.5,852.95,630.3
2016,10,5,10,30,830.0,116.0,2.6,29.0,712.0,892.34,653.33
2016,10,5,10,45,839.0,117.0,2.55,29.5,738.5,925.68,672.09
2016,10,5,11,0,848.0,118.0,2.5,30.0,765.0,944.85,681.54
2016,10,5,11,15,853.5,119.0,2.45,30.0,784.0,968.38,695.28
2016,10,5,11,30,859.0,120.0,2.4,30.0,803.0,988.64,706.9
2016,10,5,11,45,870.0,115.5,2.4,30.5,815.0,1005.19,715.3
2016,10,5,12,0,881.0,111.0,2.4,31.0,827.0,1018.3,721.64
2016,10,5,12,15,881.5,111.0,2.4,31.0,828.5,1022.05,723.73
2016,10,5,12,30,882.0,111.0,2.4,31.0,830.0,1022.11,723.75
2016,10,5,12,45,880.5,110.0,2.4,31.5,823.0,1015.38,718.25
2016,10,5,13,0,879.0,109.0,2.4,32.0,816.0,1004.99,710.69
2016,10,5,13,15,875.0,108.5,2.4,32.0,800.0,989.07,701.28
2016,10,5,13,30,871.0,108.0,2.4,32.0,784.0,969.69,689.82
2016,10,5,13,45,865.0,106.0,2.45,32.0,760.5,943.45,674.54
2016,10,5,14,0,859.0,104.0,2.5,32.0,737.0,914.06,657.24
2016,10,5,14,15,849.5,102.5,2.55,32.0,705.5,879.11,636.25
2016,10,5,14,30,840.0,101.0,2.6,32.0,674.0,841.57,613.41
2016,10,5,14,45,827.5,98.0,2.65,32.0,635.5,805.37,591.24
2016,10,5,15,0,815.0,95.0,2.7,32.0,597.0,758.67,561.69
2016,10,5,15,15,797.0,92.0,2.7,31.5,553.0,706.24,528.61
2016,10,5,15,30,779.0,89.0,2.7,31.0,509.0,652.89,493.28
2016,10,5,15,45,754.5,85.0,2.75,31.0,460.0,593.66,451.11
2016,10,5,16,0,730.0,81.0,2.8,31.0,411.0,534.8,407.91
2016,10,5,16,15,694.5,76.5,2.6,30.5,358.5,471.22,359.91
2016,10,5,16,30,659.0,72.0,2.4,30.0,306.0,408.87,311.3
2016,10,5,16,45,608.0,65.5,2.2,29.5,252.5,340.5,256.65
2016,10,5,17,0,557.0,59.0,2.0,29.0,199.0,277.07,204.24
2016,10,5,17,15,473.0,50.0,1.85,28.0,148.0,206.39,146.28
2016,10,5,17,30,389.0,41.0,1.7,27.0,97.0,145.54,95.94
2016,10,5,17,45,250.0,27.0,1.55,26.5,57.0,80.55,42.98
2016,10,5,18,0,111.0,13.0,1.4,26.0,17.0,23.81,0.0
2016,10,5,18,15,55.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.5,18.0,1.7,22.5,28.5,34.72,0.0
2016,10,6,7,0,217.0,36.0,1.9,23.0,57.0,86.77,52.81
2016,10,6,7,15,321.0,49.5,2.05,23.5,104.5,141.68,98.26
2016,10,6,7,30,425.0,63.0,2.2,24.0,152.0,212.62,156.78
2016,10,6,7,45,516.0,67.5,2.4,24.5,207.0,280.37,213.42
2016,10,6,8,0,607.0,72.0,2.6,25.0,262.0,357.75,276.89
2016,10,6,8,15,650.0,77.5,2.6,25.5,315.5,421.64,328.51
2016,10,6,8,30,693.0,83.0,2.6,26.0,369.0,489.02,380.96
2016,10,6,8,45,346.5,116.0,2.65,26.5,259.0,345.27,270.69
2016,10,6,9,0,0.0,149.0,2.7,27.0,149.0,127.97,96.65
2016,10,6,9,15,48.5,206.5,2.7,27.0,235.0,226.81,174.96
2016,10,6,9,30,97.0,264.0,2.7,27.0,321.0,324.24,249.6
2016,10,6,9,45,476.0,177.5,2.7,27.5,486.5,583.6,447.86
2016,10,6,10,0,855.0,91.0,2.7,28.0,652.0,822.12,614.37
2016,10,6,10,15,866.0,93.0,2.7,28.5,686.5,864.07,638.14
2016,10,6,10,30,877.0,95.0,2.7,29.0,721.0,903.6,661.57
2016,10,6,10,45,889.5,93.5,2.7,29.5,749.0,938.01,681.39
2016,10,6,11,0,902.0,92.0,2.7,30.0,777.0,969.62,699.27
2016,10,6,11,15,589.5,236.5,2.75,30.0,689.0,856.12,623.25
2016,10,6,11,30,277.0,381.0,2.8,30.0,601.0,684.48,499.98
2016,10,6,11,45,596.5,238.0,2.85,30.5,718.0,883.49,642.4
2016,10,6,12,0,916.0,95.0,2.9,31.0,835.0,1037.4,739.75
2016,10,6,12,15,528.5,250.5,2.9,31.0,678.0,828.67,601.08
2016,10,6,12,30,141.0,406.0,2.9,31.0,521.0,560.75,409.34
2016,10,6,12,45,174.0,402.0,2.95,31.5,542.5,588.86,430.71
2016,10,6,13,0,207.0,398.0,3.0,32.0,564.0,615.7,449.5
2016,10,6,13,15,194.5,390.5,2.95,32.0,544.0,592.36,433.1
2016,10,6,13,30,182.0,383.0,2.9,32.0,524.0,568.59,416.66
2016,10,6,13,45,539.0,235.5,2.9,32.0,634.0,783.8,574.28
2016,10,6,14,0,896.0,88.0,2.9,32.0,744.0,931.25,673.03
2016,10,6,14,15,503.5,204.0,2.9,32.0,569.5,686.73,507.25
2016,10,6,14,30,111.0,320.0,2.9,32.0,395.0,403.31,299.71
2016,10,6,14,45,469.5,206.0,2.9,32.0,496.5,622.89,466.65
2016,10,6,15,0,828.0,92.0,2.9,32.0,598.0,766.08,569.32
2016,10,6,15,15,809.5,89.0,2.9,31.5,553.5,712.71,534.18
2016,10,6,15,30,791.0,86.0,2.9,31.0,509.0,658.44,498.32
2016,10,6,15,45,764.0,83.0,2.9,31.0,459.0,598.11,455.04
2016,10,6,16,0,737.0,80.0,2.9,31.0,409.0,538.35,410.94
2016,10,6,16,15,700.5,75.5,2.65,30.5,356.0,472.81,361.34
2016,10,6,16,30,664.0,71.0,2.4,30.0,303.0,410.7,312.74
2016,10,6,16,45,606.5,65.0,2.2,29.5,249.0,339.82,256.17
2016,10,6,17,0,549.0,59.0,2.0,29.0,195.0,274.61,202.45
2016,10,6,17,15,463.0,50.0,1.85,28.0,144.0,203.77,144.38
2016,10,6,17,30,377.0,41.0,1.7,27.0,93.0,142.98,94.12
2016,10,6,17,45,232.0,26.5,1.55,26.5,54.0,76.49,39.27
2016,10,6,18,0,87.0,12.0,1.4,26.0,15.0,20.27,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,124.5,16.5,0.5,22.5,28.5,30.84,0.0
2016,10,7,7,0,249.0,33.0,0.6,23.0,57.0,90.99,54.43
2016,10,7,7,15,354.5,45.0,0.75,23.5,104.5,149.43,103.02
2016,10,7,7,30,460.0,57.0,0.9,24.0,152.0,219.73,160.82
2016,10,7,7,45,547.5,60.5,1.1,24.5,207.0,286.97,216.81
2016,10,7,8,0,635.0,64.0,1.3,25.0,262.0,363.44,279.06
2016,10,7,8,15,675.5,69.0,1.55,25.0,314.5,426.99,331.04
2016,10,7,8,30,716.0,74.0,1.8,25.0,367.0,492.79,383.37
2016,10,7,8,45,497.0,141.5,2.05,25.5,357.5,465.01,361.85
2016,10,7,9,0,278.0,209.0,2.3,26.0,348.0,404.25,313.83
2016,10,7,9,15,288.5,230.0,2.5,26.0,386.5,447.75,346.75
2016,10,7,9,30,299.0,251.0,2.7,26.0,425.0,491.55,378.91
2016,10,7,9,45,149.5,187.5,2.95,26.5,274.5,304.95,236.56
2016,10,7,10,0,0.0,124.0,3.2,27.0,124.0,104.46,77.27
2016,10,7,10,15,0.0,130.5,3.4,27.0,130.5,110.16,81.79
2016,10,7,10,30,0.0,137.0,3.6,27.0,137.0,115.89,86.12
2016,10,7,10,45,436.0,118.0,3.8,27.5,448.0,559.52,433.31
2016,10,7,11,0,872.0,99.0,4.0,28.0,759.0,950.33,704.13
2016,10,7,11,15,465.5,229.0,4.2,28.0,582.5,722.43,542.67
2016,10,7,11,30,59.0,359.0,4.4,28.0,406.0,406.16,304.78
2016,10,7,11,45,35.0,299.5,4.6,28.5,328.0,320.09,241.02
2016,10,7,12,0,11.0,240.0,4.8,29.0,250.0,220.43,165.13
2016,10,7,12,15,171.5,308.5,4.95,29.0,447.5,488.32,370.05
2016,10,7,12,30,332.0,377.0,5.1,29.0,645.0,744.52,555.08
2016,10,7,12,45,215.5,382.0,5.25,29.0,555.5,610.07,456.88
2016,10,7,13,0,99.0,387.0,5.4,29.0,466.0,476.69,358.06
2016,10,7,13,15,137.0,383.5,5.45,28.5,490.5,529.22,398.89
2016,10,7,13,30,175.0,380.0,5.5,28.0,515.0,559.57,423.2
2016,10,7,13,45,259.5,352.5,5.55,28.0,545.5,624.89,473.37
2016,10,7,14,0,344.0,325.0,5.6,28.0,576.0,665.86,505.76
2016,10,7,14,15,221.0,319.5,5.55,27.5,478.0,521.78,399.44
2016,10,7,14,30,98.0,314.0,5.5,27.0,380.0,386.5,296.85
2016,10,7,14,45,49.0,196.5,5.5,27.0,229.5,221.66,170.71
2016,10,7,15,0,0.0,79.0,5.5,27.0,79.0,65.66,46.98
2016,10,7,15,15,4.0,128.5,5.4,26.5,131.0,111.71,84.18
2016,10,7,15,30,8.0,178.0,5.3,26.0,183.0,160.34,123.32
2016,10,7,15,45,19.0,174.0,5.25,25.5,183.0,164.24,127.23
2016,10,7,16,0,30.0,170.0,5.2,25.0,183.0,176.25,137.6
2016,10,7,16,15,278.5,134.5,5.1,24.5,232.0,291.89,232.35
2016,10,7,16,30,527.0,99.0,5.0,24.0,281.0,373.74,295.66
2016,10,7,16,45,474.5,88.0,4.9,23.5,230.0,303.34,237.24
2016,10,7,17,0,422.0,77.0,4.8,23.0,179.0,243.25,186.12
2016,10,7,17,15,337.5,62.5,4.6,22.5,130.5,175.79,129.14
2016,10,7,17,30,253.0,48.0,4.4,22.0,82.0,118.69,81.09
2016,10,7,17,45,126.5,29.5,4.2,21.5,46.5,59.25,30.19
2016,10,7,18,0,0.0,11.0,4.0,21.0,11.0,9.39,0.0
2016,10,7,18,15,0.0,5.5,3.9,20.5,5.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.0,16.5,3.5,14.0,28.0,31.27,0.0
2016,10,8,7,0,250.0,33.0,3.6,14.0,56.0,92.35,57.16
2016,10,8,7,15,353.0,45.5,3.65,14.5,103.5,150.73,108.44
2016,10,8,7,30,456.0,58.0,3.7,15.0,151.0,220.89,169.13
2016,10,8,7,45,522.0,67.0,3.75,16.0,204.0,285.49,225.75
2016,10,8,8,0,588.0,76.0,3.8,17.0,257.0,357.15,286.77
2016,10,8,8,15,632.0,82.5,3.7,17.5,310.0,421.77,340.92
2016,10,8,8,30,676.0,89.0,3.6,18.0,363.0,490.01,396.02
2016,10,8,8,45,707.5,93.5,3.55,18.5,414.0,551.62,444.21
2016,10,8,9,0,739.0,98.0,3.5,19.0,465.0,614.66,491.87
2016,10,8,9,15,761.0,101.5,3.4,19.5,511.5,668.49,531.01
2016,10,8,9,30,783.0,105.0,3.3,20.0,558.0,724.29,569.5
2016,10,8,9,45,801.0,107.0,3.25,21.0,599.5,774.65,601.47
2016,10,8,10,0,819.0,109.0,3.2,22.0,641.0,823.69,631.75
2016,10,8,10,15,830.5,111.5,3.15,22.5,675.0,866.04,657.96
2016,10,8,10,30,842.0,114.0,3.1,23.0,709.0,906.07,682.23
2016,10,8,10,45,852.5,114.5,3.1,23.5,736.5,940.39,702.7
2016,10,8,11,0,863.0,115.0,3.1,24.0,764.0,960.59,713.63
2016,10,8,11,15,868.5,116.0,3.0,24.5,783.0,984.23,726.18
2016,10,8,11,30,874.0,117.0,2.9,25.0,802.0,1004.54,736.41
2016,10,8,11,45,877.5,117.0,2.85,25.5,812.5,1018.34,742.86
2016,10,8,12,0,881.0,117.0,2.8,26.0,823.0,1028.57,747.12
2016,10,8,12,15,881.5,117.0,2.8,26.0,824.5,1032.11,749.18
2016,10,8,12,30,882.0,117.0,2.8,26.0,826.0,1031.97,749.08
2016,10,8,12,45,881.5,116.0,2.8,26.5,819.0,1026.04,743.99
2016,10,8,13,0,881.0,115.0,2.8,27.0,812.0,1016.45,736.75
2016,10,8,13,15,877.0,114.0,2.8,27.0,796.0,999.77,726.59
2016,10,8,13,30,873.0,113.0,2.8,27.0,780.0,979.64,714.33
2016,10,8,13,45,868.0,110.5,2.85,27.5,756.0,953.58,697.33
2016,10,8,14,0,863.0,108.0,2.9,28.0,732.0,924.34,678.3
2016,10,8,14,15,853.0,106.0,2.9,28.0,700.5,888.13,655.6
2016,10,8,14,30,843.0,104.0,2.9,28.0,669.0,858.17,637.03
2016,10,8,14,45,474.0,189.5,2.9,28.0,504.0,610.69,463.52
2016,10,8,15,0,105.0,275.0,2.9,28.0,339.0,345.81,263.64
2016,10,8,15,15,432.5,187.0,2.9,27.5,418.5,534.56,412.5
2016,10,8,15,30,760.0,99.0,2.9,27.0,498.0,652.09,502.73
2016,10,8,15,45,739.0,93.0,2.9,27.0,449.5,595.69,460.53
2016,10,8,16,0,718.0,87.0,2.9,27.0,401.0,537.18,416.73
2016,10,8,16,15,680.5,81.5,2.7,26.5,348.0,470.79,365.85
2016,10,8,16,30,643.0,76.0,2.5,26.0,295.0,407.0,315.3
2016,10,8,16,45,594.5,67.5,2.3,25.5,242.0,338.35,259.43
2016,10,8,17,0,546.0,59.0,2.1,25.0,189.0,274.42,205.6
2016,10,8,17,15,457.5,49.0,1.95,24.0,138.0,201.92,145.18
2016,10,8,17,30,369.0,39.0,1.8,23.0,87.0,139.86,92.97
2016,10,8,17,45,227.5,24.5,1.65,22.0,49.0,73.11,33.44
2016,10,8,18,0,86.0,10.0,1.5,21.0,11.0,18.59,0.0
2016,10,8,18,15,43.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.0,38.82,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,62.0,117.2,70.83
2016,10,9,7,15,496.0,35.5,2.25,13.5,114.0,180.18,128.26
2016,10,9,7,30,603.0,44.0,2.3,14.0,166.0,255.36,194.24
2016,10,9,7,45,664.5,50.0,2.4,15.0,222.0,323.76,254.85
2016,10,9,8,0,726.0,56.0,2.5,16.0,278.0,398.37,318.6
2016,10,9,8,15,621.5,86.5,2.6,17.0,302.0,422.47,340.41
2016,10,9,8,30,517.0,117.0,2.7,18.0,326.0,425.83,343.7
2016,10,9,8,45,495.5,141.5,2.85,19.0,363.5,467.22,375.42
2016,10,9,9,0,474.0,166.0,3.0,20.0,401.0,505.1,402.96
2016,10,9,9,15,684.5,121.0,2.9,20.5,496.0,639.83,505.71
2016,10,9,9,30,895.0,76.0,2.8,21.0,591.0,772.06,599.66
2016,10,9,9,45,908.5,78.0,2.75,21.5,633.5,822.52,631.12
2016,10,9,10,0,922.0,80.0,2.7,22.0,676.0,871.05,661.22
2016,10,9,10,15,932.0,81.5,2.7,22.5,711.0,913.75,687.19
2016,10,9,10,30,942.0,83.0,2.7,23.0,746.0,953.73,711.05
2016,10,9,10,45,949.0,84.5,2.7,23.5,774.0,987.98,730.87
2016,10,9,11,0,956.0,86.0,2.7,24.0,802.0,1018.92,748.42
2016,10,9,11,15,960.5,86.5,2.7,24.0,821.0,1042.82,762.82
