Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,11,30,965.0,87.0,2.7,24.0,840.0,1063.0,774.96
2016,10,9,11,45,965.0,89.0,2.75,24.5,850.0,1076.54,781.97
2016,10,9,12,0,965.0,91.0,2.8,25.0,860.0,1086.07,786.6
2016,10,9,12,15,965.5,91.0,2.85,25.0,861.5,1089.82,789.29
2016,10,9,12,30,966.0,91.0,2.9,25.0,863.0,1089.54,789.61
2016,10,9,12,45,964.0,91.0,2.95,25.0,855.5,1082.7,785.94
2016,10,9,13,0,962.0,91.0,3.0,25.0,848.0,1071.87,779.92
2016,10,9,13,15,958.5,90.0,3.05,25.0,831.5,1054.51,769.84
2016,10,9,13,30,955.0,89.0,3.1,25.0,815.0,1033.36,757.41
2016,10,9,13,45,948.0,88.5,3.15,25.0,790.0,1005.77,740.83
2016,10,9,14,0,941.0,88.0,3.2,25.0,765.0,974.78,722.02
2016,10,9,14,15,932.0,86.5,3.2,24.5,732.0,937.68,700.05
2016,10,9,14,30,923.0,85.0,3.2,24.0,699.0,897.68,675.92
2016,10,9,14,45,908.5,84.0,3.2,24.0,658.5,851.05,645.67
2016,10,9,15,0,894.0,83.0,3.2,24.0,618.0,802.42,613.72
2016,10,9,15,15,876.5,80.5,3.05,23.5,571.5,748.16,577.73
2016,10,9,15,30,859.0,78.0,2.9,23.0,525.0,698.15,544.03
2016,10,9,15,45,833.5,75.0,2.75,23.0,473.5,635.5,497.36
2016,10,9,16,0,808.0,72.0,2.6,23.0,422.0,573.13,449.72
2016,10,9,16,15,772.5,68.0,2.3,22.5,367.0,504.92,396.54
2016,10,9,16,30,737.0,64.0,2.0,22.0,312.0,438.81,343.23
2016,10,9,16,45,681.0,58.5,1.75,21.5,255.5,364.88,282.32
2016,10,9,17,0,625.0,53.0,1.5,21.0,199.0,297.46,224.73
2016,10,9,17,15,534.0,44.5,1.5,20.0,145.0,221.07,160.24
2016,10,9,17,30,443.0,36.0,1.5,19.0,91.0,155.33,103.73
2016,10,9,17,45,221.5,18.0,1.5,18.5,45.5,65.36,26.17
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,164.0,14.0,0.85,12.5,29.0,35.42,0.0
2016,10,10,7,0,328.0,28.0,0.8,13.0,58.0,106.92,64.43
2016,10,10,7,15,437.0,39.5,0.8,13.5,109.0,170.03,121.33
2016,10,10,7,30,546.0,51.0,0.8,14.0,160.0,246.65,187.11
2016,10,10,7,45,612.5,58.5,0.8,15.0,216.0,315.33,246.22
2016,10,10,8,0,679.0,66.0,0.8,16.0,272.0,391.0,308.74
2016,10,10,8,15,721.5,71.5,0.75,17.0,327.5,457.48,361.44
2016,10,10,8,30,764.0,77.0,0.7,18.0,383.0,528.58,414.9
2016,10,10,8,45,794.0,81.0,0.65,19.0,436.5,593.13,460.89
2016,10,10,9,0,824.0,85.0,0.6,20.0,490.0,658.69,505.33
2016,10,10,9,15,845.0,88.0,0.7,20.5,538.5,717.34,545.76
2016,10,10,9,30,866.0,91.0,0.8,21.0,587.0,775.38,583.3
2016,10,10,9,45,881.0,93.5,0.9,22.0,629.5,819.66,609.84
2016,10,10,10,0,896.0,96.0,1.0,23.0,672.0,868.89,639.35
2016,10,10,10,15,906.5,98.0,1.0,23.5,707.5,911.61,663.74
2016,10,10,10,30,917.0,100.0,1.0,24.0,743.0,951.73,686.19
2016,10,10,10,45,924.5,101.5,1.0,24.5,770.5,985.67,704.5
2016,10,10,11,0,932.0,103.0,1.0,25.0,798.0,1016.41,720.75
2016,10,10,11,15,937.0,104.0,1.0,25.0,817.5,1040.8,734.48
2016,10,10,11,30,942.0,105.0,1.0,25.0,837.0,1061.58,746.15
2016,10,10,11,45,947.5,104.0,1.05,25.5,848.0,1076.94,754.26
2016,10,10,12,0,953.0,103.0,1.1,26.0,859.0,1088.47,760.25
2016,10,10,12,15,953.0,103.0,1.1,26.0,860.0,1091.61,761.84
2016,10,10,12,30,953.0,103.0,1.1,26.0,861.0,1090.77,761.33
2016,10,10,12,45,951.0,102.5,1.15,26.5,853.0,1083.37,756.63
2016,10,10,13,0,949.0,102.0,1.2,27.0,845.0,1072.04,749.78
2016,10,10,13,15,944.5,101.5,1.2,27.0,828.0,1054.38,739.76
2016,10,10,13,30,940.0,101.0,1.2,27.0,811.0,1033.01,727.66
2016,10,10,13,45,933.0,99.5,1.3,27.0,785.5,1004.58,713.03
2016,10,10,14,0,926.0,98.0,1.4,27.0,760.0,972.81,696.15
2016,10,10,14,15,916.5,96.0,1.4,27.0,726.5,935.11,673.82
2016,10,10,14,30,907.0,94.0,1.4,27.0,693.0,894.59,649.57
2016,10,10,14,45,894.5,91.5,1.45,27.0,653.0,848.48,622.04
2016,10,10,15,0,882.0,89.0,1.5,27.0,613.0,800.25,592.65
2016,10,10,15,15,863.5,86.0,1.55,26.5,566.0,751.46,563.41
2016,10,10,15,30,845.0,83.0,1.6,26.0,519.0,694.62,527.37
2016,10,10,15,45,820.0,79.0,1.7,26.0,467.5,631.77,483.64
2016,10,10,16,0,795.0,75.0,1.8,26.0,416.0,569.21,438.38
2016,10,10,16,15,758.0,70.5,1.6,25.5,361.0,500.26,386.03
2016,10,10,16,30,721.0,66.0,1.4,25.0,306.0,433.61,333.59
2016,10,10,16,45,665.0,59.5,1.25,24.5,249.5,360.7,274.8
2016,10,10,17,0,609.0,53.0,1.1,24.0,193.0,292.12,217.47
2016,10,10,17,15,517.0,44.0,1.1,22.5,139.5,215.85,154.49
2016,10,10,17,30,425.0,35.0,1.1,21.0,86.0,150.42,99.12
2016,10,10,17,45,212.5,17.5,1.15,20.0,43.0,63.02,20.92
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.0,0.95,14.5,28.0,34.84,0.0
2016,10,11,7,0,314.0,28.0,0.9,15.0,56.0,105.14,62.27
2016,10,11,7,15,425.0,39.0,1.0,15.5,105.5,167.67,118.99
2016,10,11,7,30,536.0,50.0,1.1,16.0,155.0,243.94,184.29
2016,10,11,7,45,600.5,57.5,1.25,17.0,210.0,311.31,242.61
2016,10,11,8,0,665.0,65.0,1.4,18.0,265.0,385.46,304.57
2016,10,11,8,15,707.0,70.5,1.4,19.0,319.5,452.25,358.23
2016,10,11,8,30,749.0,76.0,1.4,20.0,374.0,520.92,410.94
2016,10,11,8,45,779.0,80.0,1.45,21.0,426.5,584.66,457.98
2016,10,11,9,0,809.0,84.0,1.5,22.0,479.0,649.44,503.88
2016,10,11,9,15,829.5,87.0,1.55,22.5,526.5,706.98,543.68
2016,10,11,9,30,850.0,90.0,1.6,23.0,574.0,763.89,580.54
2016,10,11,9,45,865.5,92.0,1.7,24.0,615.5,814.72,611.8
2016,10,11,10,0,881.0,94.0,1.8,25.0,657.0,855.73,635.96
2016,10,11,10,15,892.0,96.0,1.8,25.5,692.0,898.3,661.1
2016,10,11,10,30,903.0,98.0,1.8,26.0,727.0,938.35,684.23
2016,10,11,10,45,911.0,99.0,1.8,26.5,754.0,971.75,702.82
2016,10,11,11,0,919.0,100.0,1.8,27.0,781.0,1002.04,719.36
2016,10,11,11,15,923.5,101.0,1.85,27.0,800.0,1025.61,733.74
2016,10,11,11,30,928.0,102.0,1.9,27.0,819.0,1045.62,746.06
2016,10,11,11,45,933.5,101.0,2.0,27.5,829.5,1060.74,754.65
2016,10,11,12,0,939.0,100.0,2.1,28.0,840.0,1072.09,761.06
2016,10,11,12,15,939.0,100.0,2.1,28.0,841.5,1075.12,762.68
2016,10,11,12,30,939.0,100.0,2.1,28.0,843.0,1074.22,762.13
2016,10,11,12,45,937.5,99.0,2.15,28.5,835.0,1066.77,756.85
2016,10,11,13,0,936.0,98.0,2.2,29.0,827.0,1055.45,749.37
2016,10,11,13,15,932.0,97.0,2.25,29.0,810.5,1037.84,739.6
2016,10,11,13,30,928.0,96.0,2.3,29.0,794.0,1016.56,727.64
2016,10,11,13,45,922.0,94.5,2.35,29.5,769.0,989.28,710.48
2016,10,11,14,0,916.0,93.0,2.4,30.0,744.0,958.66,691.24
2016,10,11,14,15,906.5,91.5,2.4,30.0,711.5,921.76,668.82
2016,10,11,14,30,897.0,90.0,2.4,30.0,679.0,882.1,644.5
2016,10,11,14,45,880.5,89.0,2.4,30.0,638.5,834.7,614.82
2016,10,11,15,0,864.0,88.0,2.4,30.0,598.0,785.56,583.63
2016,10,11,15,15,845.5,85.0,2.35,29.5,552.0,737.52,553.56
2016,10,11,15,30,827.0,82.0,2.3,29.0,506.0,681.51,516.88
2016,10,11,15,45,802.0,78.5,2.3,29.0,455.0,620.09,473.12
2016,10,11,16,0,777.0,75.0,2.3,29.0,404.0,558.99,428.21
2016,10,11,16,15,740.0,70.5,2.0,28.0,350.0,491.0,377.19
2016,10,11,16,30,703.0,66.0,1.7,27.0,296.0,425.33,326.03
2016,10,11,16,45,647.5,59.5,1.45,26.5,241.0,353.78,268.16
2016,10,11,17,0,592.0,53.0,1.2,26.0,186.0,286.4,211.82
2016,10,11,17,15,498.0,43.5,1.2,24.5,134.0,210.01,149.16
2016,10,11,17,30,404.0,34.0,1.2,23.0,82.0,144.77,94.26
2016,10,11,17,45,202.0,17.0,1.25,22.0,41.0,60.41,14.53
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,122.5,15.5,1.8,17.5,25.5,31.41,0.0
2016,10,12,7,0,245.0,31.0,2.0,18.0,51.0,93.22,54.29
2016,10,12,7,15,357.5,43.5,2.2,19.0,99.0,154.76,109.44
2016,10,12,7,30,470.0,56.0,2.4,20.0,147.0,229.3,172.28
2016,10,12,7,45,545.5,63.5,2.6,21.0,201.5,297.51,230.61
2016,10,12,8,0,621.0,71.0,2.8,22.0,256.0,373.71,293.89
2016,10,12,8,15,665.5,76.5,2.9,22.5,309.5,439.5,347.82
2016,10,12,8,30,710.0,82.0,3.0,23.0,363.0,508.83,402.63
2016,10,12,8,45,747.0,84.5,3.2,23.5,415.5,571.47,450.99
2016,10,12,9,0,784.0,87.0,3.4,24.0,468.0,637.78,500.61
2016,10,12,9,15,805.0,90.0,3.45,24.5,514.5,694.51,541.13
2016,10,12,9,30,826.0,93.0,3.5,25.0,561.0,750.72,578.7
2016,10,12,9,45,844.0,94.5,3.55,26.0,602.5,801.97,610.86
2016,10,12,10,0,862.0,96.0,3.6,27.0,644.0,843.53,635.68
2016,10,12,10,15,873.0,98.0,3.6,27.5,678.5,885.38,661.39
2016,10,12,10,30,884.0,100.0,3.6,28.0,713.0,924.78,685.11
2016,10,12,10,45,892.0,101.0,3.6,28.5,739.5,957.59,704.22
2016,10,12,11,0,900.0,102.0,3.6,29.0,766.0,987.36,721.24
2016,10,12,11,15,904.5,103.0,3.55,29.0,784.5,1010.49,734.99
2016,10,12,11,30,909.0,104.0,3.5,29.0,803.0,1030.13,746.57
2016,10,12,11,45,912.0,104.5,3.5,29.5,813.0,1044.12,753.46
2016,10,12,12,0,915.0,105.0,3.5,30.0,823.0,1054.38,758.12
2016,10,12,12,15,915.0,105.0,3.45,30.0,824.0,1057.27,759.37
2016,10,12,12,30,915.0,105.0,3.4,30.0,825.0,1056.33,758.39
2016,10,12,12,45,914.0,104.0,3.4,30.5,817.5,1049.46,752.7
2016,10,12,13,0,913.0,103.0,3.4,31.0,810.0,1038.81,744.82
2016,10,12,13,15,908.5,102.0,3.3,31.0,793.0,1020.97,733.26
2016,10,12,13,30,904.0,101.0,3.2,31.0,776.0,999.58,719.6
2016,10,12,13,45,897.0,99.5,3.15,31.5,751.5,971.82,700.91
2016,10,12,14,0,890.0,98.0,3.1,32.0,727.0,940.89,680.31
2016,10,12,14,15,880.0,96.5,3.05,31.5,694.5,904.27,658.75
2016,10,12,14,30,870.0,95.0,3.0,31.0,662.0,865.02,635.29
2016,10,12,14,45,854.5,93.0,2.95,31.0,622.0,826.13,610.6
2016,10,12,15,0,839.0,91.0,2.9,31.0,582.0,776.95,578.71
2016,10,12,15,15,820.0,88.0,2.8,31.0,536.5,722.57,542.63
2016,10,12,15,30,801.0,85.0,2.7,31.0,491.0,667.33,504.86
2016,10,12,15,45,773.5,81.5,2.6,31.0,441.0,605.5,460.31
2016,10,12,16,0,746.0,78.0,2.5,31.0,391.0,544.31,414.99
2016,10,12,16,15,707.0,73.0,2.15,30.0,337.5,477.74,365.1
2016,10,12,16,30,668.0,68.0,1.8,29.0,284.0,412.43,314.38
2016,10,12,16,45,608.0,61.5,1.5,28.5,230.0,339.67,255.93
2016,10,12,17,0,548.0,55.0,1.2,28.0,176.0,272.88,200.53
2016,10,12,17,15,451.5,45.0,1.15,27.0,125.5,197.79,139.22
2016,10,12,17,30,355.0,35.0,1.1,26.0,75.0,134.15,86.1
2016,10,12,17,45,177.5,17.5,1.1,25.0,37.5,56.28,6.57
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,11.5,14.0,1.65,19.0,15.0,13.69,0.0
2016,10,13,7,0,23.0,28.0,1.9,19.0,30.0,31.14,15.99
2016,10,13,7,15,59.5,50.5,1.95,19.5,61.0,69.0,48.94
2016,10,13,7,30,96.0,73.0,2.0,20.0,92.0,107.24,81.2
2016,10,13,7,45,127.5,94.5,2.05,20.5,127.5,146.72,114.6
2016,10,13,8,0,159.0,116.0,2.1,21.0,163.0,189.92,150.61
2016,10,13,8,15,165.0,141.5,2.0,21.5,198.5,227.94,181.58
2016,10,13,8,30,171.0,167.0,1.9,22.0,234.0,266.47,211.98
2016,10,13,8,45,97.5,174.5,1.85,22.5,214.0,225.68,178.41
2016,10,13,9,0,24.0,182.0,1.8,23.0,194.0,176.89,137.89
2016,10,13,9,15,12.0,162.5,1.55,23.5,168.5,149.53,115.37
2016,10,13,9,30,0.0,143.0,1.3,24.0,143.0,122.19,92.84
2016,10,13,9,45,31.5,210.5,1.1,24.5,231.0,223.12,171.96
2016,10,13,10,0,63.0,278.0,0.9,25.0,319.0,321.31,245.18
2016,10,13,10,15,157.0,301.0,0.8,25.5,408.5,447.09,337.21
2016,10,13,10,30,251.0,324.0,0.7,26.0,498.0,562.34,417.13
2016,10,13,10,45,392.5,292.0,0.65,27.0,575.0,686.16,500.14
2016,10,13,11,0,534.0,260.0,0.6,28.0,652.0,817.55,583.25
2016,10,13,11,15,688.5,192.0,0.75,28.0,710.5,916.75,648.43
2016,10,13,11,30,843.0,124.0,0.9,28.0,769.0,1000.15,700.57
2016,10,13,11,45,845.5,125.0,1.1,28.5,778.5,1013.68,709.64
2016,10,13,12,0,848.0,126.0,1.3,29.0,788.0,1023.67,717.39
2016,10,13,12,15,659.5,217.0,1.5,29.0,733.0,941.46,669.27
2016,10,13,12,30,471.0,308.0,1.7,29.0,678.0,837.28,601.32
2016,10,13,12,45,404.0,331.0,1.9,29.5,646.0,771.86,558.87
2016,10,13,13,0,337.0,354.0,2.1,30.0,614.0,725.64,527.28
2016,10,13,13,15,284.0,357.0,2.15,29.5,573.0,671.44,491.38
2016,10,13,13,30,231.0,360.0,2.2,29.0,532.0,597.75,441.6
2016,10,13,13,45,342.0,317.0,2.3,29.0,562.5,670.45,496.34
2016,10,13,14,0,453.0,274.0,2.4,29.0,593.0,734.77,543.61
2016,10,13,14,15,526.5,234.0,2.4,29.0,588.0,744.08,552.22
2016,10,13,14,30,600.0,194.0,2.4,29.0,583.0,752.72,560.59
2016,10,13,14,45,665.0,157.5,2.4,29.0,564.0,745.42,557.87
2016,10,13,15,0,730.0,121.0,2.4,29.0,545.0,728.83,548.08
2016,10,13,15,15,707.0,117.0,2.35,28.5,501.0,674.49,511.89
2016,10,13,15,30,684.0,113.0,2.3,28.0,457.0,619.98,474.26
2016,10,13,15,45,656.0,106.5,2.25,28.0,408.5,559.7,430.52
2016,10,13,16,0,628.0,100.0,2.2,28.0,360.0,500.48,386.34
2016,10,13,16,15,584.5,93.0,2.0,27.5,309.0,433.73,335.47
2016,10,13,16,30,541.0,86.0,1.8,27.0,258.0,370.38,285.63
2016,10,13,16,45,478.0,76.0,1.65,26.5,207.0,299.56,228.77
2016,10,13,17,0,415.0,66.0,1.5,26.0,156.0,232.39,173.4
2016,10,13,17,15,319.0,52.5,1.45,25.5,109.5,162.89,116.26
2016,10,13,17,30,223.0,39.0,1.4,25.0,63.0,105.34,68.33
2016,10,13,17,45,111.5,19.5,1.35,24.5,31.5,44.9,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,78.0,15.0,0.9,19.5,21.0,24.79,0.0
2016,10,14,7,0,156.0,30.0,1.0,20.0,42.0,74.04,41.06
2016,10,14,7,15,263.5,45.0,1.1,20.5,86.0,130.81,92.21
2016,10,14,7,30,371.0,60.0,1.2,21.0,130.0,199.81,149.66
2016,10,14,7,45,437.5,71.5,1.35,21.5,180.0,261.63,202.21
2016,10,14,8,0,504.0,83.0,1.5,22.0,230.0,335.47,263.11
2016,10,14,8,15,252.5,106.5,1.6,22.5,180.0,245.2,194.38
2016,10,14,8,30,1.0,130.0,1.7,23.0,130.0,113.88,87.66
2016,10,14,8,45,0.5,109.5,1.8,23.5,109.5,93.32,70.84
2016,10,14,9,0,0.0,89.0,1.9,24.0,89.0,74.19,55.02
2016,10,14,9,15,0.0,56.0,1.9,24.5,56.0,46.41,32.26
2016,10,14,9,30,0.0,23.0,1.9,25.0,23.0,19.02,9.86
2016,10,14,9,45,1.5,99.5,1.95,25.5,100.5,84.29,62.36
2016,10,14,10,0,3.0,176.0,2.0,26.0,178.0,154.55,117.29
2016,10,14,10,15,4.0,183.0,2.0,26.5,186.0,161.71,122.24
2016,10,14,10,30,5.0,190.0,2.0,27.0,194.0,168.98,127.39
2016,10,14,10,45,22.5,249.5,2.0,27.5,266.5,241.53,182.77
2016,10,14,11,0,40.0,309.0,2.0,28.0,339.0,337.62,253.84
2016,10,14,11,15,170.0,333.5,1.95,28.0,463.0,512.19,383.15
2016,10,14,11,30,300.0,358.0,1.9,28.0,587.0,691.95,508.87
2016,10,14,11,45,342.0,352.0,1.9,28.5,616.0,731.59,533.92
2016,10,14,12,0,384.0,346.0,1.9,29.0,645.0,770.42,559.25
2016,10,14,12,15,619.0,233.0,1.9,29.0,715.0,917.28,661.09
2016,10,14,12,30,854.0,120.0,1.9,29.0,785.0,1012.49,720.46
2016,10,14,12,45,854.0,118.5,1.9,29.0,778.0,1006.33,715.76
2016,10,14,13,0,854.0,117.0,1.9,29.0,771.0,996.62,710.1
2016,10,14,13,15,849.5,116.0,1.9,29.0,755.5,979.5,699.94
2016,10,14,13,30,845.0,115.0,1.9,29.0,740.0,970.77,695.27
2016,10,14,13,45,839.0,113.0,1.9,29.0,716.0,944.06,679.19
2016,10,14,14,0,833.0,111.0,1.9,29.0,692.0,914.28,661.33
2016,10,14,14,15,822.0,109.0,1.9,29.0,660.5,877.14,638.64
2016,10,14,14,30,811.0,107.0,1.9,29.0,629.0,837.6,614.26
2016,10,14,14,45,797.0,104.0,1.9,29.0,590.5,792.3,585.8
2016,10,14,15,0,783.0,101.0,1.9,29.0,552.0,745.3,555.86
2016,10,14,15,15,762.0,97.5,1.9,29.0,508.0,691.14,520.51
2016,10,14,15,30,741.0,94.0,1.9,29.0,464.0,636.46,483.05
2016,10,14,15,45,712.0,90.0,1.95,29.0,415.0,578.18,441.6
2016,10,14,16,0,683.0,86.0,2.0,29.0,366.0,518.51,397.82
2016,10,14,16,15,641.0,80.0,1.85,28.5,314.5,450.96,346.78
2016,10,14,16,30,599.0,74.0,1.7,28.0,263.0,386.6,296.43
2016,10,14,16,45,536.0,66.0,1.55,27.5,211.0,314.74,238.81
2016,10,14,17,0,473.0,58.0,1.4,27.0,159.0,249.32,184.63
2016,10,14,17,15,372.5,46.5,1.3,26.0,111.0,175.88,124.56
2016,10,14,17,30,272.0,35.0,1.2,25.0,63.0,114.48,73.02
2016,10,14,17,45,136.0,17.5,1.1,24.5,31.5,47.08,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,78.5,14.5,2.95,20.5,20.5,24.63,0.0
2016,10,15,7,0,157.0,29.0,3.1,21.0,41.0,73.47,39.2
2016,10,15,7,15,269.5,44.0,3.25,21.5,85.5,132.44,93.15
2016,10,15,7,30,382.0,59.0,3.4,22.0,130.0,203.71,152.85
2016,10,15,7,45,191.0,63.0,3.6,22.5,98.5,145.83,112.6
2016,10,15,8,0,0.0,67.0,3.8,23.0,67.0,56.12,40.93
2016,10,15,8,15,0.0,59.0,3.95,23.5,59.0,48.86,34.87
2016,10,15,8,30,0.0,51.0,4.1,24.0,51.0,42.19,29.22
2016,10,15,8,45,70.0,130.0,4.35,24.5,163.5,163.18,128.49
2016,10,15,9,0,140.0,209.0,4.6,25.0,276.0,307.98,243.24
2016,10,15,9,15,70.0,176.0,4.6,25.5,209.5,215.07,168.24
2016,10,15,9,30,0.0,143.0,4.6,26.0,143.0,122.37,92.6
2016,10,15,9,45,49.0,215.5,4.65,26.5,246.5,243.31,188.47
2016,10,15,10,0,98.0,288.0,4.7,27.0,350.0,363.27,280.3
2016,10,15,10,15,60.0,272.5,4.65,27.5,311.5,315.24,241.54
2016,10,15,10,30,22.0,257.0,4.6,28.0,273.0,248.56,188.87
2016,10,15,10,45,74.0,305.0,4.6,28.5,359.0,365.42,278.03
2016,10,15,11,0,126.0,353.0,4.6,29.0,445.0,488.8,368.71
2016,10,15,11,15,182.5,361.0,4.6,29.0,497.5,555.55,417.83
2016,10,15,11,30,239.0,369.0,4.6,29.0,550.0,623.56,467.32
2016,10,15,11,45,559.5,239.0,4.6,29.5,670.0,850.6,632.85
2016,10,15,12,0,880.0,109.0,4.6,30.0,790.0,1026.15,748.94
2016,10,15,12,15,880.5,109.0,4.55,30.0,790.5,1029.26,749.34
2016,10,15,12,30,881.0,109.0,4.5,30.0,791.0,1028.71,748.73
2016,10,15,12,45,882.5,106.5,4.5,30.5,784.5,1022.73,743.53
2016,10,15,13,0,884.0,104.0,4.5,31.0,778.0,1013.07,736.13
2016,10,15,13,15,879.5,103.5,4.5,31.0,761.5,996.04,725.57
2016,10,15,13,30,875.0,103.0,4.5,31.0,745.0,975.59,712.9
2016,10,15,13,45,870.0,100.0,4.5,31.5,721.0,948.57,694.55
2016,10,15,14,0,865.0,97.0,4.5,32.0,697.0,918.39,674.22
2016,10,15,14,15,854.5,95.5,4.45,31.5,665.0,881.97,652.17
2016,10,15,14,30,844.0,94.0,4.4,31.0,633.0,843.07,628.27
2016,10,15,14,45,825.0,93.5,4.4,31.0,593.5,803.98,602.98
2016,10,15,15,0,806.0,93.0,4.4,31.0,554.0,754.88,570.45
2016,10,15,15,15,785.0,90.0,4.3,31.0,509.0,700.36,533.39
2016,10,15,15,30,764.0,87.0,4.2,31.0,464.0,645.27,494.64
2016,10,15,15,45,733.5,83.5,4.15,31.0,414.5,583.24,449.07
2016,10,15,16,0,703.0,80.0,4.1,31.0,365.0,524.15,404.4
2016,10,15,16,15,661.5,74.5,3.75,30.5,313.0,456.46,352.3
2016,10,15,16,30,620.0,69.0,3.4,30.0,261.0,391.88,300.96
2016,10,15,16,45,556.0,62.0,3.1,29.5,209.0,319.56,242.32
2016,10,15,17,0,492.0,55.0,2.8,29.0,157.0,253.74,187.32
2016,10,15,17,15,387.5,44.0,2.55,28.0,109.0,178.48,125.53
2016,10,15,17,30,283.0,33.0,2.3,27.0,61.0,115.76,72.4
2016,10,15,17,45,141.5,16.5,2.05,26.0,30.5,48.0,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,77.5,14.5,3.9,21.5,20.5,24.67,0.0
2016,10,16,7,0,155.0,29.0,4.0,22.0,41.0,73.34,37.48
2016,10,16,7,15,270.5,44.5,4.2,22.5,85.5,134.32,94.2
2016,10,16,7,30,386.0,60.0,4.4,23.0,130.0,207.39,155.34
2016,10,16,7,45,476.0,67.5,4.65,23.5,183.5,279.24,216.41
2016,10,16,8,0,566.0,75.0,4.9,24.0,237.0,358.81,282.96
2016,10,16,8,15,614.5,81.5,5.0,24.5,289.5,424.99,337.59
2016,10,16,8,30,663.0,88.0,5.1,25.0,342.0,495.19,393.69
2016,10,16,8,45,710.5,88.5,5.25,25.5,395.0,561.73,445.6
2016,10,16,9,0,758.0,89.0,5.4,26.0,448.0,628.81,496.6
2016,10,16,9,15,780.5,92.5,5.35,26.5,494.0,685.87,537.77
2016,10,16,9,30,803.0,96.0,5.3,27.0,540.0,742.6,576.17
2016,10,16,9,45,828.5,95.0,5.3,27.5,582.5,796.02,611.6
2016,10,16,10,0,854.0,94.0,5.3,28.0,625.0,848.53,645.79
2016,10,16,10,15,865.5,95.5,5.2,28.5,659.0,881.37,665.19
2016,10,16,10,30,877.0,97.0,5.1,29.0,693.0,920.2,688.54
2016,10,16,10,45,889.0,96.5,5.1,29.5,720.5,954.64,709.21
2016,10,16,11,0,901.0,96.0,5.1,30.0,748.0,986.25,727.86
2016,10,16,11,15,906.0,97.0,5.05,30.5,766.0,1009.64,740.58
2016,10,16,11,30,911.0,98.0,5.0,31.0,784.0,1029.57,751.02
2016,10,16,11,45,918.0,95.5,5.0,31.5,795.0,1043.97,758.31
2016,10,16,12,0,925.0,93.0,5.0,32.0,806.0,1054.7,763.34
2016,10,16,12,15,925.5,93.0,4.95,32.0,806.5,1057.89,764.8
2016,10,16,12,30,926.0,93.0,4.9,32.0,807.0,1057.23,763.97
2016,10,16,12,45,924.0,93.0,4.85,32.0,799.5,1050.2,759.19
2016,10,16,13,0,922.0,93.0,4.8,32.0,792.0,1039.37,752.16
2016,10,16,13,15,918.0,92.0,4.7,32.0,775.0,1021.71,740.5
2016,10,16,13,30,914.0,91.0,4.6,32.0,758.0,1000.45,726.9
2016,10,16,13,45,906.5,90.0,4.6,32.5,733.5,972.41,708.02
2016,10,16,14,0,899.0,89.0,4.6,33.0,709.0,941.21,687.17
2016,10,16,14,15,889.0,87.5,4.55,32.5,676.0,904.21,664.99
2016,10,16,14,30,879.0,86.0,4.5,32.0,643.0,864.58,640.86
2016,10,16,14,45,865.0,83.5,4.45,32.0,604.0,818.11,610.54
2016,10,16,15,0,851.0,81.0,4.4,32.0,565.0,769.79,578.68
2016,10,16,15,15,831.5,78.5,4.25,31.5,519.5,722.09,547.68
2016,10,16,15,30,812.0,76.0,4.1,31.0,474.0,666.64,510.41
2016,10,16,15,45,783.5,73.0,4.0,31.0,424.0,604.31,464.65
2016,10,16,16,0,755.0,70.0,3.9,31.0,374.0,542.72,418.2
2016,10,16,16,15,715.5,65.5,3.5,30.5,321.0,474.61,365.7
2016,10,16,16,30,676.0,61.0,3.1,30.0,268.0,409.18,313.56
2016,10,16,16,45,613.0,54.5,2.75,29.5,214.0,336.21,254.18
2016,10,16,17,0,550.0,48.0,2.4,29.0,160.0,268.24,197.16
2016,10,16,17,15,444.5,38.5,2.2,28.0,111.0,190.89,133.39
2016,10,16,17,30,339.0,29.0,2.0,27.0,62.0,126.29,77.35
2016,10,16,17,45,169.5,14.5,1.85,26.0,31.0,43.28,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,74.0,14.0,3.6,21.5,19.5,23.87,0.0
2016,10,17,7,0,148.0,28.0,3.8,22.0,39.0,70.95,34.36
2016,10,17,7,15,263.5,44.0,4.05,22.5,83.5,132.82,93.08
2016,10,17,7,30,379.0,60.0,4.3,23.0,128.0,206.19,154.49
2016,10,17,7,45,474.0,66.5,4.6,23.5,181.5,278.67,216.04
2016,10,17,8,0,569.0,73.0,4.9,24.0,235.0,359.53,283.66
2016,10,17,8,15,617.5,80.0,5.0,24.5,287.5,426.39,338.86
2016,10,17,8,30,666.0,87.0,5.1,25.0,340.0,497.31,395.52
2016,10,17,8,45,716.5,86.5,5.2,25.5,393.0,564.73,448.02
2016,10,17,9,0,767.0,86.0,5.3,26.0,446.0,633.07,499.83
2016,10,17,9,15,789.5,89.0,5.3,26.5,492.5,689.92,540.7
2016,10,17,9,30,812.0,92.0,5.3,27.0,539.0,746.41,579.06
2016,10,17,9,45,835.5,91.5,5.35,27.5,581.0,799.01,614.11
2016,10,17,10,0,859.0,91.0,5.4,28.0,623.0,842.26,642.04
2016,10,17,10,15,870.5,92.5,5.35,28.5,656.5,883.59,667.79
2016,10,17,10,30,882.0,94.0,5.3,29.0,690.0,922.52,691.54
2016,10,17,10,45,892.5,94.0,5.3,29.5,717.0,956.17,711.77
2016,10,17,11,0,903.0,94.0,5.3,30.0,744.0,986.92,729.92
2016,10,17,11,15,908.0,95.0,5.25,30.0,762.0,1010.3,744.24
2016,10,17,11,30,913.0,96.0,5.2,30.0,780.0,1030.2,756.33
2016,10,17,11,45,913.5,97.5,5.2,30.5,789.0,1042.55,762.35
2016,10,17,12,0,914.0,99.0,5.2,31.0,798.0,1051.13,766.05
2016,10,17,12,15,914.0,99.0,5.15,31.0,799.0,1053.73,767.18
2016,10,17,12,30,914.0,99.0,5.1,31.0,800.0,1052.53,766.02
2016,10,17,12,45,912.0,98.5,5.05,31.5,792.0,1044.95,759.29
2016,10,17,13,0,910.0,98.0,5.0,32.0,784.0,1033.64,750.34
2016,10,17,13,15,630.0,212.0,4.95,32.0,682.0,888.47,654.09
2016,10,17,13,30,350.0,326.0,4.9,32.0,580.0,699.58,518.27
2016,10,17,13,45,618.0,210.0,4.85,32.5,640.5,847.15,627.05
2016,10,17,14,0,886.0,94.0,4.8,33.0,701.0,935.39,685.41
2016,10,17,14,15,875.5,92.0,4.7,32.5,668.5,897.74,661.52
2016,10,17,14,30,865.0,90.0,4.6,32.0,636.0,857.55,636.71
2016,10,17,14,45,848.0,89.0,4.55,32.0,596.0,818.67,611.54
2016,10,17,15,0,831.0,88.0,4.5,32.0,556.0,769.71,579.14
2016,10,17,15,15,810.5,85.0,4.4,32.0,511.0,714.53,541.86
2016,10,17,15,30,790.0,82.0,4.3,32.0,466.0,658.68,503.11
2016,10,17,15,45,761.5,78.0,4.2,32.0,416.0,596.2,457.32
2016,10,17,16,0,733.0,74.0,4.1,32.0,366.0,534.51,410.88
2016,10,17,16,15,691.5,69.0,3.7,31.0,313.5,467.51,360.03
2016,10,17,16,30,650.0,64.0,3.3,30.0,261.0,401.95,308.46
2016,10,17,16,45,587.0,57.0,2.95,29.5,208.0,328.44,248.65
2016,10,17,17,0,524.0,50.0,2.6,29.0,155.0,261.33,192.3
2016,10,17,17,15,416.5,39.5,2.4,28.0,106.5,183.81,128.47
2016,10,17,17,30,309.0,29.0,2.2,27.0,58.0,119.34,71.94
2016,10,17,17,45,154.5,14.5,2.05,26.0,29.0,40.67,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.5,3.55,21.5,6.5,5.55,0.0
2016,10,18,7,0,0.0,13.0,3.7,22.0,13.0,10.7,0.64
2016,10,18,7,15,0.0,29.5,3.95,22.5,29.5,24.38,13.89
2016,10,18,7,30,0.0,46.0,4.2,23.0,46.0,38.82,26.21
2016,10,18,7,45,0.0,65.0,4.5,23.5,65.0,55.66,40.35
2016,10,18,8,0,0.0,84.0,4.8,24.0,84.0,72.5,54.26
2016,10,18,8,15,96.5,119.5,4.8,24.5,156.0,172.08,135.84
2016,10,18,8,30,193.0,155.0,4.8,25.0,228.0,270.33,215.06
2016,10,18,8,45,455.0,127.0,4.85,25.5,330.5,438.68,349.35
2016,10,18,9,0,717.0,99.0,4.9,26.0,433.0,617.61,487.04
2016,10,18,9,15,580.0,150.0,4.85,26.5,438.0,600.96,470.61
2016,10,18,9,30,443.0,201.0,4.8,27.0,443.0,576.68,448.43
2016,10,18,9,45,625.5,155.0,4.8,27.5,524.5,703.79,543.45
2016,10,18,10,0,808.0,109.0,4.8,28.0,606.0,829.06,630.23
2016,10,18,10,15,820.0,111.5,4.7,28.5,639.0,870.96,655.37
2016,10,18,10,30,832.0,114.0,4.6,29.0,672.0,910.61,679.0
2016,10,18,10,45,842.0,114.5,4.55,29.5,698.5,943.62,698.42
2016,10,18,11,0,852.0,115.0,4.5,30.0,725.0,973.8,715.79
2016,10,18,11,15,857.0,116.0,4.4,30.0,742.5,996.62,729.4
2016,10,18,11,30,862.0,117.0,4.3,30.0,760.0,1003.58,732.66
2016,10,18,11,45,879.5,109.5,4.25,30.5,773.0,1022.51,742.79
2016,10,18,12,0,897.0,102.0,4.2,31.0,786.0,1038.0,750.64
2016,10,18,12,15,638.5,222.5,4.1,31.0,709.0,929.82,678.92
2016,10,18,12,30,380.0,343.0,4.0,31.0,632.0,767.65,563.19
2016,10,18,12,45,289.0,356.5,3.95,31.5,575.5,688.12,506.1
2016,10,18,13,0,198.0,370.0,3.9,32.0,519.0,587.66,433.46
2016,10,18,13,15,221.0,358.5,3.8,32.0,521.0,594.85,439.82
2016,10,18,13,30,244.0,347.0,3.7,32.0,523.0,600.46,444.62
2016,10,18,13,45,156.5,328.0,3.6,32.0,439.5,491.08,365.27
2016,10,18,14,0,69.0,309.0,3.5,32.0,356.0,366.65,273.59
2016,10,18,14,15,305.0,257.5,3.4,31.5,450.0,556.19,418.82
2016,10,18,14,30,541.0,206.0,3.3,31.0,544.0,711.15,533.13
2016,10,18,14,45,534.0,193.5,3.25,31.0,509.5,670.63,504.49
2016,10,18,15,0,527.0,181.0,3.2,31.0,475.0,628.84,475.8
2016,10,18,15,15,525.0,165.5,3.0,30.5,438.5,586.51,446.8
2016,10,18,15,30,523.0,150.0,2.8,30.0,402.0,542.82,416.17
2016,10,18,15,45,613.5,114.0,2.65,30.0,378.5,542.62,416.85
2016,10,18,16,0,704.0,78.0,2.5,30.0,355.0,524.08,402.95
2016,10,18,16,15,661.0,72.5,2.15,29.5,303.0,455.56,350.15
2016,10,18,16,30,618.0,67.0,1.8,29.0,251.0,390.31,298.44
2016,10,18,16,45,550.5,59.5,1.5,28.5,199.0,316.08,238.58
2016,10,18,17,0,483.0,52.0,1.2,28.0,147.0,248.8,182.65
2016,10,18,17,15,373.5,41.0,1.2,27.5,100.0,172.51,120.29
2016,10,18,17,30,264.0,30.0,1.2,27.0,53.0,109.33,64.46
2016,10,18,17,45,132.0,15.0,1.2,26.5,26.5,37.09,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,66.5,13.0,2.05,22.5,17.5,22.12,0.0
2016,10,19,7,0,133.0,26.0,2.2,23.0,35.0,65.78,26.95
2016,10,19,7,15,248.5,41.0,2.4,23.0,77.5,127.14,88.43
2016,10,19,7,30,364.0,56.0,2.6,23.0,120.0,198.9,148.58
2016,10,19,7,45,451.5,64.0,2.85,23.5,171.0,269.36,208.17
2016,10,19,8,0,539.0,72.0,3.1,24.0,222.0,347.12,272.74
2016,10,19,8,15,588.0,79.0,3.3,24.5,273.0,412.62,326.35
2016,10,19,8,30,637.0,86.0,3.5,25.0,324.0,482.27,381.52
2016,10,19,8,45,678.5,88.5,3.7,25.5,374.5,545.91,430.58
2016,10,19,9,0,720.0,91.0,3.9,26.0,425.0,611.88,480.01
