Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,9,15,743.5,94.5,3.95,26.5,470.0,665.19,518.31
2016,10,19,9,30,767.0,98.0,4.0,27.0,515.0,721.01,556.01
2016,10,19,9,45,581.5,173.0,4.05,27.5,502.5,680.46,522.68
2016,10,19,10,0,396.0,248.0,4.1,28.0,490.0,609.36,465.98
2016,10,19,10,15,371.0,270.5,4.1,28.0,507.0,626.07,476.83
2016,10,19,10,30,346.0,293.0,4.1,28.0,524.0,639.92,485.11
2016,10,19,10,45,338.5,307.5,4.1,28.5,541.0,658.77,496.48
2016,10,19,11,0,331.0,322.0,4.1,29.0,558.0,675.96,506.56
2016,10,19,11,15,341.0,328.5,4.1,29.0,577.0,699.88,522.93
2016,10,19,11,30,351.0,335.0,4.1,29.0,596.0,722.7,538.46
2016,10,19,11,45,609.5,222.0,4.1,29.5,681.5,893.78,661.15
2016,10,19,12,0,868.0,109.0,4.1,30.0,767.0,1017.07,740.56
2016,10,19,12,15,647.0,213.0,4.05,30.0,704.0,929.52,681.51
2016,10,19,12,30,426.0,317.0,4.0,30.0,641.0,805.61,592.66
2016,10,19,12,45,642.5,214.0,4.0,30.0,696.0,920.95,677.28
2016,10,19,13,0,859.0,111.0,4.0,30.0,751.0,998.22,727.97
2016,10,19,13,15,854.0,110.0,3.95,30.0,734.5,980.35,715.9
2016,10,19,13,30,849.0,109.0,3.9,30.0,718.0,959.19,702.48
2016,10,19,13,45,703.5,166.5,3.9,30.0,659.5,884.19,653.4
2016,10,19,14,0,558.0,224.0,3.9,30.0,601.0,783.61,584.47
2016,10,19,14,15,567.5,207.5,3.85,29.5,575.5,756.49,568.52
2016,10,19,14,30,577.0,191.0,3.8,29.0,550.0,726.62,549.97
2016,10,19,14,45,662.5,149.5,3.75,29.0,536.5,738.2,560.67
2016,10,19,15,0,748.0,108.0,3.7,29.0,523.0,731.43,557.08
2016,10,19,15,15,725.0,104.0,3.55,28.5,479.0,676.43,519.95
2016,10,19,15,30,702.0,100.0,3.4,28.0,435.0,621.27,480.8
2016,10,19,15,45,671.0,95.0,3.25,28.0,387.0,559.96,435.16
2016,10,19,16,0,640.0,90.0,3.1,28.0,339.0,499.96,389.36
2016,10,19,16,15,593.5,83.5,2.8,27.5,288.0,431.61,336.35
2016,10,19,16,30,547.0,77.0,2.5,27.0,237.0,366.96,284.62
2016,10,19,16,45,484.0,67.0,2.2,27.0,187.0,295.83,226.02
2016,10,19,17,0,421.0,57.0,1.9,27.0,137.0,231.22,171.44
2016,10,19,17,15,310.0,44.0,1.8,26.5,92.0,154.37,108.36
2016,10,19,17,30,199.0,31.0,1.7,26.0,47.0,93.46,53.85
2016,10,19,17,45,99.5,15.5,1.6,25.5,23.5,31.63,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,24.0,12.5,3.8,21.0,14.0,14.7,0.0
2016,10,20,7,0,48.0,25.0,4.2,21.0,28.0,38.0,12.23
2016,10,20,7,15,137.0,47.0,4.5,21.0,68.0,96.95,68.14
2016,10,20,7,30,226.0,69.0,4.8,21.0,108.0,159.36,120.81
2016,10,20,7,45,300.5,84.5,5.1,21.5,155.5,226.7,177.97
2016,10,20,8,0,375.0,100.0,5.4,22.0,203.0,296.55,236.82
2016,10,20,8,15,227.5,126.0,5.7,22.0,192.5,258.99,208.41
2016,10,20,8,30,80.0,152.0,6.0,22.0,182.0,192.99,154.24
2016,10,20,8,45,40.0,84.5,6.3,22.5,99.5,100.49,78.15
2016,10,20,9,0,0.0,17.0,6.6,23.0,17.0,14.03,5.94
2016,10,20,9,15,0.0,73.5,6.7,23.0,73.5,60.99,44.48
2016,10,20,9,30,0.0,130.0,6.8,23.0,130.0,110.83,84.79
2016,10,20,9,45,0.0,73.0,6.9,23.5,73.0,60.62,43.78
2016,10,20,10,0,0.0,16.0,7.0,24.0,16.0,13.24,5.13
2016,10,20,10,15,0.0,27.0,7.0,24.0,27.0,22.37,12.53
2016,10,20,10,30,0.0,38.0,7.0,24.0,38.0,31.53,19.91
2016,10,20,10,45,12.0,155.0,7.0,24.5,163.5,143.87,110.13
2016,10,20,11,0,24.0,272.0,7.0,25.0,289.0,266.8,206.19
2016,10,20,11,15,25.0,278.5,6.95,25.0,297.0,274.22,211.59
2016,10,20,11,30,26.0,285.0,6.9,25.0,305.0,281.69,217.19
2016,10,20,11,45,431.0,208.5,6.9,25.5,533.5,691.34,538.58
2016,10,20,12,0,836.0,132.0,6.9,26.0,762.0,1024.09,777.06
2016,10,20,12,15,837.0,132.0,6.9,26.0,763.0,1027.45,777.71
2016,10,20,12,30,838.0,132.0,6.9,26.0,764.0,1027.21,777.59
2016,10,20,12,45,845.5,126.5,6.9,26.5,759.0,1023.78,773.88
2016,10,20,13,0,853.0,121.0,6.9,27.0,754.0,1016.59,767.76
2016,10,20,13,15,849.0,120.0,6.9,27.0,737.5,999.38,756.42
2016,10,20,13,30,845.0,119.0,6.9,27.0,721.0,978.79,742.89
2016,10,20,13,45,463.5,214.5,6.9,27.0,543.0,699.84,541.03
2016,10,20,14,0,82.0,310.0,6.9,27.0,365.0,381.23,293.61
2016,10,20,14,15,452.0,207.5,6.85,26.5,489.0,653.81,510.97
2016,10,20,14,30,822.0,105.0,6.8,26.0,613.0,847.75,658.03
2016,10,20,14,45,807.5,102.0,6.8,26.0,574.5,801.56,625.1
2016,10,20,15,0,793.0,99.0,6.8,26.0,536.0,753.72,591.62
2016,10,20,15,15,772.0,95.5,6.7,25.5,491.5,699.09,553.53
2016,10,20,15,30,751.0,92.0,6.6,25.0,447.0,643.93,513.42
2016,10,20,15,45,730.0,85.5,6.5,25.0,399.5,587.88,469.94
2016,10,20,16,0,709.0,79.0,6.4,25.0,352.0,529.31,423.44
2016,10,20,16,15,667.0,73.0,6.1,24.5,300.0,460.48,368.02
2016,10,20,16,30,625.0,67.0,5.8,24.0,248.0,394.81,313.44
2016,10,20,16,45,568.0,58.0,5.5,23.5,196.5,323.04,252.47
2016,10,20,17,0,511.0,49.0,5.2,23.0,145.0,257.06,194.7
2016,10,20,17,15,399.5,38.0,4.85,22.5,97.5,178.5,127.33
2016,10,20,17,30,288.0,27.0,4.5,22.0,50.0,111.71,62.72
2016,10,20,17,45,144.0,13.5,4.2,21.5,25.0,38.3,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,169.5,10.0,2.4,10.5,20.5,37.45,0.0
2016,10,21,7,0,339.0,20.0,2.6,11.0,41.0,106.53,35.93
2016,10,21,7,15,466.5,29.5,2.8,12.0,90.5,180.08,128.76
2016,10,21,7,30,594.0,39.0,3.0,13.0,140.0,264.99,204.19
2016,10,21,7,45,665.0,45.0,3.2,14.0,195.5,337.71,269.45
2016,10,21,8,0,736.0,51.0,3.4,15.0,251.0,417.59,338.52
2016,10,21,8,15,778.5,55.5,3.45,15.5,306.5,487.5,397.79
2016,10,21,8,30,821.0,60.0,3.5,16.0,362.0,560.46,457.09
2016,10,21,8,45,851.0,62.5,3.6,17.0,415.0,621.0,504.02
2016,10,21,9,0,881.0,65.0,3.7,18.0,468.0,686.49,552.69
2016,10,21,9,15,901.0,67.5,3.6,18.0,515.5,745.19,593.93
2016,10,21,9,30,921.0,70.0,3.5,18.0,563.0,803.05,633.67
2016,10,21,9,45,935.5,71.5,3.4,18.5,605.0,854.08,666.44
2016,10,21,10,0,950.0,73.0,3.3,19.0,647.0,903.17,697.16
2016,10,21,10,15,960.0,74.5,3.2,19.5,681.5,946.04,722.94
2016,10,21,10,30,970.0,76.0,3.1,20.0,716.0,986.11,746.4
2016,10,21,10,45,977.0,76.5,3.05,20.5,743.0,1019.15,765.2
2016,10,21,11,0,984.0,77.0,3.0,21.0,770.0,1048.8,781.64
2016,10,21,11,15,988.0,78.0,2.9,21.0,788.5,1072.53,795.15
2016,10,21,11,30,992.0,79.0,2.8,21.0,807.0,1092.45,806.2
2016,10,21,11,45,993.5,79.5,2.75,21.5,816.0,1105.34,811.75
2016,10,21,12,0,995.0,80.0,2.7,22.0,825.0,1114.18,814.86
2016,10,21,12,15,994.5,80.0,2.65,22.0,825.5,1116.31,815.43
2016,10,21,12,30,994.0,80.0,2.6,22.0,826.0,1114.32,813.62
2016,10,21,12,45,992.0,79.5,2.6,22.5,817.5,1106.12,807.08
2016,10,21,13,0,990.0,79.0,2.6,23.0,809.0,1093.88,798.21
2016,10,21,13,15,985.5,78.5,2.55,23.0,791.5,1075.18,786.39
2016,10,21,13,30,981.0,78.0,2.5,23.0,774.0,1052.68,772.3
2016,10,21,13,45,974.5,77.0,2.45,23.5,748.0,1024.01,752.87
2016,10,21,14,0,968.0,76.0,2.4,24.0,722.0,991.89,731.36
2016,10,21,14,15,958.0,74.5,2.35,24.0,688.5,952.79,706.71
2016,10,21,14,30,948.0,73.0,2.3,24.0,655.0,910.85,680.12
2016,10,21,14,45,934.5,71.5,2.25,24.0,614.0,863.42,649.63
2016,10,21,15,0,921.0,70.0,2.2,24.0,573.0,813.91,617.43
2016,10,21,15,15,902.5,67.5,2.1,23.5,526.0,757.71,580.89
2016,10,21,15,30,884.0,65.0,2.0,23.0,479.0,700.47,542.92
2016,10,21,15,45,857.0,62.0,1.95,23.0,427.5,636.42,496.85
2016,10,21,16,0,830.0,59.0,1.9,23.0,376.0,577.16,451.95
2016,10,21,16,15,790.5,55.5,1.65,22.0,321.0,506.44,397.58
2016,10,21,16,30,751.0,52.0,1.4,21.0,266.0,438.27,342.94
2016,10,21,16,45,688.0,46.0,1.15,20.5,210.5,360.2,278.0
2016,10,21,17,0,625.0,40.0,0.9,20.0,155.0,288.27,215.88
2016,10,21,17,15,510.0,31.5,0.95,19.0,104.0,204.33,144.86
2016,10,21,17,30,395.0,23.0,1.0,18.0,53.0,131.82,70.46
2016,10,21,17,45,197.5,11.5,1.05,17.5,26.5,46.76,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,164.5,10.0,1.0,10.5,19.5,36.96,0.0
2016,10,22,7,0,329.0,20.0,1.0,11.0,39.0,104.44,28.08
2016,10,22,7,15,458.0,29.5,1.2,11.5,88.0,178.54,127.18
2016,10,22,7,30,587.0,39.0,1.4,12.0,137.0,263.68,202.78
2016,10,22,7,45,655.0,45.5,1.65,13.0,191.5,335.37,266.82
2016,10,22,8,0,723.0,52.0,1.9,14.0,246.0,413.89,334.34
2016,10,22,8,15,766.0,56.5,2.05,15.0,301.0,483.39,392.12
2016,10,22,8,30,809.0,61.0,2.2,16.0,356.0,555.97,449.83
2016,10,22,8,45,836.5,64.5,2.35,17.0,408.0,620.23,498.9
2016,10,22,9,0,864.0,68.0,2.5,18.0,460.0,679.67,542.73
2016,10,22,9,15,884.0,70.5,2.55,18.5,507.5,737.51,582.27
2016,10,22,9,30,904.0,73.0,2.6,19.0,555.0,794.58,620.35
2016,10,22,9,45,917.0,75.5,2.65,20.0,596.0,844.81,651.62
2016,10,22,10,0,930.0,78.0,2.7,21.0,637.0,893.05,680.89
2016,10,22,10,15,940.5,79.5,2.65,21.5,671.5,935.62,706.3
2016,10,22,10,30,951.0,81.0,2.6,22.0,706.0,975.49,729.54
2016,10,22,10,45,956.5,83.0,2.6,22.5,732.5,1008.31,748.3
2016,10,22,11,0,962.0,85.0,2.6,23.0,759.0,1037.74,764.79
2016,10,22,11,15,966.5,86.0,2.6,23.0,777.0,1061.49,779.07
2016,10,22,11,30,971.0,87.0,2.6,23.0,795.0,1081.52,791.09
2016,10,22,11,45,972.0,87.5,2.6,23.5,804.0,1093.62,796.62
2016,10,22,12,0,973.0,88.0,2.6,24.0,813.0,1101.76,799.84
2016,10,22,12,15,972.5,88.5,2.6,24.0,813.5,1104.37,801.3
2016,10,22,12,30,972.0,89.0,2.6,24.0,814.0,1102.96,800.44
2016,10,22,12,45,969.0,89.0,2.6,24.5,805.5,1094.44,793.72
2016,10,22,13,0,966.0,89.0,2.6,25.0,797.0,1081.98,784.76
2016,10,22,13,15,961.5,88.0,2.6,25.0,779.5,1063.02,773.38
2016,10,22,13,30,957.0,87.0,2.6,25.0,762.0,1040.36,759.77
2016,10,22,13,45,949.0,86.5,2.65,25.5,736.0,1011.37,741.19
2016,10,22,14,0,941.0,86.0,2.7,26.0,710.0,979.11,720.53
2016,10,22,14,15,930.5,84.5,2.7,26.0,676.5,940.37,696.51
2016,10,22,14,30,920.0,83.0,2.7,26.0,643.0,898.92,670.56
2016,10,22,14,45,904.0,81.5,2.75,26.0,602.0,850.46,639.95
2016,10,22,15,0,888.0,80.0,2.8,26.0,561.0,800.21,607.66
2016,10,22,15,15,868.0,77.0,2.8,25.5,514.5,750.18,575.81
2016,10,22,15,30,848.0,74.0,2.8,25.0,468.0,692.19,537.52
2016,10,22,15,45,819.0,70.5,2.8,25.0,416.5,627.28,490.08
2016,10,22,16,0,790.0,67.0,2.8,25.0,365.0,563.1,441.52
2016,10,22,16,15,747.5,62.5,2.45,24.0,310.5,491.57,386.22
2016,10,22,16,30,705.0,58.0,2.1,23.0,256.0,422.94,331.01
2016,10,22,16,45,638.0,51.0,1.8,22.0,201.5,344.49,266.31
2016,10,22,17,0,571.0,44.0,1.5,21.0,147.0,275.1,206.67
2016,10,22,17,15,451.0,34.0,1.5,20.0,97.5,191.44,135.8
2016,10,22,17,30,331.0,24.0,1.5,19.0,48.0,118.97,59.45
2016,10,22,17,45,165.5,12.0,1.55,18.0,24.0,41.37,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,34.5,10.5,1.8,13.5,12.5,14.99,0.0
2016,10,23,7,0,69.0,21.0,2.0,14.0,25.0,41.72,4.92
2016,10,23,7,15,144.5,40.5,2.1,14.0,60.5,93.37,66.26
2016,10,23,7,30,220.0,60.0,2.2,14.0,96.0,149.21,115.36
2016,10,23,7,45,259.0,79.5,2.35,14.5,137.0,198.86,159.38
2016,10,23,8,0,298.0,99.0,2.5,15.0,178.0,252.89,206.21
2016,10,23,8,15,335.5,112.5,2.55,15.5,220.0,314.24,257.68
2016,10,23,8,30,373.0,126.0,2.6,16.0,262.0,369.99,303.31
2016,10,23,8,45,236.5,160.0,2.65,16.5,250.5,327.9,267.9
2016,10,23,9,0,100.0,194.0,2.7,17.0,239.0,257.9,208.91
2016,10,23,9,15,61.5,197.0,2.9,17.5,226.0,235.3,189.42
2016,10,23,9,30,23.0,200.0,3.1,18.0,213.0,196.42,156.41
2016,10,23,9,45,89.0,239.0,3.35,19.0,292.0,305.55,244.23
2016,10,23,10,0,155.0,278.0,3.6,20.0,371.0,423.92,335.86
2016,10,23,10,15,159.0,295.0,3.7,20.5,394.5,451.17,355.03
2016,10,23,10,30,163.0,312.0,3.8,21.0,418.0,478.3,374.28
2016,10,23,10,45,252.5,311.0,3.95,21.5,483.5,585.31,455.19
2016,10,23,11,0,342.0,310.0,4.1,22.0,549.0,677.01,522.85
2016,10,23,11,15,431.5,286.0,4.1,22.0,594.5,764.82,587.09
2016,10,23,11,30,521.0,262.0,4.1,22.0,640.0,836.69,639.28
2016,10,23,11,45,693.5,191.0,4.15,22.5,700.5,949.32,718.49
2016,10,23,12,0,866.0,120.0,4.2,23.0,761.0,1042.86,779.63
2016,10,23,12,15,618.0,225.0,4.15,23.0,683.0,914.52,691.04
2016,10,23,12,30,370.0,330.0,4.1,23.0,605.0,747.26,568.14
2016,10,23,12,45,266.0,344.0,4.1,23.5,541.0,655.23,499.7
2016,10,23,13,0,162.0,358.0,4.1,24.0,477.0,542.44,414.73
2016,10,23,13,15,315.0,314.0,4.05,24.0,537.5,663.24,507.84
2016,10,23,13,30,468.0,270.0,4.0,24.0,598.0,776.68,592.11
2016,10,23,13,45,653.5,189.5,3.95,24.0,630.0,863.2,656.8
2016,10,23,14,0,839.0,109.0,3.9,24.0,662.0,922.0,697.62
2016,10,23,14,15,648.5,168.5,3.8,24.0,583.5,797.45,611.1
2016,10,23,14,30,458.0,228.0,3.7,24.0,505.0,665.72,514.29
2016,10,23,14,45,384.5,227.0,3.6,24.0,449.5,569.29,443.94
2016,10,23,15,0,311.0,226.0,3.5,24.0,394.0,494.95,387.99
2016,10,23,15,15,524.5,158.5,3.15,23.5,412.5,581.44,457.7
2016,10,23,15,30,738.0,91.0,2.8,23.0,431.0,638.11,502.39
2016,10,23,15,45,708.5,85.5,2.5,23.0,382.0,575.62,454.0
2016,10,23,16,0,679.0,80.0,2.2,23.0,333.0,514.26,406.1
2016,10,23,16,15,632.0,74.0,2.05,22.5,281.5,444.32,351.44
2016,10,23,16,30,585.0,68.0,1.9,22.0,230.0,378.11,297.8
2016,10,23,16,45,516.5,59.0,1.75,21.5,179.5,303.62,235.99
2016,10,23,17,0,448.0,50.0,1.6,21.0,129.0,236.26,178.27
2016,10,23,17,15,327.5,37.5,1.6,20.5,84.0,157.04,111.41
2016,10,23,17,30,207.0,25.0,1.6,20.0,39.0,88.44,39.63
2016,10,23,17,45,103.5,12.5,1.6,19.5,19.5,30.25,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,49.5,11.0,0.85,16.5,13.5,18.15,0.0
2016,10,24,7,0,99.0,22.0,0.9,17.0,27.0,53.97,1.71
2016,10,24,7,15,225.0,38.0,1.1,17.5,68.5,121.39,84.94
2016,10,24,7,30,351.0,54.0,1.3,18.0,110.0,197.27,149.62
2016,10,24,7,45,433.5,64.0,1.5,19.0,160.0,266.64,208.81
2016,10,24,8,0,516.0,74.0,1.7,20.0,210.0,343.68,272.88
2016,10,24,8,15,569.0,81.0,1.95,20.5,261.0,410.38,327.85
2016,10,24,8,30,622.0,88.0,2.2,21.0,312.0,481.56,384.64
2016,10,24,8,45,674.0,89.0,2.5,22.0,363.0,549.56,436.82
2016,10,24,9,0,726.0,90.0,2.8,23.0,414.0,620.77,489.8
2016,10,24,9,15,750.0,93.5,2.75,23.5,458.5,674.22,527.34
2016,10,24,9,30,774.0,97.0,2.7,24.0,503.0,730.55,564.68
2016,10,24,9,45,509.0,183.0,2.65,24.5,458.5,637.13,491.98
2016,10,24,10,0,244.0,269.0,2.6,25.0,414.0,490.56,378.18
2016,10,24,10,15,268.0,281.5,2.5,25.5,449.0,551.71,422.06
2016,10,24,10,30,292.0,294.0,2.4,26.0,484.0,596.25,452.2
2016,10,24,10,45,578.0,198.0,2.35,26.5,592.0,796.91,597.09
2016,10,24,11,0,864.0,102.0,2.3,27.0,700.0,964.01,704.76
2016,10,24,11,15,622.0,208.5,2.3,27.0,645.0,878.05,645.95
2016,10,24,11,30,380.0,315.0,2.3,27.0,590.0,733.88,543.01
2016,10,24,11,45,599.0,225.0,2.3,27.5,664.5,889.29,652.72
2016,10,24,12,0,818.0,135.0,2.3,28.0,739.0,1011.49,729.49
2016,10,24,12,15,652.5,208.0,2.3,28.0,690.0,932.99,677.66
2016,10,24,12,30,487.0,281.0,2.3,28.0,641.0,833.81,609.51
2016,10,24,12,45,649.5,207.5,2.3,28.0,681.5,924.12,673.87
2016,10,24,13,0,812.0,134.0,2.3,28.0,722.0,991.99,717.26
2016,10,24,13,15,496.0,236.0,2.3,28.0,593.0,778.22,574.01
2016,10,24,13,30,180.0,338.0,2.3,28.0,464.0,533.24,397.96
2016,10,24,13,45,246.0,315.5,2.35,28.5,481.0,566.8,425.14
2016,10,24,14,0,312.0,293.0,2.4,29.0,498.0,615.71,460.81
2016,10,24,14,15,227.0,286.5,2.4,28.5,432.0,504.41,381.28
2016,10,24,14,30,142.0,280.0,2.4,28.0,366.0,417.03,317.37
2016,10,24,14,45,428.5,198.0,2.45,28.0,432.0,591.79,452.54
2016,10,24,15,0,715.0,116.0,2.5,28.0,498.0,717.26,545.83
2016,10,24,15,15,689.5,111.5,2.5,28.0,454.0,661.17,506.24
2016,10,24,15,30,664.0,107.0,2.5,28.0,410.0,605.22,466.39
2016,10,24,15,45,629.5,101.0,2.55,28.0,362.5,542.27,420.47
2016,10,24,16,0,595.0,95.0,2.6,28.0,315.0,481.05,374.41
2016,10,24,16,15,544.5,87.5,2.3,27.0,265.0,411.66,321.2
2016,10,24,16,30,494.0,80.0,2.0,26.0,215.0,346.42,269.41
2016,10,24,16,45,421.0,68.5,1.75,25.5,166.0,269.31,206.56
2016,10,24,17,0,348.0,57.0,1.5,25.0,117.0,204.56,152.23
2016,10,24,17,15,233.5,41.5,1.45,24.0,75.5,131.17,91.7
2016,10,24,17,30,119.0,26.0,1.4,23.0,34.0,66.85,25.05
2016,10,24,17,45,59.5,13.0,1.35,22.5,17.0,22.42,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.0,1.2,16.5,7.0,5.97,0.0
2016,10,25,7,0,0.0,14.0,1.3,17.0,14.0,11.55,0.0
2016,10,25,7,15,12.0,35.0,1.4,17.0,37.0,37.73,24.13
2016,10,25,7,30,24.0,56.0,1.5,17.0,60.0,63.33,46.67
2016,10,25,7,45,39.5,78.5,1.65,17.5,87.5,93.2,72.3
2016,10,25,8,0,55.0,101.0,1.8,18.0,115.0,124.71,99.06
2016,10,25,8,15,65.5,123.0,1.95,18.5,143.5,154.71,124.09
2016,10,25,8,30,76.0,145.0,2.1,19.0,172.0,185.88,149.58
2016,10,25,8,45,215.5,157.0,2.25,20.0,249.0,312.78,252.61
2016,10,25,9,0,355.0,169.0,2.4,21.0,326.0,432.09,346.09
2016,10,25,9,15,301.0,198.5,2.45,21.0,341.5,441.81,351.55
2016,10,25,9,30,247.0,228.0,2.5,21.0,357.0,445.92,352.85
2016,10,25,9,45,262.0,245.0,2.55,21.5,391.5,487.27,382.98
2016,10,25,10,0,277.0,262.0,2.6,22.0,426.0,529.06,412.73
2016,10,25,10,15,558.0,184.5,2.65,22.5,537.5,721.98,557.91
2016,10,25,10,30,839.0,107.0,2.7,23.0,649.0,915.24,689.7
2016,10,25,10,45,619.5,199.0,2.75,23.5,607.5,837.72,632.92
2016,10,25,11,0,400.0,291.0,2.8,24.0,566.0,713.54,540.31
2016,10,25,11,15,453.0,277.5,2.85,24.0,596.5,778.57,587.34
2016,10,25,11,30,506.0,264.0,2.9,24.0,627.0,825.16,620.19
2016,10,25,11,45,482.0,277.5,2.95,24.5,627.0,821.39,615.25
2016,10,25,12,0,458.0,291.0,3.0,25.0,627.0,814.84,608.91
2016,10,25,12,15,488.5,279.5,3.0,25.0,638.0,835.25,623.7
2016,10,25,12,30,519.0,268.0,3.0,25.0,649.0,853.21,636.66
2016,10,25,12,45,412.0,301.5,3.05,25.5,602.0,757.08,567.47
2016,10,25,13,0,305.0,335.0,3.1,26.0,555.0,682.97,512.71
2016,10,25,13,15,333.5,319.5,3.05,26.0,554.5,689.18,518.67
2016,10,25,13,30,362.0,304.0,3.0,26.0,554.0,693.1,522.57
2016,10,25,13,45,482.0,251.0,2.95,26.0,572.0,759.44,572.35
2016,10,25,14,0,602.0,198.0,2.9,26.0,590.0,806.33,607.82
2016,10,25,14,15,485.0,222.5,2.85,26.0,528.5,702.16,533.07
2016,10,25,14,30,368.0,247.0,2.8,26.0,467.0,593.02,454.15
2016,10,25,14,45,412.0,219.0,2.75,26.0,449.5,600.7,461.84
2016,10,25,15,0,456.0,191.0,2.7,26.0,432.0,587.63,454.01
2016,10,25,15,15,258.5,189.5,2.45,25.5,324.0,403.25,315.14
2016,10,25,15,30,61.0,188.0,2.2,25.0,216.0,225.9,176.24
2016,10,25,15,45,56.5,167.5,1.95,25.0,191.0,199.75,156.33
2016,10,25,16,0,52.0,147.0,1.7,25.0,166.0,174.14,136.13
2016,10,25,16,15,45.0,125.0,1.5,24.0,140.0,146.0,114.05
2016,10,25,16,30,38.0,103.0,1.3,23.0,114.0,118.68,92.09
2016,10,25,16,45,27.5,81.0,1.15,22.5,88.0,90.66,68.89
2016,10,25,17,0,17.0,59.0,1.0,22.0,62.0,63.74,46.3
2016,10,25,17,15,8.5,38.0,1.0,21.5,39.5,36.67,23.35
2016,10,25,17,30,0.0,17.0,1.0,21.0,17.0,14.04,0.21
2016,10,25,17,45,0.0,8.5,1.05,21.0,8.5,7.26,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,56.0,9.5,1.25,15.5,12.5,18.24,0.0
2016,10,26,7,0,112.0,19.0,1.3,16.0,25.0,53.69,0.0
2016,10,26,7,15,239.0,34.0,1.5,17.0,65.0,122.5,84.73
2016,10,26,7,30,366.0,49.0,1.7,18.0,105.0,200.73,152.17
2016,10,26,7,45,450.0,58.0,1.95,19.0,154.5,269.42,211.32
2016,10,26,8,0,534.0,67.0,2.2,20.0,204.0,347.0,276.37
2016,10,26,8,15,585.5,73.5,2.5,20.5,254.5,413.11,331.41
2016,10,26,8,30,637.0,80.0,2.8,21.0,305.0,483.57,388.16
2016,10,26,8,45,672.0,85.0,3.1,22.0,353.5,545.74,436.05
2016,10,26,9,0,707.0,90.0,3.4,23.0,402.0,609.71,483.76
2016,10,26,9,15,493.5,155.5,3.3,23.5,384.5,551.88,435.57
2016,10,26,9,30,280.0,221.0,3.2,24.0,367.0,464.55,364.56
2016,10,26,9,45,222.5,246.5,3.15,24.5,368.5,441.09,344.65
2016,10,26,10,0,165.0,272.0,3.1,25.0,370.0,428.16,332.0
2016,10,26,10,15,195.0,286.5,3.0,25.5,408.0,476.03,366.91
2016,10,26,10,30,225.0,301.0,2.9,26.0,446.0,525.3,401.89
2016,10,26,10,45,526.0,208.5,2.8,26.5,564.0,752.97,569.42
2016,10,26,11,0,827.0,116.0,2.7,27.0,682.0,956.87,704.45
2016,10,26,11,15,508.0,232.5,2.65,27.0,583.5,785.41,584.47
2016,10,26,11,30,189.0,349.0,2.6,27.0,485.0,561.28,420.22
2016,10,26,11,45,178.5,354.0,2.55,27.5,483.5,558.29,417.84
2016,10,26,12,0,168.0,359.0,2.5,28.0,482.0,554.44,413.63
2016,10,26,12,15,517.5,233.5,2.45,28.0,611.5,815.67,603.87
2016,10,26,12,30,867.0,108.0,2.4,28.0,741.0,1019.49,736.73
2016,10,26,12,45,635.5,207.0,2.4,28.5,668.0,910.31,663.02
2016,10,26,13,0,404.0,306.0,2.4,29.0,595.0,750.48,551.25
2016,10,26,13,15,627.5,205.5,2.4,29.0,643.0,883.95,647.73
2016,10,26,13,30,851.0,105.0,2.4,29.0,691.0,970.92,703.95
2016,10,26,13,45,568.0,200.0,2.4,29.0,585.0,786.31,581.48
2016,10,26,14,0,285.0,295.0,2.4,29.0,479.0,594.48,444.07
2016,10,26,14,15,547.0,197.0,2.35,29.0,528.5,730.62,547.25
2016,10,26,14,30,809.0,99.0,2.3,29.0,578.0,832.22,617.6
2016,10,26,14,45,783.0,100.0,2.3,29.0,538.5,781.65,583.87
2016,10,26,15,0,757.0,101.0,2.3,29.0,499.0,730.21,550.39
2016,10,26,15,15,733.0,97.0,2.25,28.5,455.0,677.89,516.45
2016,10,26,15,30,709.0,93.0,2.2,28.0,411.0,621.86,477.94
2016,10,26,15,45,677.5,87.5,2.2,28.0,363.5,559.5,432.6
2016,10,26,16,0,646.0,82.0,2.2,28.0,316.0,498.53,386.86
2016,10,26,16,15,597.0,75.5,1.9,27.5,265.5,428.66,332.71
2016,10,26,16,30,548.0,69.0,1.6,27.0,215.0,362.78,279.92
2016,10,26,16,45,478.0,59.0,1.35,26.5,166.0,288.62,219.43
2016,10,26,17,0,408.0,49.0,1.1,26.0,117.0,221.8,163.32
2016,10,26,17,15,285.0,35.5,1.1,25.0,74.5,143.14,98.32
2016,10,26,17,30,162.0,22.0,1.1,24.0,32.0,72.7,14.63
2016,10,26,17,45,81.0,11.0,1.1,23.5,16.0,25.0,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,37.5,9.0,1.45,17.5,11.0,7.68,0.0
2016,10,27,7,0,75.0,18.0,1.6,18.0,22.0,40.07,0.0
2016,10,27,7,15,191.5,35.5,1.75,18.5,61.0,110.91,75.88
2016,10,27,7,30,308.0,53.0,1.9,19.0,100.0,183.4,138.69
2016,10,27,7,45,395.5,64.0,2.05,19.5,148.5,250.46,196.36
2016,10,27,8,0,483.0,75.0,2.2,20.0,197.0,331.43,264.25
2016,10,27,8,15,537.0,83.0,2.05,21.0,247.0,398.08,318.15
2016,10,27,8,30,591.0,91.0,1.9,22.0,297.0,469.36,373.22
2016,10,27,8,45,633.0,95.5,1.8,23.0,346.0,533.45,420.61
2016,10,27,9,0,675.0,100.0,1.7,24.0,395.0,599.99,467.69
2016,10,27,9,15,701.5,104.5,1.5,24.5,439.5,657.21,506.19
2016,10,27,9,30,728.0,109.0,1.3,25.0,484.0,714.69,542.16
2016,10,27,9,45,747.5,112.5,1.15,25.5,523.5,765.2,571.95
2016,10,27,10,0,767.0,116.0,1.0,26.0,563.0,814.71,599.94
2016,10,27,10,15,781.0,118.5,1.05,26.5,595.5,851.85,621.85
2016,10,27,10,30,795.0,121.0,1.1,27.0,628.0,891.84,645.52
2016,10,27,10,45,803.5,123.5,1.2,27.5,653.5,924.37,664.95
2016,10,27,11,0,812.0,126.0,1.3,28.0,679.0,954.15,682.67
2016,10,27,11,15,818.5,127.0,1.4,28.0,696.5,977.38,697.65
2016,10,27,11,30,825.0,128.0,1.5,28.0,714.0,997.45,710.84
2016,10,27,11,45,851.5,116.5,1.65,28.5,728.0,1020.17,725.1
2016,10,27,12,0,878.0,105.0,1.8,29.0,742.0,1026.93,729.43
2016,10,27,12,15,878.5,105.0,1.85,29.0,742.5,1029.59,731.59
2016,10,27,12,30,879.0,105.0,1.9,29.0,743.0,1028.65,731.7
2016,10,27,12,45,877.0,104.5,1.95,29.0,735.0,1021.0,727.81
2016,10,27,13,0,875.0,104.0,2.0,29.0,727.0,1009.81,721.89
2016,10,27,13,15,870.0,103.0,2.0,29.0,710.5,991.59,711.08
2016,10,27,13,30,865.0,102.0,2.0,29.0,694.0,970.07,698.32
2016,10,27,13,45,858.0,100.5,2.05,29.0,670.0,942.89,682.57
2016,10,27,14,0,851.0,99.0,2.1,29.0,646.0,922.95,671.51
2016,10,27,14,15,839.0,97.0,2.1,29.0,614.0,884.38,647.69
2016,10,27,14,30,827.0,95.0,2.1,29.0,582.0,843.47,622.3
2016,10,27,14,45,804.0,94.5,2.15,29.0,542.0,793.13,590.66
2016,10,27,15,0,781.0,94.0,2.2,29.0,502.0,741.74,557.79
2016,10,27,15,15,757.5,90.5,2.2,28.5,457.5,685.92,521.89
2016,10,27,15,30,734.0,87.0,2.2,28.0,413.0,632.8,486.21
2016,10,27,15,45,702.0,82.0,2.25,28.0,365.0,569.61,440.49
2016,10,27,16,0,670.0,77.0,2.3,28.0,317.0,507.79,394.26
2016,10,27,16,15,621.0,71.0,2.05,27.0,266.0,437.34,340.4
2016,10,27,16,30,572.0,65.0,1.8,26.0,215.0,370.84,287.55
2016,10,27,16,45,501.0,56.0,1.55,25.5,165.5,296.01,226.04
2016,10,27,17,0,430.0,47.0,1.3,25.0,116.0,228.58,168.91
2016,10,27,17,15,304.0,34.0,1.25,24.0,73.5,148.15,101.61
2016,10,27,17,30,178.0,21.0,1.2,23.0,31.0,76.14,6.52
2016,10,27,17,45,89.0,10.5,1.2,22.5,15.5,26.24,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,84.5,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,169.0,17.0,0.9,16.0,24.0,66.18,0.0
2016,10,28,7,15,307.5,30.0,1.0,16.5,66.5,141.87,96.52
2016,10,28,7,30,446.0,43.0,1.1,17.0,109.0,225.51,170.42
2016,10,28,7,45,530.0,51.0,1.25,18.0,160.5,297.51,232.65
2016,10,28,8,0,614.0,59.0,1.4,19.0,212.0,378.42,300.21
2016,10,28,8,15,664.0,64.5,1.5,20.0,264.5,446.76,355.67
2016,10,28,8,30,714.0,70.0,1.6,21.0,317.0,516.74,410.12
2016,10,28,8,45,749.5,74.0,1.75,22.0,367.5,581.89,458.97
2016,10,28,9,0,785.0,78.0,1.9,23.0,418.0,648.58,507.14
2016,10,28,9,15,808.0,81.0,2.0,23.5,463.5,706.12,546.61
2016,10,28,9,30,831.0,84.0,2.1,24.0,509.0,763.28,584.47
2016,10,28,9,45,849.5,86.0,2.25,24.5,549.5,814.87,618.14
2016,10,28,10,0,868.0,88.0,2.4,25.0,590.0,865.05,650.42
2016,10,28,10,15,879.5,89.5,2.45,25.0,623.5,897.51,670.9
2016,10,28,10,30,891.0,91.0,2.5,25.0,657.0,936.14,695.59
2016,10,28,10,45,900.5,91.5,2.55,25.5,683.0,969.08,714.96
2016,10,28,11,0,910.0,92.0,2.6,26.0,709.0,999.06,732.35
2016,10,28,11,15,915.0,93.0,2.6,26.0,726.5,1022.05,746.18
2016,10,28,11,30,920.0,94.0,2.6,26.0,744.0,1041.59,757.91
2016,10,28,11,45,925.0,93.0,2.6,26.5,753.5,1055.21,764.49
2016,10,28,12,0,930.0,92.0,2.6,27.0,763.0,1065.16,768.89
2016,10,28,12,15,930.0,92.0,2.6,27.0,763.0,1067.42,770.12
2016,10,28,12,30,930.0,92.0,2.6,27.0,763.0,1065.87,769.19
2016,10,28,12,45,668.0,197.5,2.6,27.5,677.0,934.17,682.98
2016,10,28,13,0,406.0,303.0,2.6,28.0,591.0,750.44,554.84
2016,10,28,13,15,660.0,196.0,2.6,28.0,651.0,907.13,667.6
2016,10,28,13,30,914.0,89.0,2.6,28.0,711.0,1002.88,729.5
2016,10,28,13,45,905.5,88.0,2.6,28.0,685.5,973.79,710.66
2016,10,28,14,0,897.0,87.0,2.6,28.0,660.0,941.66,691.01
2016,10,28,14,15,885.5,85.5,2.55,28.0,627.0,903.4,666.84
2016,10,28,14,30,874.0,84.0,2.5,28.0,594.0,862.68,640.94
2016,10,28,14,45,857.5,81.5,2.5,28.0,554.5,814.45,610.11
2016,10,28,15,0,841.0,79.0,2.5,28.0,515.0,771.89,582.82
2016,10,28,15,15,819.0,76.5,2.45,27.5,470.0,716.02,546.55
2016,10,28,15,30,797.0,74.0,2.4,27.0,425.0,659.62,509.16
2016,10,28,15,45,766.0,70.0,2.4,27.0,375.5,595.45,462.37
2016,10,28,16,0,735.0,66.0,2.4,27.0,326.0,532.34,414.81
2016,10,28,16,15,688.0,61.0,2.1,26.0,274.0,460.81,359.75
2016,10,28,16,30,641.0,56.0,1.8,25.0,222.0,395.16,307.02
2016,10,28,16,45,565.5,49.0,1.5,24.5,170.5,316.93,242.29
2016,10,28,17,0,490.0,42.0,1.2,24.0,119.0,246.55,182.17
2016,10,28,17,15,355.5,30.5,1.15,23.0,75.0,161.5,110.21
2016,10,28,17,30,221.0,19.0,1.1,22.0,31.0,85.05,0.0
2016,10,28,17,45,110.5,9.5,1.1,21.5,15.5,29.71,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
