Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,6,45,71.5,8.5,1.5,15.5,11.5,0.0,0.0
2016,10,29,7,0,143.0,17.0,1.6,16.0,23.0,49.2,0.0
2016,10,29,7,15,287.5,30.0,1.85,17.0,64.5,136.4,91.83
2016,10,29,7,30,432.0,43.0,2.1,18.0,106.0,221.14,167.07
2016,10,29,7,45,523.5,50.0,2.4,19.0,157.5,294.53,230.84
2016,10,29,8,0,615.0,57.0,2.7,20.0,209.0,377.55,300.87
2016,10,29,8,15,664.5,62.0,2.75,20.5,260.5,445.01,357.0
2016,10,29,8,30,714.0,67.0,2.8,21.0,312.0,514.28,412.48
2016,10,29,8,45,752.0,70.0,2.9,22.0,362.0,579.78,462.3
2016,10,29,9,0,790.0,73.0,3.0,23.0,412.0,647.05,511.53
2016,10,29,9,15,812.0,75.5,3.05,23.5,457.0,703.34,550.35
2016,10,29,9,30,834.0,78.0,3.1,24.0,502.0,759.18,587.69
2016,10,29,9,45,849.5,80.5,3.15,25.0,541.5,808.91,618.77
2016,10,29,10,0,865.0,83.0,3.2,26.0,581.0,848.6,642.29
2016,10,29,10,15,876.0,85.0,3.2,26.0,613.5,889.63,668.72
2016,10,29,10,30,887.0,87.0,3.2,26.0,646.0,928.24,693.28
2016,10,29,10,45,893.5,88.5,3.25,26.5,671.0,959.37,711.67
2016,10,29,11,0,900.0,90.0,3.3,27.0,696.0,987.43,728.0
2016,10,29,11,15,905.0,90.5,3.3,27.0,713.0,1009.61,741.56
2016,10,29,11,30,910.0,91.0,3.3,27.0,730.0,1028.38,753.03
2016,10,29,11,45,913.0,91.0,3.35,27.5,739.0,1041.01,759.53
2016,10,29,12,0,916.0,91.0,3.4,28.0,748.0,1050.0,763.85
2016,10,29,12,15,915.5,91.0,3.4,28.0,748.0,1051.7,764.77
2016,10,29,12,30,915.0,91.0,3.4,28.0,748.0,1049.66,763.51
2016,10,29,12,45,912.5,90.5,3.45,28.5,739.5,1041.27,757.23
2016,10,29,13,0,910.0,90.0,3.5,29.0,731.0,1029.22,748.78
2016,10,29,13,15,905.0,89.0,3.5,29.0,714.0,1010.5,737.29
2016,10,29,13,30,900.0,88.0,3.5,29.0,697.0,988.36,723.71
2016,10,29,13,45,892.0,87.0,3.55,29.0,672.0,960.06,706.49
2016,10,29,14,0,884.0,86.0,3.6,29.0,647.0,928.76,687.25
2016,10,29,14,15,872.5,84.5,3.6,29.0,615.0,890.91,663.24
2016,10,29,14,30,861.0,83.0,3.6,29.0,583.0,850.65,637.46
2016,10,29,14,45,832.5,85.0,3.6,29.0,541.5,806.34,608.66
2016,10,29,15,0,804.0,87.0,3.6,29.0,500.0,752.69,572.97
2016,10,29,15,15,780.5,83.5,3.55,28.5,455.5,696.04,535.48
2016,10,29,15,30,757.0,80.0,3.5,28.0,411.0,639.09,496.56
2016,10,29,15,45,722.5,76.5,3.45,28.0,362.5,575.02,448.89
2016,10,29,16,0,688.0,73.0,3.4,28.0,314.0,515.15,402.89
2016,10,29,16,15,638.5,67.0,3.0,27.0,263.0,443.58,347.35
2016,10,29,16,30,589.0,61.0,2.6,26.0,212.0,376.03,292.92
2016,10,29,16,45,510.0,53.0,2.25,25.5,161.5,297.93,228.2
2016,10,29,17,0,431.0,45.0,1.9,25.0,111.0,228.05,168.65
2016,10,29,17,15,215.5,36.0,1.75,24.0,69.0,122.56,83.09
2016,10,29,17,30,0.0,27.0,1.6,23.0,27.0,27.04,0.0
2016,10,29,17,45,0.0,13.5,1.5,22.5,13.5,11.52,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,27.5,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,55.0,16.0,1.5,18.0,18.0,27.07,0.0
2016,10,30,7,15,178.0,34.0,1.75,18.5,56.5,107.4,71.05
2016,10,30,7,30,301.0,52.0,2.0,19.0,95.0,182.14,137.38
2016,10,30,7,45,397.5,62.0,2.3,20.0,144.0,251.53,196.81
2016,10,30,8,0,494.0,72.0,2.6,21.0,193.0,335.85,267.18
2016,10,30,8,15,550.0,80.0,2.6,21.5,243.5,404.19,323.49
2016,10,30,8,30,606.0,88.0,2.6,22.0,294.0,477.32,381.55
2016,10,30,8,45,657.0,90.0,2.6,23.0,344.0,545.1,432.79
2016,10,30,9,0,708.0,92.0,2.6,24.0,394.0,615.97,484.36
2016,10,30,9,15,734.0,96.0,2.5,24.5,439.0,673.52,524.48
2016,10,30,9,30,760.0,100.0,2.4,25.0,484.0,731.21,562.2
2016,10,30,9,45,781.0,102.5,2.3,25.5,523.5,778.87,591.85
2016,10,30,10,0,802.0,105.0,2.2,26.0,563.0,829.4,622.77
2016,10,30,10,15,815.5,107.0,2.1,26.5,596.0,871.33,647.1
2016,10,30,10,30,829.0,109.0,2.0,27.0,629.0,911.11,669.54
2016,10,30,10,45,842.0,109.0,1.95,27.5,655.0,945.73,688.73
2016,10,30,11,0,855.0,109.0,1.9,28.0,681.0,977.68,705.99
2016,10,30,11,15,861.0,110.0,1.9,28.0,698.5,1001.02,719.7
2016,10,30,11,30,867.0,111.0,1.9,28.0,716.0,1021.07,731.48
2016,10,30,11,45,882.5,105.5,1.9,28.5,728.0,1027.29,733.27
2016,10,30,12,0,898.0,100.0,1.9,29.0,740.0,1042.45,740.92
2016,10,30,12,15,898.0,99.5,1.95,29.0,740.5,1044.03,742.3
2016,10,30,12,30,898.0,99.0,2.0,29.0,741.0,1041.94,741.7
2016,10,30,12,45,899.5,97.0,2.1,29.5,733.5,1035.96,738.0
2016,10,30,13,0,901.0,95.0,2.2,30.0,726.0,1026.3,732.14
2016,10,30,13,15,896.0,94.5,2.25,30.0,709.5,1008.31,722.04
2016,10,30,13,30,891.0,94.0,2.3,30.0,693.0,986.93,709.93
2016,10,30,13,45,886.0,91.5,2.35,30.0,669.0,959.94,694.25
2016,10,30,14,0,881.0,89.0,2.4,30.0,645.0,929.82,676.54
2016,10,30,14,15,870.0,87.0,2.45,30.0,613.0,891.95,653.64
2016,10,30,14,30,859.0,85.0,2.5,30.0,581.0,851.65,628.94
2016,10,30,14,45,845.5,82.0,2.55,30.0,542.5,813.88,605.66
2016,10,30,15,0,832.0,79.0,2.6,30.0,504.0,765.7,574.89
2016,10,30,15,15,810.5,76.0,2.6,29.5,459.5,710.06,539.21
2016,10,30,15,30,789.0,73.0,2.6,29.0,415.0,653.89,502.3
2016,10,30,15,45,759.5,69.0,2.6,29.0,366.5,591.16,456.68
2016,10,30,16,0,730.0,65.0,2.6,29.0,318.0,529.34,410.18
2016,10,30,16,15,683.0,60.0,2.25,28.0,266.5,458.12,355.46
2016,10,30,16,30,636.0,55.0,1.9,27.0,215.0,392.92,303.17
2016,10,30,16,45,562.5,47.5,1.6,26.5,164.0,315.29,239.18
2016,10,30,17,0,489.0,40.0,1.3,26.0,113.0,245.34,179.57
2016,10,30,17,15,350.5,28.5,1.25,25.0,70.0,159.07,105.97
2016,10,30,17,30,212.0,17.0,1.2,24.0,27.0,80.5,0.0
2016,10,30,17,45,106.0,8.5,1.2,23.0,13.5,7.26,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,86.0,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,172.0,15.0,1.1,15.0,20.0,55.0,0.0
2016,10,31,7,15,322.5,27.0,1.35,16.0,62.5,145.44,95.25
2016,10,31,7,30,473.0,39.0,1.6,17.0,105.0,233.53,176.15
2016,10,31,7,45,561.0,46.0,1.9,18.0,157.0,307.59,241.03
2016,10,31,8,0,649.0,53.0,2.2,19.0,209.0,388.42,309.66
2016,10,31,8,15,697.5,58.0,2.25,19.5,261.5,457.45,367.1
2016,10,31,8,30,746.0,63.0,2.3,20.0,314.0,530.15,425.03
2016,10,31,8,45,781.0,66.0,2.4,21.0,364.0,595.17,474.26
2016,10,31,9,0,816.0,69.0,2.5,22.0,414.0,661.62,522.61
2016,10,31,9,15,837.0,71.5,2.6,22.5,459.0,718.22,561.29
2016,10,31,9,30,858.0,74.0,2.7,23.0,504.0,767.11,593.7
2016,10,31,9,45,873.5,76.0,2.8,24.0,543.5,816.43,624.7
2016,10,31,10,0,889.0,78.0,2.9,25.0,583.0,864.11,653.94
2016,10,31,10,15,899.0,80.0,2.9,25.0,615.5,904.97,680.01
2016,10,31,10,30,909.0,82.0,2.9,25.0,648.0,943.29,704.19
2016,10,31,10,45,915.5,83.0,2.95,25.5,673.0,974.32,722.4
2016,10,31,11,0,922.0,84.0,3.0,26.0,698.0,1002.22,738.53
2016,10,31,11,15,925.5,85.0,3.05,26.5,714.5,1023.87,750.59
2016,10,31,11,30,929.0,86.0,3.1,27.0,731.0,1041.98,760.47
2016,10,31,11,45,927.0,88.0,3.15,27.5,738.5,1052.1,765.3
2016,10,31,12,0,925.0,90.0,3.2,28.0,746.0,1058.43,767.92
2016,10,31,12,15,924.0,90.0,3.2,28.0,745.5,1059.62,768.52
2016,10,31,12,30,923.0,90.0,3.2,28.0,745.0,1057.04,766.93
2016,10,31,12,45,919.0,90.0,3.25,28.5,736.0,1047.68,760.08
2016,10,31,13,0,915.0,90.0,3.3,29.0,727.0,1034.66,751.09
2016,10,31,13,15,909.5,89.0,3.3,29.0,709.5,1015.4,739.32
2016,10,31,13,30,904.0,88.0,3.3,29.0,692.0,992.72,725.47
2016,10,31,13,45,894.5,87.0,3.35,29.0,666.5,962.96,707.4
2016,10,31,14,0,885.0,86.0,3.4,29.0,641.0,930.26,687.35
2016,10,31,14,15,872.5,84.5,3.4,29.0,608.0,891.54,662.86
2016,10,31,14,30,860.0,83.0,3.4,29.0,575.0,850.49,636.63
2016,10,31,14,45,842.0,81.0,3.4,29.0,535.5,810.19,610.7
2016,10,31,15,0,824.0,79.0,3.4,29.0,496.0,759.86,577.45
2016,10,31,15,15,412.0,96.5,3.3,28.5,305.0,441.23,345.29
2016,10,31,15,30,0.0,114.0,3.2,28.0,114.0,98.06,73.09
2016,10,31,15,45,354.5,90.0,3.15,28.0,211.5,347.01,275.58
2016,10,31,16,0,709.0,66.0,3.1,28.0,309.0,518.45,406.33
2016,10,31,16,15,660.0,60.5,2.7,27.0,258.0,449.03,351.12
2016,10,31,16,30,611.0,55.0,2.3,26.0,207.0,381.35,296.48
2016,10,31,16,45,531.0,47.5,1.9,25.0,157.0,302.31,231.29
2016,10,31,17,0,451.0,40.0,1.5,24.0,107.0,231.7,171.14
2016,10,31,17,15,312.0,28.5,1.45,23.0,65.5,147.47,98.15
2016,10,31,17,30,173.0,17.0,1.4,22.0,24.0,58.75,0.0
2016,10,31,17,45,86.5,8.5,1.35,21.5,12.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,36.0,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,72.0,14.0,2.3,20.0,16.0,29.7,0.0
2016,11,1,7,15,207.5,29.0,2.6,20.5,53.5,110.72,69.64
2016,11,1,7,30,343.0,44.0,2.9,21.0,91.0,191.16,142.66
2016,11,1,7,45,432.5,53.5,3.2,21.5,139.0,261.61,203.71
2016,11,1,8,0,522.0,63.0,3.5,22.0,187.0,341.58,271.46
2016,11,1,8,15,576.5,69.5,3.65,22.5,236.5,408.62,327.43
2016,11,1,8,30,631.0,76.0,3.8,23.0,286.0,480.3,385.18
2016,11,1,8,45,671.5,80.0,4.0,23.5,334.5,544.34,435.34
2016,11,1,9,0,712.0,84.0,4.2,24.0,383.0,610.65,485.74
2016,11,1,9,15,737.5,87.5,4.2,24.5,427.0,664.06,524.0
2016,11,1,9,30,763.0,91.0,4.2,25.0,471.0,720.67,562.74
2016,11,1,9,45,785.5,92.0,4.25,26.0,510.0,771.64,595.58
2016,11,1,10,0,808.0,93.0,4.3,27.0,549.0,821.64,627.05
2016,11,1,10,15,561.0,183.5,4.3,27.0,509.0,727.82,558.07
2016,11,1,10,30,314.0,274.0,4.3,27.0,469.0,600.07,459.59
2016,11,1,10,45,584.0,186.5,4.3,27.5,566.5,794.74,604.3
2016,11,1,11,0,854.0,99.0,4.3,28.0,664.0,954.34,711.03
2016,11,1,11,15,859.5,99.5,4.3,28.5,681.0,976.08,722.29
2016,11,1,11,30,865.0,100.0,4.3,29.0,698.0,994.62,732.42
2016,11,1,11,45,559.5,219.0,4.3,29.5,607.5,839.69,625.18
2016,11,1,12,0,254.0,338.0,4.3,30.0,517.0,622.51,465.23
2016,11,1,12,15,571.5,215.0,4.3,30.0,618.5,852.83,635.74
2016,11,1,12,30,889.0,92.0,4.3,30.0,720.0,1024.94,749.63
2016,11,1,12,45,886.0,92.0,4.3,30.0,712.0,1016.79,743.26
2016,11,1,13,0,883.0,92.0,4.3,30.0,704.0,1005.11,736.05
2016,11,1,13,15,534.5,206.0,4.3,30.0,574.0,786.82,588.21
2016,11,1,13,30,186.0,320.0,4.3,30.0,444.0,524.69,394.93
2016,11,1,13,45,520.0,204.5,4.3,30.0,532.5,748.51,565.12
2016,11,1,14,0,854.0,89.0,4.3,30.0,621.0,905.44,674.57
2016,11,1,14,15,481.0,174.5,4.25,30.0,471.5,649.39,494.25
2016,11,1,14,30,108.0,260.0,4.2,30.0,322.0,353.5,269.84
2016,11,1,14,45,134.5,243.0,4.2,30.0,314.5,370.34,284.56
2016,11,1,15,0,161.0,226.0,4.2,30.0,307.0,367.71,283.85
2016,11,1,15,15,457.5,150.0,4.1,29.5,351.0,527.34,410.56
2016,11,1,15,30,754.0,74.0,4.0,29.0,395.0,631.66,492.12
2016,11,1,15,45,718.0,70.5,3.95,29.0,347.0,566.99,442.92
2016,11,1,16,0,682.0,67.0,3.9,29.0,299.0,506.36,396.12
2016,11,1,16,15,632.0,61.5,3.45,28.5,249.0,435.6,340.28
2016,11,1,16,30,582.0,56.0,3.0,28.0,199.0,368.95,285.83
2016,11,1,16,45,496.0,48.5,2.65,27.5,149.5,288.87,219.73
2016,11,1,17,0,410.0,41.0,2.3,27.0,100.0,217.88,159.52
2016,11,1,17,15,271.5,28.5,2.2,26.5,60.5,135.15,87.75
2016,11,1,17,30,133.0,16.0,2.1,26.0,21.0,47.82,0.0
2016,11,1,17,45,66.5,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,21.5,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,13.0,15.45,0.0
2016,11,2,7,15,131.5,31.0,2.7,22.0,47.5,89.8,54.48
2016,11,2,7,30,242.0,50.0,2.9,22.0,82.0,160.4,119.18
2016,11,2,7,45,341.5,61.5,3.15,22.5,129.0,229.36,177.97
2016,11,2,8,0,441.0,73.0,3.4,23.0,176.0,309.83,245.48
2016,11,2,8,15,243.0,101.0,3.55,23.0,160.0,248.31,198.74
2016,11,2,8,30,45.0,129.0,3.7,23.0,144.0,153.7,121.29
2016,11,2,8,45,352.5,112.5,3.85,23.5,257.5,369.57,298.1
2016,11,2,9,0,660.0,96.0,4.0,24.0,371.0,589.22,469.44
2016,11,2,9,15,687.5,100.0,4.05,24.5,414.5,645.68,509.98
2016,11,2,9,30,715.0,104.0,4.1,25.0,458.0,702.51,549.43
2016,11,2,9,45,370.5,160.0,4.15,26.0,344.5,504.23,395.56
2016,11,2,10,0,26.0,216.0,4.2,27.0,231.0,217.38,166.91
2016,11,2,10,15,26.5,228.5,4.15,27.0,244.5,230.17,176.97
2016,11,2,10,30,27.0,241.0,4.1,27.0,258.0,243.06,186.54
2016,11,2,10,45,28.5,250.5,4.05,27.5,269.0,272.91,208.66
2016,11,2,11,0,30.0,260.0,4.0,28.0,280.0,284.8,216.93
2016,11,2,11,15,104.0,297.0,3.9,28.0,368.5,399.43,305.14
2016,11,2,11,30,178.0,334.0,3.8,28.0,457.0,538.48,407.93
2016,11,2,11,45,499.0,228.0,3.75,28.0,577.0,788.93,593.43
2016,11,2,12,0,820.0,122.0,3.7,28.0,697.0,1001.91,737.46
2016,11,2,12,15,458.5,228.5,3.6,28.0,550.0,753.06,564.03
2016,11,2,12,30,97.0,335.0,3.5,28.0,403.0,438.03,330.19
2016,11,2,12,45,56.5,288.5,3.4,28.0,328.5,343.4,260.42
2016,11,2,13,0,16.0,242.0,3.3,28.0,254.0,232.68,176.01
2016,11,2,13,15,402.0,182.5,3.15,28.0,449.0,629.25,481.06
2016,11,2,13,30,788.0,123.0,3.0,28.0,644.0,932.58,690.1
2016,11,2,13,45,773.5,123.0,2.95,28.0,619.0,901.09,667.06
2016,11,2,14,0,759.0,123.0,2.9,28.0,594.0,873.05,649.18
2016,11,2,14,15,744.5,120.5,2.8,28.0,562.5,834.12,623.55
2016,11,2,14,30,730.0,118.0,2.7,28.0,531.0,793.37,596.62
2016,11,2,14,45,678.5,125.0,2.65,28.0,488.5,731.29,554.92
2016,11,2,15,0,627.0,132.0,2.6,28.0,446.0,669.93,512.72
2016,11,2,15,15,597.0,126.5,2.45,27.5,403.5,612.96,472.83
2016,11,2,15,30,567.0,121.0,2.3,27.0,361.0,556.67,432.44
2016,11,2,15,45,514.5,116.0,2.2,27.0,313.5,482.25,376.79
2016,11,2,16,0,462.0,111.0,2.1,27.0,266.0,418.26,327.54
2016,11,2,16,15,402.5,100.0,1.9,26.5,219.0,348.25,272.8
2016,11,2,16,30,343.0,89.0,1.7,26.0,172.0,284.01,221.07
2016,11,2,16,45,252.0,74.0,1.55,25.5,127.0,199.78,152.82
2016,11,2,17,0,161.0,59.0,1.4,25.0,82.0,136.28,100.33
2016,11,2,17,15,80.5,36.0,1.5,24.5,47.5,76.26,48.51
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,11.1,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.0,0.95,21.0,1.0,0.0,0.0
2016,11,3,7,0,0.0,2.0,1.0,21.0,2.0,1.71,0.0
2016,11,3,7,15,0.0,7.5,1.2,21.0,7.5,6.15,0.0
2016,11,3,7,30,0.0,13.0,1.4,21.0,13.0,10.68,3.03
2016,11,3,7,45,0.0,21.0,1.6,21.5,21.0,17.29,8.68
2016,11,3,8,0,0.0,29.0,1.8,22.0,29.0,23.91,14.31
2016,11,3,8,15,0.0,37.0,1.85,22.0,37.0,30.54,19.91
2016,11,3,8,30,0.0,45.0,1.9,22.0,45.0,37.19,25.45
2016,11,3,8,45,0.0,47.5,1.95,22.5,47.5,39.28,27.06
2016,11,3,9,0,0.0,50.0,2.0,23.0,50.0,41.37,28.64
2016,11,3,9,15,0.0,80.0,2.0,23.0,80.0,66.41,49.08
2016,11,3,9,30,0.0,110.0,2.0,23.0,110.0,93.36,70.79
2016,11,3,9,45,9.5,158.0,2.0,23.0,163.5,146.19,113.26
2016,11,3,10,0,19.0,206.0,2.0,23.0,217.0,201.48,156.83
2016,11,3,10,15,62.0,245.0,1.9,23.0,282.5,297.83,232.31
2016,11,3,10,30,105.0,284.0,1.8,23.0,348.0,382.57,296.67
2016,11,3,10,45,283.0,268.5,1.75,23.5,451.0,574.17,440.26
2016,11,3,11,0,461.0,253.0,1.7,24.0,554.0,755.44,567.58
2016,11,3,11,15,377.5,284.5,1.6,24.0,535.5,697.76,523.01
2016,11,3,11,30,294.0,316.0,1.5,24.0,517.0,656.0,490.97
2016,11,3,11,45,251.5,327.5,1.45,24.5,501.0,607.64,455.32
2016,11,3,12,0,209.0,339.0,1.4,25.0,485.0,579.28,433.23
2016,11,3,12,15,128.5,321.5,1.3,25.0,411.5,477.29,358.62
2016,11,3,12,30,48.0,304.0,1.2,25.0,338.0,352.98,266.4
2016,11,3,12,45,24.0,186.5,1.2,25.0,203.5,200.64,152.64
2016,11,3,13,0,0.0,69.0,1.2,25.0,69.0,57.39,40.38
2016,11,3,13,15,0.0,62.0,1.25,25.0,62.0,51.53,35.89
2016,11,3,13,30,0.0,55.0,1.3,25.0,55.0,45.68,31.24
2016,11,3,13,45,0.0,39.0,1.4,25.0,39.0,32.34,20.55
2016,11,3,14,0,0.0,23.0,1.5,25.0,23.0,19.04,9.83
2016,11,3,14,15,0.0,17.0,1.55,25.0,17.0,14.06,5.8
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,9.09,1.77
2016,11,3,14,45,0.0,10.5,1.65,25.0,10.5,8.67,1.44
2016,11,3,15,0,0.0,10.0,1.7,25.0,10.0,8.25,1.12
2016,11,3,15,15,3.5,78.0,1.65,24.5,79.5,67.34,49.65
2016,11,3,15,30,7.0,146.0,1.6,24.0,149.0,135.2,104.75
2016,11,3,15,45,3.5,128.5,1.6,24.0,130.0,116.69,89.9
2016,11,3,16,0,0.0,111.0,1.6,24.0,111.0,98.62,75.4
2016,11,3,16,15,239.0,88.5,1.5,23.5,145.5,234.06,186.87
2016,11,3,16,30,478.0,66.0,1.4,23.0,180.0,329.81,259.53
2016,11,3,16,45,385.5,56.5,1.3,23.0,133.5,250.04,192.53
2016,11,3,17,0,293.0,47.0,1.2,23.0,87.0,179.34,132.72
2016,11,3,17,15,146.5,31.5,1.15,22.5,51.5,98.42,62.56
2016,11,3,17,30,0.0,16.0,1.1,22.0,16.0,13.66,0.0
2016,11,3,17,45,0.0,8.0,1.05,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.27,0.0
2016,11,4,7,15,0.0,21.0,3.25,18.0,21.0,17.57,6.02
2016,11,4,7,30,0.0,37.0,3.3,18.0,37.0,32.24,20.69
2016,11,4,7,45,1.5,58.5,3.4,18.0,59.0,53.13,38.72
2016,11,4,8,0,3.0,80.0,3.5,18.0,81.0,73.86,56.54
2016,11,4,8,15,11.0,100.0,3.55,18.0,103.5,96.52,75.81
2016,11,4,8,30,19.0,120.0,3.6,18.0,126.0,120.06,95.6
2016,11,4,8,45,9.5,97.5,3.7,18.5,100.5,89.94,70.12
2016,11,4,9,0,0.0,75.0,3.8,19.0,75.0,62.22,46.55
2016,11,4,9,15,0.0,92.5,3.8,19.0,92.5,77.71,59.29
2016,11,4,9,30,0.0,110.0,3.8,19.0,110.0,93.42,72.07
2016,11,4,9,45,1.0,140.5,3.8,19.5,141.0,122.45,95.48
2016,11,4,10,0,2.0,171.0,3.8,20.0,172.0,152.15,119.07
2016,11,4,10,15,1.5,170.0,3.75,20.0,171.0,150.08,117.08
2016,11,4,10,30,1.0,169.0,3.7,20.0,170.0,148.19,115.3
2016,11,4,10,45,2.5,176.5,3.65,20.5,178.0,156.42,121.52
2016,11,4,11,0,4.0,184.0,3.6,21.0,186.0,164.79,127.82
2016,11,4,11,15,3.0,176.5,3.55,21.0,178.5,156.47,121.01
2016,11,4,11,30,2.0,169.0,3.5,21.0,171.0,148.29,114.35
2016,11,4,11,45,1.0,147.0,3.5,21.5,148.0,126.8,96.92
2016,11,4,12,0,0.0,125.0,3.5,22.0,125.0,105.78,79.89
2016,11,4,12,15,0.0,75.0,3.45,22.0,75.0,62.41,45.06
2016,11,4,12,30,0.0,25.0,3.4,22.0,25.0,20.74,11.28
2016,11,4,12,45,0.0,86.0,3.35,22.0,86.0,71.61,52.56
2016,11,4,13,0,0.0,147.0,3.3,22.0,147.0,125.83,96.03
2016,11,4,13,15,0.0,149.5,3.25,22.0,149.5,128.21,97.94
2016,11,4,13,30,0.0,152.0,3.2,22.0,152.0,130.65,99.99
2016,11,4,13,45,2.5,169.0,3.2,22.0,170.5,149.22,115.03
2016,11,4,14,0,5.0,186.0,3.2,22.0,189.0,168.25,130.41
2016,11,4,14,15,2.5,172.5,3.15,22.0,174.0,153.33,118.65
2016,11,4,14,30,0.0,159.0,3.1,22.0,159.0,138.66,107.09
2016,11,4,14,45,0.0,130.5,3.1,22.0,130.5,112.05,85.96
2016,11,4,15,0,0.0,102.0,3.1,22.0,102.0,85.99,65.06
2016,11,4,15,15,0.0,61.0,3.0,21.5,61.0,50.54,36.28
2016,11,4,15,30,0.0,20.0,2.9,21.0,20.0,16.49,8.15
2016,11,4,15,45,0.0,17.5,2.85,21.0,17.5,14.42,6.45
2016,11,4,16,0,0.0,15.0,2.8,21.0,15.0,12.35,4.73
2016,11,4,16,15,0.0,12.0,2.6,20.5,12.0,9.87,2.66
2016,11,4,16,30,0.0,9.0,2.4,20.0,9.0,7.39,0.57
2016,11,4,16,45,0.0,6.5,2.25,20.0,6.5,5.33,0.0
2016,11,4,17,0,0.0,4.0,2.1,20.0,4.0,3.28,0.0
2016,11,4,17,15,0.0,2.0,2.0,20.0,2.0,1.64,0.0
2016,11,4,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.5,3.0,17.0,1.5,0.0,0.0
2016,11,5,7,0,0.0,3.0,3.1,17.0,3.0,2.56,0.0
2016,11,5,7,15,0.0,16.0,3.2,17.0,16.0,13.19,2.71
2016,11,5,7,30,0.0,29.0,3.3,17.0,29.0,23.97,13.96
2016,11,5,7,45,0.0,47.5,3.4,17.5,47.5,40.79,28.5
2016,11,5,8,0,0.0,66.0,3.5,18.0,66.0,57.63,42.92
2016,11,5,8,15,0.0,85.0,3.45,18.0,85.0,74.92,57.62
2016,11,5,8,30,0.0,104.0,3.4,18.0,104.0,92.21,72.09
2016,11,5,8,45,0.0,59.0,3.4,18.5,59.0,48.85,35.57
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,11.54,4.07
2016,11,5,9,15,0.0,10.5,3.3,19.5,10.5,8.65,1.61
2016,11,5,9,30,0.0,7.0,3.2,20.0,7.0,5.77,0.0
2016,11,5,9,45,0.0,8.5,3.15,20.5,8.5,7.01,0.18
2016,11,5,10,0,0.0,10.0,3.1,21.0,10.0,8.26,1.19
2016,11,5,10,15,0.0,46.0,3.0,21.0,46.0,38.12,25.82
2016,11,5,10,30,0.0,82.0,2.9,21.0,82.0,68.17,50.32
2016,11,5,10,45,0.0,94.5,2.85,21.5,94.5,78.72,58.64
2016,11,5,11,0,0.0,107.0,2.8,22.0,107.0,89.76,67.32
2016,11,5,11,15,30.0,205.0,2.75,22.0,225.5,226.05,176.5
2016,11,5,11,30,60.0,303.0,2.7,22.0,344.0,364.97,283.43
2016,11,5,11,45,38.0,274.0,2.65,22.5,300.0,309.82,239.59
2016,11,5,12,0,16.0,245.0,2.6,23.0,256.0,236.26,182.02
2016,11,5,12,15,20.0,256.0,2.55,23.0,270.0,251.39,193.98
2016,11,5,12,30,24.0,267.0,2.5,23.0,284.0,266.67,205.81
2016,11,5,12,45,12.0,192.5,2.5,23.0,201.0,180.72,138.93
2016,11,5,13,0,0.0,118.0,2.5,23.0,118.0,99.53,74.57
2016,11,5,13,15,227.0,186.0,2.5,23.0,333.5,437.93,344.73
2016,11,5,13,30,454.0,254.0,2.5,23.0,549.0,752.4,574.28
2016,11,5,13,45,231.5,228.0,2.55,23.5,378.5,481.18,372.76
2016,11,5,14,0,9.0,202.0,2.6,24.0,208.0,187.88,144.13
2016,11,5,14,15,110.0,227.0,2.6,23.5,289.0,339.63,266.42
2016,11,5,14,30,211.0,252.0,2.6,23.0,370.0,453.04,355.31
2016,11,5,14,45,168.5,235.0,2.65,23.0,324.5,391.85,308.2
2016,11,5,15,0,126.0,218.0,2.7,23.0,279.0,333.56,263.34
2016,11,5,15,15,328.5,169.5,2.7,22.5,310.0,439.28,350.73
2016,11,5,15,30,531.0,121.0,2.7,22.0,341.0,526.77,420.99
2016,11,5,15,45,470.0,119.5,2.7,22.0,296.5,459.05,367.75
2016,11,5,16,0,409.0,118.0,2.7,22.0,252.0,395.96,317.7
2016,11,5,16,15,359.0,103.5,2.55,21.5,206.5,330.12,264.82
2016,11,5,16,30,309.0,89.0,2.4,21.0,161.0,269.11,214.34
2016,11,5,16,45,236.5,71.0,2.3,21.0,118.0,191.53,149.29
2016,11,5,17,0,164.0,53.0,2.2,21.0,75.0,131.76,98.1
2016,11,5,17,15,82.0,31.5,2.15,20.5,42.5,70.86,42.5
2016,11,5,17,30,0.0,10.0,2.1,20.0,10.0,8.54,0.0
2016,11,5,17,45,0.0,5.0,2.05,19.5,5.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,121.0,22.0,2.05,16.0,36.5,74.09,36.41
2016,11,6,7,30,242.0,44.0,2.2,16.0,73.0,155.88,117.18
2016,11,6,7,45,333.5,56.5,2.4,16.0,118.0,222.54,176.21
2016,11,6,8,0,425.0,69.0,2.6,16.0,163.0,299.85,243.28
2016,11,6,8,15,212.5,65.5,2.7,16.5,112.5,203.94,167.05
2016,11,6,8,30,0.0,62.0,2.8,17.0,62.0,51.37,37.92
2016,11,6,8,45,0.5,99.0,2.9,17.5,99.0,85.89,66.87
2016,11,6,9,0,1.0,136.0,3.0,18.0,136.0,121.8,96.33
2016,11,6,9,15,108.5,172.5,3.05,18.0,224.5,263.7,214.48
2016,11,6,9,30,216.0,209.0,3.1,18.0,313.0,393.02,318.66
2016,11,6,9,45,108.0,170.5,3.2,18.5,222.5,267.56,215.94
2016,11,6,10,0,0.0,132.0,3.3,19.0,132.0,113.24,87.69
2016,11,6,10,15,0.0,121.5,3.35,19.5,121.5,103.17,79.31
2016,11,6,10,30,0.0,111.0,3.4,20.0,111.0,93.47,71.12
2016,11,6,10,45,0.0,89.5,3.5,20.5,89.5,74.47,55.43
2016,11,6,11,0,0.0,68.0,3.6,21.0,68.0,56.51,40.65
2016,11,6,11,15,0.0,93.0,3.55,21.0,93.0,77.44,57.6
2016,11,6,11,30,0.0,118.0,3.5,21.0,118.0,99.55,75.39
2016,11,6,11,45,0.0,69.5,3.5,21.0,69.5,57.8,41.57
2016,11,6,12,0,0.0,21.0,3.5,21.0,21.0,17.41,8.63
2016,11,6,12,15,0.0,48.5,3.4,21.0,48.5,40.29,27.33
2016,11,6,12,30,0.0,76.0,3.3,21.0,76.0,63.24,46.0
2016,11,6,12,45,0.0,75.0,3.25,21.0,75.0,62.4,45.31
2016,11,6,13,0,0.0,74.0,3.2,21.0,74.0,61.55,44.66
2016,11,6,13,15,0.0,43.5,3.1,21.0,43.5,36.1,23.96
2016,11,6,13,30,0.0,13.0,3.0,21.0,13.0,10.76,3.2
2016,11,6,13,45,0.0,12.5,2.95,21.0,12.5,10.34,2.87
2016,11,6,14,0,0.0,12.0,2.9,21.0,12.0,9.92,2.54
2016,11,6,14,15,9.5,108.5,2.9,21.0,114.0,99.81,76.61
2016,11,6,14,30,19.0,205.0,2.9,21.0,216.0,201.27,158.41
2016,11,6,14,45,9.5,125.5,2.9,21.0,131.0,115.37,89.32
2016,11,6,15,0,0.0,46.0,2.9,21.0,46.0,38.07,25.95
2016,11,6,15,15,0.0,26.5,2.9,20.5,26.5,21.88,12.64
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,5.76,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,4.94,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.11,0.0
2016,11,6,16,15,217.5,38.5,2.65,20.0,88.5,174.2,141.87
2016,11,6,16,30,435.0,72.0,2.4,20.0,172.0,313.07,250.9
2016,11,6,16,45,358.0,59.0,2.2,20.0,127.0,240.02,187.69
2016,11,6,17,0,281.0,46.0,2.0,20.0,82.0,175.77,131.49
2016,11,6,17,15,140.5,29.0,1.85,19.5,47.0,92.97,55.32
2016,11,6,17,30,0.0,12.0,1.7,19.0,12.0,10.24,0.0
2016,11,6,17,45,0.0,6.0,1.55,19.0,6.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,127.0,21.0,1.7,17.0,36.0,74.43,32.8
2016,11,7,7,30,254.0,42.0,1.9,17.0,72.0,158.49,118.2
2016,11,7,7,45,350.0,53.5,2.15,17.5,117.0,226.55,178.04
2016,11,7,8,0,446.0,65.0,2.4,18.0,162.0,309.36,248.74
2016,11,7,8,15,223.0,75.5,2.45,18.0,124.0,209.58,170.6
2016,11,7,8,30,0.0,86.0,2.5,18.0,86.0,74.31,56.98
2016,11,7,8,45,0.0,49.5,2.6,18.5,49.5,40.94,28.95
2016,11,7,9,0,0.0,13.0,2.7,19.0,13.0,10.71,3.39
2016,11,7,9,15,0.0,35.5,2.7,19.5,35.5,29.33,18.98
2016,11,7,9,30,0.0,58.0,2.7,20.0,58.0,48.05,34.42
2016,11,7,9,45,0.0,69.5,2.75,20.5,69.5,57.66,42.16
2016,11,7,10,0,0.0,81.0,2.8,21.0,81.0,67.29,49.83
2016,11,7,10,15,3.5,136.5,2.8,21.0,138.5,120.27,92.86
2016,11,7,10,30,7.0,192.0,2.8,21.0,196.0,176.59,137.77
2016,11,7,10,45,4.0,181.0,2.85,21.5,183.5,162.59,125.95
2016,11,7,11,0,1.0,170.0,2.9,22.0,171.0,148.85,114.54
2016,11,7,11,15,0.5,162.5,2.85,22.0,163.0,141.06,108.21
2016,11,7,11,30,0.0,155.0,2.8,22.0,155.0,133.42,102.03
2016,11,7,11,45,2.5,171.5,2.8,22.5,173.5,151.34,116.07
2016,11,7,12,0,5.0,188.0,2.8,23.0,192.0,169.52,130.17
2016,11,7,12,15,7.5,204.0,2.75,23.0,209.5,187.49,144.28
2016,11,7,12,30,10.0,220.0,2.7,23.0,227.0,205.71,158.55
2016,11,7,12,45,8.0,208.0,2.7,23.0,214.0,191.97,147.77
2016,11,7,13,0,6.0,196.0,2.7,23.0,201.0,178.38,137.17
2016,11,7,13,15,3.0,176.5,2.65,23.0,179.0,156.78,120.2
2016,11,7,13,30,0.0,157.0,2.6,23.0,157.0,135.55,103.44
2016,11,7,13,45,4.0,177.0,2.55,23.5,179.5,158.67,121.85
2016,11,7,14,0,8.0,197.0,2.5,24.0,202.0,182.4,140.55
2016,11,7,14,15,4.0,156.0,2.4,23.5,158.5,139.16,106.72
2016,11,7,14,30,0.0,115.0,2.3,23.0,115.0,97.45,73.68
2016,11,7,14,45,0.0,75.0,2.25,23.0,75.0,62.25,45.39
2016,11,7,15,0,0.0,35.0,2.2,23.0,35.0,28.94,18.24
2016,11,7,15,15,0.0,70.0,2.1,22.5,70.0,58.05,42.36
2016,11,7,15,30,0.0,105.0,2.0,22.0,105.0,90.2,68.96
2016,11,7,15,45,276.5,96.5,1.9,22.0,185.0,307.47,249.03
2016,11,7,16,0,553.0,88.0,1.8,22.0,265.0,456.18,364.51
2016,11,7,16,15,495.0,79.0,1.6,21.5,217.5,383.36,305.23
2016,11,7,16,30,437.0,70.0,1.4,21.0,170.0,312.45,247.1
2016,11,7,16,45,346.5,58.0,1.25,21.0,124.5,234.5,181.7
2016,11,7,17,0,256.0,46.0,1.1,21.0,79.0,166.95,123.74
2016,11,7,17,15,143.0,28.0,1.1,20.5,45.0,92.41,52.73
2016,11,7,17,30,30.0,10.0,1.1,20.0,11.0,16.48,0.0
2016,11,7,17,45,15.0,5.0,1.15,20.0,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.0,3.15,17.0,11.0,9.05,0.0
2016,11,8,7,30,0.0,22.0,3.3,17.0,22.0,18.14,9.06
2016,11,8,7,45,0.0,36.0,3.45,17.0,36.0,29.76,19.25
2016,11,8,8,0,0.0,50.0,3.6,17.0,50.0,41.84,29.75
2016,11,8,8,15,0.0,65.0,3.6,17.0,65.0,55.17,41.19
2016,11,8,8,30,0.0,80.0,3.6,17.0,80.0,68.52,52.49
2016,11,8,8,45,1.5,107.5,3.65,17.5,108.5,95.35,74.83
2016,11,8,9,0,3.0,135.0,3.7,18.0,137.0,122.68,97.19
2016,11,8,9,15,1.5,127.5,3.7,18.0,128.5,112.5,88.45
2016,11,8,9,30,0.0,120.0,3.7,18.0,120.0,103.18,80.46
2016,11,8,9,45,0.0,129.5,3.7,18.0,129.5,111.57,87.16
2016,11,8,10,0,0.0,139.0,3.7,18.0,139.0,120.05,93.87
2016,11,8,10,15,0.0,153.0,3.75,18.0,153.0,132.9,104.14
2016,11,8,10,30,0.0,167.0,3.8,18.0,167.0,145.87,114.44
2016,11,8,10,45,9.0,200.0,3.9,18.5,206.0,186.13,146.82
2016,11,8,11,0,18.0,233.0,4.0,19.0,245.0,227.55,179.64
