Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,15,12.0,215.5,4.1,19.0,224.0,203.83,160.31
2016,11,8,11,30,6.0,198.0,4.2,19.0,203.0,180.49,141.37
2016,11,8,11,45,9.5,215.5,4.3,19.0,223.0,201.03,157.87
2016,11,8,12,0,13.0,233.0,4.4,19.0,243.0,221.89,174.51
2016,11,8,12,15,18.0,246.0,4.4,19.0,259.0,240.03,189.02
2016,11,8,12,30,23.0,259.0,4.4,19.0,275.0,258.37,203.67
2016,11,8,12,45,24.5,260.0,4.45,19.0,276.5,260.99,205.85
2016,11,8,13,0,26.0,261.0,4.5,19.0,278.0,263.64,208.14
2016,11,8,13,15,15.5,226.0,4.5,19.0,236.5,217.75,171.57
2016,11,8,13,30,5.0,191.0,4.5,19.0,195.0,173.06,135.68
2016,11,8,13,45,28.0,224.0,4.5,19.5,241.5,245.53,194.4
2016,11,8,14,0,51.0,257.0,4.5,20.0,288.0,304.64,241.52
2016,11,8,14,15,25.5,194.5,4.45,19.5,210.0,211.01,167.22
2016,11,8,14,30,0.0,132.0,4.4,19.0,132.0,113.33,87.93
2016,11,8,14,45,0.0,95.0,4.35,19.0,95.0,79.5,60.43
2016,11,8,15,0,0.0,58.0,4.3,19.0,58.0,48.05,34.53
2016,11,8,15,15,0.0,64.5,4.15,19.0,64.5,53.46,39.16
2016,11,8,15,30,0.0,71.0,4.0,19.0,71.0,58.88,43.8
2016,11,8,15,45,0.0,61.5,3.85,19.0,61.5,50.94,37.27
2016,11,8,16,0,0.0,52.0,3.7,19.0,52.0,43.02,30.68
2016,11,8,16,15,0.0,42.5,3.6,18.5,42.5,35.12,24.07
2016,11,8,16,30,0.0,33.0,3.5,18.0,33.0,27.23,17.37
2016,11,8,16,45,0.0,24.0,3.4,18.0,24.0,19.77,10.9
2016,11,8,17,0,0.0,15.0,3.3,18.0,15.0,12.34,4.42
2016,11,8,17,15,0.0,8.5,3.3,17.5,8.5,6.98,0.0
2016,11,8,17,30,0.0,2.0,3.3,17.0,2.0,1.71,0.0
2016,11,8,17,45,0.0,1.0,3.35,17.0,1.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.35,14.0,0.5,0.41,0.0
2016,11,9,7,30,0.0,1.0,3.4,14.0,1.0,0.82,0.0
2016,11,9,7,45,0.0,1.5,3.45,14.5,1.5,1.23,0.0
2016,11,9,8,0,0.0,2.0,3.5,15.0,2.0,1.64,0.0
2016,11,9,8,15,0.0,3.0,3.6,15.0,3.0,2.46,0.0
2016,11,9,8,30,0.0,4.0,3.7,15.0,4.0,3.29,0.0
2016,11,9,8,45,0.0,4.5,3.8,15.0,4.5,3.7,0.0
2016,11,9,9,0,0.0,5.0,3.9,15.0,5.0,4.11,0.0
2016,11,9,9,15,0.0,18.0,3.95,15.0,18.0,14.84,7.03
2016,11,9,9,30,0.0,31.0,4.0,15.0,31.0,25.61,16.16
2016,11,9,9,45,0.0,71.0,4.05,15.5,71.0,58.91,44.13
2016,11,9,10,0,0.0,111.0,4.1,16.0,111.0,93.92,73.08
2016,11,9,10,15,0.0,81.5,4.1,16.0,81.5,67.72,51.12
2016,11,9,10,30,0.0,52.0,4.1,16.0,52.0,43.12,30.53
2016,11,9,10,45,0.0,47.0,4.15,16.5,47.0,38.98,26.96
2016,11,9,11,0,0.0,42.0,4.2,17.0,42.0,34.83,23.41
2016,11,9,11,15,0.0,43.5,4.2,17.0,43.5,36.09,24.42
2016,11,9,11,30,0.0,45.0,4.2,17.0,45.0,37.35,25.44
2016,11,9,11,45,0.0,100.5,4.25,17.0,100.5,84.0,63.92
2016,11,9,12,0,0.0,156.0,4.3,17.0,156.0,134.36,104.97
2016,11,9,12,15,0.0,126.5,4.2,17.0,126.5,107.24,82.81
2016,11,9,12,30,0.0,97.0,4.1,17.0,97.0,80.92,61.3
2016,11,9,12,45,0.0,100.0,4.1,17.5,100.0,83.56,63.39
2016,11,9,13,0,0.0,103.0,4.1,18.0,103.0,86.21,65.46
2016,11,9,13,15,0.0,128.0,4.05,18.0,128.0,108.7,83.88
2016,11,9,13,30,0.0,153.0,4.0,18.0,153.0,131.94,102.85
2016,11,9,13,45,0.0,119.0,4.0,18.0,119.0,100.67,77.49
2016,11,9,14,0,0.0,85.0,4.0,18.0,85.0,70.67,53.01
2016,11,9,14,15,0.0,74.0,4.0,18.0,74.0,61.46,45.52
2016,11,9,14,30,0.0,63.0,4.0,18.0,63.0,52.25,37.99
2016,11,9,14,45,0.0,40.5,4.0,18.0,40.5,33.51,22.46
2016,11,9,15,0,0.0,18.0,4.0,18.0,18.0,14.86,6.86
2016,11,9,15,15,0.0,23.5,3.9,18.0,23.5,19.39,10.72
2016,11,9,15,30,0.0,29.0,3.8,18.0,29.0,23.93,14.6
2016,11,9,15,45,260.5,61.0,3.7,18.0,143.0,254.18,211.53
2016,11,9,16,0,521.0,93.0,3.6,18.0,257.0,443.0,363.47
2016,11,9,16,15,462.5,83.0,3.3,17.5,210.0,366.79,299.76
2016,11,9,16,30,404.0,73.0,3.0,17.0,163.0,301.03,243.82
2016,11,9,16,45,314.5,59.5,2.7,17.0,118.5,223.6,176.94
2016,11,9,17,0,225.0,46.0,2.4,17.0,74.0,156.48,117.86
2016,11,9,17,15,112.5,27.5,2.35,16.5,41.5,75.48,39.26
2016,11,9,17,30,0.0,9.0,2.3,16.0,9.0,7.68,0.0
2016,11,9,17,45,0.0,4.5,2.3,16.0,4.5,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,13.0,2.3,13.0,13.0,10.71,0.0
2016,11,10,7,30,0.0,26.0,2.3,13.0,26.0,21.48,11.87
2016,11,10,7,45,0.0,43.5,2.35,13.5,43.5,37.48,26.03
2016,11,10,8,0,0.0,61.0,2.4,14.0,61.0,53.41,39.95
2016,11,10,8,15,0.0,79.5,2.35,14.0,79.5,70.31,54.59
2016,11,10,8,30,0.0,98.0,2.3,14.0,98.0,87.2,68.98
2016,11,10,8,45,0.0,89.5,2.25,14.5,89.5,76.78,59.94
2016,11,10,9,0,0.0,81.0,2.2,15.0,81.0,67.87,52.17
2016,11,10,9,15,0.0,52.5,2.2,15.0,52.5,43.45,31.39
2016,11,10,9,30,0.0,24.0,2.2,15.0,24.0,19.82,11.24
2016,11,10,9,45,0.0,66.0,2.25,15.5,66.0,54.73,40.65
2016,11,10,10,0,0.0,108.0,2.3,16.0,108.0,91.21,70.81
2016,11,10,10,15,13.5,169.0,2.25,16.0,177.5,160.72,128.19
2016,11,10,10,30,27.0,230.0,2.2,16.0,247.0,234.35,187.51
2016,11,10,10,45,151.5,258.5,2.2,16.5,354.0,421.8,337.35
2016,11,10,11,0,276.0,287.0,2.2,17.0,461.0,598.91,470.98
2016,11,10,11,15,151.0,272.5,2.2,17.5,368.0,442.79,349.17
2016,11,10,11,30,26.0,258.0,2.2,18.0,275.0,261.18,205.23
2016,11,10,11,45,166.0,282.5,2.2,18.5,394.0,472.85,372.34
2016,11,10,12,0,306.0,307.0,2.2,19.0,513.0,666.94,515.51
2016,11,10,12,15,324.5,303.0,2.3,19.0,521.5,681.93,525.72
2016,11,10,12,30,343.0,299.0,2.4,19.0,530.0,695.58,536.47
2016,11,10,12,45,305.0,303.5,2.5,19.0,507.0,660.42,510.76
2016,11,10,13,0,267.0,308.0,2.6,19.0,484.0,624.57,484.64
2016,11,10,13,15,283.5,296.5,2.7,19.0,479.5,623.75,485.68
2016,11,10,13,30,300.0,285.0,2.8,19.0,475.0,621.31,485.35
2016,11,10,13,45,239.5,281.0,2.9,19.5,429.0,532.53,418.51
2016,11,10,14,0,179.0,277.0,3.0,20.0,383.0,466.8,367.89
2016,11,10,14,15,138.5,259.5,2.95,20.0,339.0,405.8,321.17
2016,11,10,14,30,98.0,242.0,2.9,20.0,295.0,329.62,262.03
2016,11,10,14,45,144.0,225.0,2.9,20.0,296.5,363.03,290.18
2016,11,10,15,0,190.0,208.0,2.9,20.0,298.0,375.42,301.52
2016,11,10,15,15,264.5,179.0,2.75,19.5,291.5,405.71,327.63
2016,11,10,15,30,339.0,150.0,2.6,19.0,285.0,412.99,335.4
2016,11,10,15,45,319.0,134.0,2.5,19.0,248.0,366.11,297.99
2016,11,10,16,0,299.0,118.0,2.4,19.0,211.0,320.62,261.08
2016,11,10,16,15,274.0,99.0,2.05,18.5,173.0,270.32,219.5
2016,11,10,16,30,249.0,80.0,1.7,18.0,135.0,222.29,178.65
2016,11,10,16,45,206.5,61.5,1.4,17.5,98.5,169.6,133.1
2016,11,10,17,0,164.0,43.0,1.1,17.0,62.0,121.55,90.44
2016,11,10,17,15,82.0,21.5,1.05,16.0,31.0,56.74,26.57
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,11.5,1.0,0.82,0.0
2016,11,11,7,30,0.0,2.0,2.0,12.0,2.0,1.64,0.0
2016,11,11,7,45,0.0,3.5,2.25,13.0,3.5,2.87,0.0
2016,11,11,8,0,0.0,5.0,2.5,14.0,5.0,4.1,0.0
2016,11,11,8,15,0.0,7.0,2.35,14.5,7.0,5.75,0.0
2016,11,11,8,30,0.0,9.0,2.2,15.0,9.0,7.4,0.71
2016,11,11,8,45,0.0,27.0,2.05,15.5,27.0,22.26,13.45
2016,11,11,9,0,0.0,45.0,1.9,16.0,45.0,37.2,26.08
2016,11,11,9,15,0.0,71.0,1.95,16.5,71.0,58.88,44.21
2016,11,11,9,30,0.0,97.0,2.0,17.0,97.0,81.78,63.09
2016,11,11,9,45,0.0,71.5,2.05,17.5,71.5,59.32,44.1
2016,11,11,10,0,0.0,46.0,2.1,18.0,46.0,38.09,26.26
2016,11,11,10,15,0.0,78.0,2.1,18.5,78.0,64.79,48.25
2016,11,11,10,30,0.0,110.0,2.1,19.0,110.0,92.7,70.88
2016,11,11,10,45,1.0,143.0,2.15,19.5,144.0,123.91,95.9
2016,11,11,11,0,2.0,176.0,2.2,20.0,178.0,156.06,121.31
2016,11,11,11,15,8.0,202.5,2.2,20.0,208.0,187.57,146.38
2016,11,11,11,30,14.0,229.0,2.2,20.0,238.0,219.79,171.78
2016,11,11,11,45,61.5,274.0,2.2,20.5,315.0,336.39,263.24
2016,11,11,12,0,109.0,319.0,2.2,21.0,392.0,437.44,339.68
2016,11,11,12,15,90.5,313.0,2.2,21.0,373.5,411.58,319.17
2016,11,11,12,30,72.0,307.0,2.2,21.0,355.0,385.63,299.19
2016,11,11,12,45,479.5,197.0,2.25,21.5,512.0,737.52,568.07
2016,11,11,13,0,887.0,87.0,2.3,22.0,669.0,1004.1,747.64
2016,11,11,13,15,882.0,86.5,2.3,22.0,653.0,986.68,733.91
2016,11,11,13,30,877.0,86.0,2.3,22.0,637.0,965.99,721.16
2016,11,11,13,45,620.5,166.0,2.3,22.0,548.5,813.46,618.8
2016,11,11,14,0,364.0,246.0,2.3,22.0,460.0,621.57,480.04
2016,11,11,14,15,600.5,162.5,2.25,22.0,493.5,755.17,582.79
2016,11,11,14,30,837.0,79.0,2.2,22.0,527.0,838.49,640.76
2016,11,11,14,45,801.5,82.5,2.2,22.0,486.5,783.26,602.93
2016,11,11,15,0,766.0,86.0,2.2,22.0,446.0,727.65,565.48
2016,11,11,15,15,415.5,124.5,2.05,21.5,317.5,472.59,376.25
2016,11,11,15,30,65.0,163.0,1.9,21.0,189.0,209.46,166.46
2016,11,11,15,45,353.0,116.0,1.8,21.0,228.0,382.26,308.74
2016,11,11,16,0,641.0,69.0,1.7,21.0,267.0,491.13,392.82
2016,11,11,16,15,585.0,62.5,1.45,20.5,218.5,418.12,333.1
2016,11,11,16,30,529.0,56.0,1.2,20.0,170.0,349.82,276.34
2016,11,11,16,45,442.5,46.0,0.95,19.5,124.0,269.37,208.54
2016,11,11,17,0,356.0,36.0,0.7,19.0,78.0,198.23,146.24
2016,11,11,17,15,178.0,18.0,0.7,18.5,39.0,93.37,42.78
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,177.5,15.5,3.2,11.5,34.0,84.28,0.0
2016,11,12,7,30,355.0,31.0,3.3,12.0,68.0,187.1,138.84
2016,11,12,7,45,452.5,40.0,3.45,12.5,114.5,260.26,207.66
2016,11,12,8,0,550.0,49.0,3.6,13.0,161.0,344.2,282.02
2016,11,12,8,15,608.0,55.5,3.6,13.5,210.0,413.93,342.96
2016,11,12,8,30,666.0,62.0,3.6,14.0,259.0,488.72,405.72
2016,11,12,8,45,703.0,66.5,3.65,15.0,306.0,549.27,454.23
2016,11,12,9,0,740.0,71.0,3.7,16.0,353.0,614.73,504.56
2016,11,12,9,15,766.0,74.0,3.65,16.5,397.0,671.76,545.88
2016,11,12,9,30,792.0,77.0,3.6,17.0,441.0,728.82,585.81
2016,11,12,9,45,809.0,80.5,3.55,17.5,479.0,778.8,619.55
2016,11,12,10,0,826.0,84.0,3.5,18.0,517.0,827.48,651.66
2016,11,12,10,15,839.0,86.0,3.4,18.0,549.0,869.16,679.18
2016,11,12,10,30,852.0,88.0,3.3,18.0,581.0,908.69,704.86
2016,11,12,10,45,858.0,90.0,3.2,18.5,605.0,939.24,722.63
2016,11,12,11,0,864.0,92.0,3.1,19.0,629.0,955.99,730.77
2016,11,12,11,15,870.0,93.0,3.0,19.0,646.0,978.9,744.65
2016,11,12,11,30,876.0,94.0,2.9,19.0,663.0,998.64,756.3
2016,11,12,11,45,881.5,93.0,2.85,19.5,672.5,1012.2,762.85
2016,11,12,12,0,887.0,92.0,2.8,20.0,682.0,1022.35,767.28
2016,11,12,12,15,887.5,92.0,2.7,20.0,682.5,1025.14,767.93
2016,11,12,12,30,888.0,92.0,2.6,20.0,683.0,1024.37,766.44
2016,11,12,12,45,884.0,92.5,2.55,20.5,675.0,1016.1,759.24
2016,11,12,13,0,880.0,93.0,2.5,21.0,667.0,1004.38,750.03
2016,11,12,13,15,513.5,195.5,2.45,21.0,528.5,757.74,580.78
2016,11,12,13,30,147.0,298.0,2.4,21.0,390.0,468.5,363.22
2016,11,12,13,45,496.5,194.5,2.4,21.0,487.5,719.21,558.32
2016,11,12,14,0,846.0,91.0,2.4,21.0,585.0,913.48,694.41
2016,11,12,14,15,833.0,89.0,2.4,21.0,554.0,874.85,667.3
2016,11,12,14,30,820.0,87.0,2.4,21.0,523.0,834.04,640.75
2016,11,12,14,45,771.0,94.0,2.4,21.0,481.0,771.94,598.85
2016,11,12,15,0,722.0,101.0,2.4,21.0,439.0,715.18,560.14
2016,11,12,15,15,693.5,96.5,2.3,20.5,396.0,657.37,520.3
2016,11,12,15,30,665.0,92.0,2.2,20.0,353.0,599.95,478.71
2016,11,12,15,45,618.0,87.5,2.1,20.0,306.0,531.09,425.88
2016,11,12,16,0,571.0,83.0,2.0,20.0,259.0,464.99,373.72
2016,11,12,16,15,511.5,74.5,1.75,19.5,211.0,390.99,314.03
2016,11,12,16,30,452.0,66.0,1.5,19.0,163.0,322.01,256.47
2016,11,12,16,45,367.0,53.5,1.3,18.5,118.0,241.87,188.77
2016,11,12,17,0,282.0,41.0,1.1,18.0,73.0,174.51,129.53
2016,11,12,17,15,141.0,20.5,1.1,17.5,36.5,81.69,34.23
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,106.0,17.5,1.2,11.5,28.5,61.99,0.0
2016,11,13,7,30,212.0,35.0,1.4,12.0,57.0,137.42,100.63
2016,11,13,7,45,289.5,50.5,1.65,12.5,98.0,199.73,158.57
2016,11,13,8,0,367.0,66.0,1.9,13.0,139.0,271.08,221.26
2016,11,13,8,15,432.0,73.5,1.8,13.5,183.0,334.53,275.94
2016,11,13,8,30,497.0,81.0,1.7,14.0,227.0,410.11,338.29
2016,11,13,8,45,497.0,98.0,1.6,14.5,265.0,449.66,369.5
2016,11,13,9,0,497.0,115.0,1.5,15.0,303.0,493.71,402.75
2016,11,13,9,15,618.5,104.5,1.4,15.5,366.5,602.3,484.98
2016,11,13,9,30,740.0,94.0,1.3,16.0,430.0,712.18,562.38
2016,11,13,9,45,537.5,154.5,1.25,17.0,410.0,637.82,502.23
2016,11,13,10,0,335.0,215.0,1.2,18.0,390.0,536.14,421.45
2016,11,13,10,15,572.5,160.0,1.1,18.5,481.0,714.24,553.41
2016,11,13,10,30,810.0,105.0,1.0,19.0,572.0,890.3,668.02
2016,11,13,10,45,820.0,107.5,0.95,19.5,597.0,924.24,684.62
2016,11,13,11,0,830.0,110.0,0.9,20.0,622.0,955.53,701.17
2016,11,13,11,15,836.5,111.0,0.9,20.0,639.5,978.8,714.79
2016,11,13,11,30,843.0,112.0,0.9,20.0,657.0,998.96,726.6
2016,11,13,11,45,840.0,115.5,0.95,20.5,664.5,1009.22,731.95
2016,11,13,12,0,837.0,119.0,1.0,21.0,672.0,1015.98,735.38
2016,11,13,12,15,713.0,165.0,1.05,21.0,636.5,953.01,696.15
2016,11,13,12,30,589.0,211.0,1.1,21.0,601.0,868.12,642.54
2016,11,13,12,45,478.0,246.0,1.15,21.5,560.0,791.61,589.57
2016,11,13,13,0,367.0,281.0,1.2,22.0,519.0,694.68,521.68
2016,11,13,13,15,475.5,237.5,1.2,22.0,538.0,767.6,575.7
2016,11,13,13,30,584.0,194.0,1.2,22.0,557.0,815.17,610.47
2016,11,13,13,45,696.0,151.5,1.3,22.0,568.0,869.82,648.6
2016,11,13,14,0,808.0,109.0,1.4,22.0,579.0,899.91,670.29
2016,11,13,14,15,693.5,132.5,1.4,22.0,520.5,806.69,608.56
2016,11,13,14,30,579.0,156.0,1.4,22.0,462.0,701.71,538.11
2016,11,13,14,45,638.0,133.5,1.4,22.0,448.5,712.03,547.76
2016,11,13,15,0,697.0,111.0,1.4,22.0,435.0,707.58,545.89
2016,11,13,15,15,667.5,106.0,1.35,21.5,392.0,649.35,506.15
2016,11,13,15,30,638.0,101.0,1.3,21.0,349.0,591.59,465.16
2016,11,13,15,45,589.5,95.5,1.3,21.0,302.0,521.6,413.07
2016,11,13,16,0,541.0,90.0,1.3,21.0,255.0,454.5,361.46
2016,11,13,16,15,481.0,80.5,1.2,20.5,207.5,377.09,300.39
2016,11,13,16,30,421.0,71.0,1.1,20.0,160.0,310.19,245.38
2016,11,13,16,45,329.0,57.0,1.0,19.5,115.0,229.94,178.39
2016,11,13,17,0,237.0,43.0,0.9,19.0,70.0,160.28,118.13
2016,11,13,17,15,118.5,21.5,0.95,18.5,35.0,75.73,28.27
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,134.5,17.5,2.1,12.5,30.5,70.71,0.0
2016,11,14,7,30,269.0,35.0,2.4,13.0,61.0,159.15,115.43
2016,11,14,7,45,372.0,46.5,2.7,14.0,106.5,232.35,183.65
2016,11,14,8,0,475.0,58.0,3.0,15.0,152.0,317.48,257.65
2016,11,14,8,15,537.5,66.5,3.05,15.5,200.0,388.36,318.82
2016,11,14,8,30,600.0,75.0,3.1,16.0,248.0,464.71,382.28
2016,11,14,8,45,647.0,79.5,3.2,17.0,296.0,531.71,435.52
2016,11,14,9,0,694.0,84.0,3.3,18.0,344.0,601.55,488.96
2016,11,14,9,15,722.5,88.5,3.3,18.5,388.0,660.27,532.23
2016,11,14,9,30,751.0,93.0,3.3,19.0,432.0,719.42,573.58
2016,11,14,9,45,775.0,95.0,3.3,19.5,471.0,767.53,605.87
2016,11,14,10,0,799.0,97.0,3.3,20.0,510.0,819.36,640.28
2016,11,14,10,15,813.0,99.5,3.25,20.5,542.5,861.78,667.07
2016,11,14,10,30,827.0,102.0,3.2,21.0,575.0,902.17,692.07
2016,11,14,10,45,839.0,102.5,3.2,21.5,600.0,936.05,712.61
2016,11,14,11,0,851.0,103.0,3.2,22.0,625.0,967.3,731.25
2016,11,14,11,15,857.0,104.0,3.15,22.5,642.0,990.44,743.94
2016,11,14,11,30,863.0,105.0,3.1,23.0,659.0,1010.38,754.55
2016,11,14,11,45,881.0,98.5,3.05,23.5,671.0,1017.95,757.01
2016,11,14,12,0,899.0,92.0,3.0,24.0,683.0,1034.23,765.46
2016,11,14,12,15,899.0,92.0,2.9,24.0,683.5,1036.61,765.82
2016,11,14,12,30,899.0,92.0,2.8,24.0,684.0,1035.39,764.12
2016,11,14,12,45,896.5,91.0,2.75,24.5,676.0,1026.87,756.83
2016,11,14,13,0,894.0,90.0,2.7,25.0,668.0,1014.83,747.51
2016,11,14,13,15,888.5,89.5,2.65,25.0,651.5,996.98,736.06
2016,11,14,13,30,883.0,89.0,2.6,25.0,635.0,975.87,722.64
2016,11,14,13,45,875.0,87.0,2.55,25.0,611.5,947.42,704.47
2016,11,14,14,0,867.0,85.0,2.5,25.0,588.0,916.09,684.46
2016,11,14,14,15,854.5,83.5,2.4,25.0,556.5,888.04,666.24
2016,11,14,14,30,842.0,82.0,2.3,25.0,525.0,847.78,639.68
2016,11,14,14,45,825.0,79.5,2.25,25.0,487.5,800.52,608.6
2016,11,14,15,0,808.0,77.0,2.2,25.0,450.0,751.81,576.16
2016,11,14,15,15,783.0,73.5,2.0,24.5,407.0,694.74,537.34
2016,11,14,15,30,758.0,70.0,1.8,24.0,364.0,637.51,497.65
2016,11,14,15,45,725.0,65.5,1.65,24.0,317.0,574.03,450.3
2016,11,14,16,0,692.0,61.0,1.5,24.0,270.0,511.83,402.12
2016,11,14,16,15,638.0,55.0,1.35,23.0,221.0,441.06,347.05
2016,11,14,16,30,584.0,49.0,1.2,22.0,172.0,371.83,290.85
2016,11,14,16,45,498.0,40.5,1.05,21.5,125.0,290.32,222.61
2016,11,14,17,0,412.0,32.0,0.9,21.0,78.0,218.06,158.67
2016,11,14,17,15,206.0,16.0,0.95,20.0,39.0,100.23,33.87
2016,11,14,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.5,12.5,2.5,12.5,33.5,92.98,0.0
2016,11,15,7,30,449.0,25.0,2.8,13.0,67.0,212.29,152.13
2016,11,15,7,45,546.5,32.0,3.15,14.0,115.5,288.76,227.54
2016,11,15,8,0,644.0,39.0,3.5,15.0,164.0,375.53,304.21
2016,11,15,8,15,700.0,44.0,3.3,15.5,214.5,447.32,366.54
2016,11,15,8,30,756.0,49.0,3.1,16.0,265.0,523.68,429.62
2016,11,15,8,45,791.5,52.0,2.95,17.0,313.5,588.49,480.11
2016,11,15,9,0,827.0,55.0,2.8,18.0,362.0,648.91,524.14
2016,11,15,9,15,851.0,57.5,2.6,19.0,407.0,706.72,562.56
2016,11,15,9,30,875.0,60.0,2.4,20.0,452.0,764.3,599.13
2016,11,15,9,45,892.0,61.5,2.25,21.0,491.5,814.28,629.15
2016,11,15,10,0,909.0,63.0,2.1,22.0,531.0,862.76,657.06
2016,11,15,10,15,920.5,64.5,2.0,22.5,563.5,904.57,681.29
2016,11,15,10,30,932.0,66.0,1.9,23.0,596.0,943.95,703.38
2016,11,15,10,45,940.0,67.0,1.85,24.0,621.5,976.73,719.92
2016,11,15,11,0,948.0,68.0,1.8,25.0,647.0,1006.45,734.25
2016,11,15,11,15,953.0,69.0,1.75,25.0,664.5,1030.0,747.39
2016,11,15,11,30,958.0,70.0,1.7,25.0,682.0,1050.05,758.38
2016,11,15,11,45,957.0,72.0,1.65,25.5,691.0,1061.72,762.71
2016,11,15,12,0,956.0,74.0,1.6,26.0,700.0,1069.6,764.87
2016,11,15,12,15,956.0,74.0,1.55,26.0,700.5,1072.16,765.42
2016,11,15,12,30,956.0,74.0,1.5,26.0,701.0,1070.93,763.84
2016,11,15,12,45,953.5,74.0,1.5,26.5,692.5,1063.36,757.92
2016,11,15,13,0,951.0,74.0,1.5,27.0,684.0,1052.07,749.97
2016,11,15,13,15,946.0,73.0,1.45,27.0,668.0,1033.39,738.29
2016,11,15,13,30,941.0,72.0,1.4,27.0,652.0,1011.21,724.63
2016,11,15,13,45,932.5,71.5,1.35,27.0,627.5,982.97,707.3
2016,11,15,14,0,924.0,71.0,1.3,27.0,603.0,951.67,688.14
2016,11,15,14,15,912.5,69.5,1.25,27.0,571.0,913.56,664.61
2016,11,15,14,30,901.0,68.0,1.2,27.0,539.0,872.97,639.41
2016,11,15,14,45,884.0,66.0,1.15,27.0,500.5,824.96,609.12
2016,11,15,15,0,867.0,64.0,1.1,27.0,462.0,775.39,577.45
2016,11,15,15,15,843.5,61.5,1.0,26.5,418.0,719.06,541.14
2016,11,15,15,30,820.0,59.0,0.9,26.0,374.0,668.51,508.05
2016,11,15,15,45,786.0,55.5,0.85,26.0,326.0,602.94,462.05
2016,11,15,16,0,752.0,52.0,0.8,26.0,278.0,538.67,414.3
2016,11,15,16,15,699.5,47.5,0.75,25.5,227.5,464.55,358.03
2016,11,15,16,30,647.0,43.0,0.7,25.0,177.0,394.43,302.16
2016,11,15,16,45,557.5,36.0,0.65,24.5,128.5,309.38,232.76
2016,11,15,17,0,468.0,29.0,0.6,24.0,80.0,233.37,166.58
2016,11,15,17,15,234.0,14.5,0.7,23.5,40.0,106.18,30.41
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,209.0,13.0,2.05,13.0,32.0,76.43,0.0
2016,11,16,7,30,418.0,26.0,2.3,14.0,64.0,201.36,141.66
2016,11,16,7,45,517.5,34.0,2.55,15.0,111.5,278.26,217.79
2016,11,16,8,0,617.0,42.0,2.8,16.0,159.0,365.62,294.24
2016,11,16,8,15,675.0,47.5,2.75,16.5,209.5,437.81,356.53
2016,11,16,8,30,733.0,53.0,2.7,17.0,260.0,514.73,419.86
2016,11,16,8,45,769.0,57.0,2.7,18.0,308.5,580.06,470.83
2016,11,16,9,0,805.0,61.0,2.7,19.0,357.0,647.02,520.47
2016,11,16,9,15,830.0,63.5,2.55,20.0,402.0,705.26,559.22
2016,11,16,9,30,855.0,66.0,2.4,21.0,447.0,756.12,591.13
2016,11,16,9,45,872.0,68.5,2.25,22.0,486.0,806.54,621.55
2016,11,16,10,0,889.0,71.0,2.1,23.0,525.0,855.52,649.82
2016,11,16,10,15,901.5,73.0,2.5,23.5,558.0,898.16,679.21
2016,11,16,10,30,914.0,75.0,2.9,24.0,591.0,938.49,706.74
2016,11,16,10,45,921.0,76.5,3.3,25.0,616.0,970.48,726.99
2016,11,16,11,0,928.0,78.0,3.7,26.0,641.0,999.43,745.03
2016,11,16,11,15,933.5,78.5,3.8,26.0,659.0,1022.47,759.99
2016,11,16,11,30,939.0,79.0,3.9,26.0,677.0,1042.12,772.86
2016,11,16,11,45,944.0,78.5,4.05,26.0,686.5,1056.51,782.76
2016,11,16,12,0,949.0,78.0,4.2,26.0,696.0,1067.27,790.46
2016,11,16,12,15,949.5,78.0,4.25,26.0,697.0,1070.37,792.63
2016,11,16,12,30,950.0,78.0,4.3,26.0,698.0,1069.7,792.55
2016,11,16,12,45,947.0,78.0,4.35,26.5,690.0,1061.73,786.29
2016,11,16,13,0,944.0,78.0,4.4,27.0,682.0,1050.06,777.82
2016,11,16,13,15,939.5,77.0,4.4,27.0,665.5,1032.04,766.53
2016,11,16,13,30,935.0,76.0,4.4,27.0,649.0,1010.53,753.08
2016,11,16,13,45,926.5,75.0,4.45,27.0,625.0,981.87,735.17
2016,11,16,14,0,918.0,74.0,4.5,27.0,601.0,950.17,715.21
2016,11,16,14,15,906.5,72.5,4.4,26.5,569.0,912.31,691.59
2016,11,16,14,30,895.0,71.0,4.3,26.0,537.0,872.0,666.09
2016,11,16,14,45,877.0,69.5,4.25,26.0,498.5,824.09,633.89
2016,11,16,15,0,859.0,68.0,4.2,26.0,460.0,774.72,600.3
2016,11,16,15,15,835.5,65.0,3.9,25.5,416.0,724.98,566.18
2016,11,16,15,30,812.0,62.0,3.6,25.0,372.0,667.38,525.62
2016,11,16,15,45,777.0,58.5,3.3,24.5,324.0,601.51,476.93
2016,11,16,16,0,742.0,55.0,3.0,24.0,276.0,537.02,426.67
2016,11,16,16,15,688.5,50.0,2.75,23.0,226.0,462.18,367.4
2016,11,16,16,30,635.0,45.0,2.5,22.0,176.0,391.4,308.8
2016,11,16,16,45,544.5,37.5,2.3,21.0,127.0,305.83,236.54
2016,11,16,17,0,454.0,30.0,2.1,20.0,78.0,229.31,167.68
2016,11,16,17,15,227.0,15.0,2.1,19.5,39.0,106.24,26.03
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,186.0,14.0,2.45,13.5,30.0,70.09,0.0
2016,11,17,7,30,372.0,28.0,2.8,14.0,60.0,191.15,132.52
2016,11,17,7,45,479.0,36.5,3.2,15.0,107.0,268.32,210.13
2016,11,17,8,0,586.0,45.0,3.6,16.0,154.0,357.35,288.25
2016,11,17,8,15,647.0,51.0,3.95,16.5,204.0,426.36,349.03
2016,11,17,8,30,708.0,57.0,4.3,17.0,254.0,504.3,414.84
2016,11,17,8,45,748.0,60.5,4.65,18.0,303.0,570.51,468.65
2016,11,17,9,0,788.0,64.0,5.0,19.0,352.0,638.68,522.08
2016,11,17,9,15,814.0,67.0,5.15,19.5,396.5,697.55,565.29
2016,11,17,9,30,840.0,70.0,5.3,20.0,441.0,756.38,607.56
2016,11,17,9,45,860.0,71.5,5.5,20.5,480.5,800.16,638.12
2016,11,17,10,0,880.0,73.0,5.7,21.0,520.0,849.98,672.84
2016,11,17,10,15,892.0,75.0,5.75,21.5,552.5,891.86,700.59
2016,11,17,10,30,904.0,77.0,5.8,22.0,585.0,931.45,726.44
2016,11,17,10,45,913.0,77.5,5.9,22.5,610.0,963.81,747.25
2016,11,17,11,0,922.0,78.0,6.0,23.0,635.0,993.28,765.99
2016,11,17,11,15,926.5,79.0,6.05,23.0,652.0,1015.87,781.15
2016,11,17,11,30,931.0,80.0,6.1,23.0,669.0,1035.08,794.1
2016,11,17,11,45,929.0,81.5,6.15,23.5,676.5,1044.86,799.04
2016,11,17,12,0,927.0,83.0,6.2,24.0,684.0,1050.96,801.63
2016,11,17,12,15,926.0,83.0,6.15,24.0,683.5,1052.52,802.21
2016,11,17,12,30,925.0,83.0,6.1,24.0,683.0,1050.42,800.46
2016,11,17,12,45,921.5,82.5,6.1,24.5,674.5,1041.51,792.95
2016,11,17,13,0,918.0,82.0,6.1,25.0,666.0,1029.01,783.19
2016,11,17,13,15,911.0,81.0,6.0,25.0,649.0,1008.94,769.29
2016,11,17,13,30,904.0,80.0,5.9,25.0,632.0,985.58,753.27
2016,11,17,13,45,893.5,79.0,5.85,25.0,607.0,955.75,733.14
2016,11,17,14,0,883.0,78.0,5.8,25.0,582.0,923.09,711.07
2016,11,17,14,15,869.5,76.5,5.65,25.0,550.0,884.52,684.23
2016,11,17,14,30,856.0,75.0,5.5,25.0,518.0,843.73,655.77
2016,11,17,14,45,832.5,74.0,5.4,25.0,479.0,801.46,626.35
2016,11,17,15,0,809.0,73.0,5.3,25.0,440.0,749.47,589.55
2016,11,17,15,15,782.5,70.0,5.05,24.5,397.0,692.09,548.81
2016,11,17,15,30,756.0,67.0,4.8,24.0,354.0,634.66,507.3
2016,11,17,15,45,711.0,64.0,4.6,24.0,306.0,565.31,453.6
2016,11,17,16,0,666.0,61.0,4.4,24.0,258.0,501.47,402.15
2016,11,17,16,15,607.5,55.0,4.05,23.5,209.5,426.64,341.29
2016,11,17,16,30,549.0,49.0,3.7,23.0,161.0,356.76,282.38
2016,11,17,16,45,442.0,41.0,3.4,22.5,115.0,268.13,207.29
2016,11,17,17,0,335.0,33.0,3.1,22.0,69.0,190.89,138.7
2016,11,17,17,15,167.5,16.5,3.2,21.5,34.5,88.27,15.93
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,49.5,17.0,2.2,18.0,21.5,29.98,0.0
2016,11,18,7,30,99.0,34.0,2.5,18.0,43.0,88.37,57.57
2016,11,18,7,45,214.5,50.0,2.9,18.5,84.5,168.76,129.97
2016,11,18,8,0,330.0,66.0,3.3,19.0,126.0,254.37,203.1
2016,11,18,8,15,399.5,77.0,3.7,19.0,172.0,322.04,261.71
2016,11,18,8,30,469.0,88.0,4.1,19.0,218.0,396.7,324.85
2016,11,18,8,45,534.5,92.0,4.55,19.0,265.5,472.44,387.8
2016,11,18,9,0,600.0,96.0,5.0,19.0,313.0,549.64,450.88
2016,11,18,9,15,371.5,144.0,5.25,19.0,284.0,458.15,375.58
2016,11,18,9,30,143.0,192.0,5.5,19.0,255.0,322.15,262.33
2016,11,18,9,45,125.0,209.0,5.75,19.0,267.5,331.45,269.2
2016,11,18,10,0,107.0,226.0,6.0,19.0,280.0,322.24,260.98
2016,11,18,10,15,53.5,160.5,6.0,19.0,187.5,201.22,161.84
2016,11,18,10,30,0.0,95.0,6.0,19.0,95.0,79.31,60.04
2016,11,18,10,45,8.0,156.5,6.0,19.0,161.5,143.97,113.23
2016,11,18,11,0,16.0,218.0,6.0,19.0,228.0,212.79,168.9
2016,11,18,11,15,8.5,192.5,5.95,19.0,197.5,179.28,141.36
2016,11,18,11,30,1.0,167.0,5.9,19.0,167.0,146.69,114.59
2016,11,18,11,45,13.5,210.0,5.85,19.0,218.5,201.37,159.16
2016,11,18,12,0,26.0,253.0,5.8,19.0,270.0,258.04,204.75
2016,11,18,12,15,173.5,272.0,5.85,19.0,384.0,472.93,378.75
2016,11,18,12,30,321.0,291.0,5.9,19.0,498.0,667.24,530.22
