Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,12,45,287.5,293.5,5.95,19.5,477.5,634.73,503.3
2016,11,18,13,0,254.0,296.0,6.0,20.0,457.0,579.85,460.62
2016,11,18,13,15,193.0,291.5,6.05,19.5,412.0,511.44,407.89
2016,11,18,13,30,132.0,287.0,6.1,19.0,367.0,444.29,355.23
2016,11,18,13,45,220.0,267.0,6.2,19.0,395.0,501.87,403.86
2016,11,18,14,0,308.0,247.0,6.3,19.0,423.0,574.64,463.13
2016,11,18,14,15,247.5,240.0,6.3,19.0,376.5,503.72,406.99
2016,11,18,14,30,187.0,233.0,6.3,19.0,330.0,417.85,338.91
2016,11,18,14,45,147.0,215.5,6.35,19.0,288.0,358.81,291.73
2016,11,18,15,0,107.0,198.0,6.4,19.0,246.0,287.02,233.66
2016,11,18,15,15,102.0,180.0,6.3,18.5,222.5,260.54,212.94
2016,11,18,15,30,97.0,162.0,6.2,18.0,199.0,234.51,192.19
2016,11,18,15,45,391.5,113.0,6.15,17.5,232.0,408.44,340.03
2016,11,18,16,0,686.0,64.0,6.1,17.0,265.0,518.27,430.59
2016,11,18,16,15,628.5,57.5,5.85,16.5,216.0,442.29,365.85
2016,11,18,16,30,571.0,51.0,5.6,16.0,167.0,371.08,303.47
2016,11,18,16,45,488.0,41.5,5.45,15.5,120.5,290.25,231.62
2016,11,18,17,0,405.0,32.0,5.3,15.0,74.0,218.3,163.38
2016,11,18,17,15,202.5,16.0,5.2,14.5,37.0,99.65,14.01
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,242.0,12.0,3.5,3.5,31.5,85.87,0.0
2016,11,19,7,30,484.0,24.0,3.6,4.0,63.0,222.26,152.76
2016,11,19,7,45,589.0,31.0,3.75,4.5,113.0,305.45,247.35
2016,11,19,8,0,694.0,38.0,3.9,5.0,163.0,397.96,333.09
2016,11,19,8,15,751.5,42.5,4.1,5.5,215.5,472.46,401.52
2016,11,19,8,30,809.0,47.0,4.3,6.0,268.0,547.04,467.54
2016,11,19,8,45,845.0,50.5,4.5,7.0,318.5,614.42,524.19
2016,11,19,9,0,881.0,54.0,4.7,8.0,369.0,683.43,578.87
2016,11,19,9,15,905.0,56.0,4.7,8.5,415.5,742.86,623.08
2016,11,19,9,30,929.0,58.0,4.7,9.0,462.0,801.93,665.88
2016,11,19,9,45,945.5,60.0,4.7,10.0,502.5,854.17,701.16
2016,11,19,10,0,962.0,62.0,4.7,11.0,543.0,904.74,734.37
2016,11,19,10,15,973.5,63.5,4.6,11.0,577.0,948.27,763.76
2016,11,19,10,30,985.0,65.0,4.5,11.0,611.0,989.21,790.89
2016,11,19,10,45,992.0,66.0,4.45,11.5,637.5,1022.46,811.14
2016,11,19,11,0,999.0,67.0,4.4,12.0,664.0,1052.45,828.93
2016,11,19,11,15,1004.0,67.5,4.3,12.5,682.0,1076.4,841.82
2016,11,19,11,30,1009.0,68.0,4.2,13.0,700.0,1096.7,852.51
2016,11,19,11,45,1009.5,69.5,4.15,13.5,709.5,1109.98,858.96
2016,11,19,12,0,1010.0,71.0,4.1,14.0,719.0,1119.31,862.89
2016,11,19,12,15,1010.0,71.0,4.05,14.0,719.5,1122.23,864.26
2016,11,19,12,30,1010.0,71.0,4.0,14.0,720.0,1121.17,863.16
2016,11,19,12,45,1007.5,70.5,3.95,14.5,711.5,1112.95,855.81
2016,11,19,13,0,1005.0,70.0,3.9,15.0,703.0,1100.81,846.07
2016,11,19,13,15,1000.0,69.5,3.8,15.0,686.5,1082.35,833.41
2016,11,19,13,30,995.0,69.0,3.7,15.0,670.0,1060.2,818.43
2016,11,19,13,45,987.0,68.0,3.65,15.0,645.0,1031.0,799.12
2016,11,19,14,0,979.0,67.0,3.6,15.0,620.0,998.54,777.63
2016,11,19,14,15,967.5,65.5,3.5,15.0,587.5,959.21,750.94
2016,11,19,14,30,956.0,64.0,3.4,15.0,555.0,917.23,722.3
2016,11,19,14,45,934.5,64.5,3.35,15.0,515.0,867.11,687.93
2016,11,19,15,0,913.0,65.0,3.3,15.0,475.0,815.59,652.15
2016,11,19,15,15,889.5,62.5,3.15,14.5,430.0,757.69,611.66
2016,11,19,15,30,866.0,60.0,3.0,14.0,385.0,699.3,569.93
2016,11,19,15,45,832.0,56.5,2.9,14.0,335.0,637.96,523.34
2016,11,19,16,0,798.0,53.0,2.8,14.0,285.0,571.59,469.66
2016,11,19,16,15,744.0,48.0,2.4,13.0,233.0,493.73,405.5
2016,11,19,16,30,690.0,43.0,2.0,12.0,181.0,419.87,341.91
2016,11,19,16,45,596.0,36.0,1.6,11.0,130.5,330.16,263.3
2016,11,19,17,0,502.0,29.0,1.2,10.0,80.0,249.68,187.18
2016,11,19,17,15,251.0,14.5,1.2,9.0,40.0,112.75,10.58
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,225.5,11.5,1.1,2.5,29.5,80.25,0.0
2016,11,20,7,30,451.0,23.0,1.2,3.0,59.0,208.31,138.39
2016,11,20,7,45,559.0,30.5,1.35,4.0,107.5,291.91,234.25
2016,11,20,8,0,667.0,38.0,1.5,5.0,156.0,384.63,318.11
2016,11,20,8,15,726.0,43.0,1.6,5.5,208.0,459.05,384.57
2016,11,20,8,30,785.0,48.0,1.7,6.0,260.0,538.23,452.04
2016,11,20,8,45,819.0,52.0,1.8,7.0,309.5,604.56,505.63
2016,11,20,9,0,853.0,56.0,1.9,8.0,359.0,666.37,552.81
2016,11,20,9,15,877.5,58.5,2.1,9.0,405.0,725.5,595.36
2016,11,20,9,30,902.0,61.0,2.3,10.0,451.0,784.4,636.62
2016,11,20,9,45,918.5,63.5,2.55,11.0,491.0,836.19,672.08
2016,11,20,10,0,935.0,66.0,2.8,12.0,531.0,886.39,705.8
2016,11,20,10,15,947.0,67.5,2.75,12.5,564.5,929.46,732.83
2016,11,20,10,30,959.0,69.0,2.7,13.0,598.0,970.07,757.72
2016,11,20,10,45,966.0,70.0,2.7,13.5,623.5,1002.66,777.21
2016,11,20,11,0,973.0,71.0,2.7,14.0,649.0,1032.08,794.48
2016,11,20,11,15,978.0,71.5,2.7,14.0,667.0,1055.58,809.21
2016,11,20,11,30,983.0,72.0,2.7,14.0,685.0,1075.53,821.68
2016,11,20,11,45,986.0,72.0,2.7,14.5,694.0,1089.16,828.52
2016,11,20,12,0,989.0,72.0,2.7,15.0,703.0,1099.0,833.04
2016,11,20,12,15,988.5,72.0,2.7,15.5,703.5,1101.42,832.83
2016,11,20,12,30,988.0,72.0,2.7,16.0,704.0,1099.94,830.31
2016,11,20,12,45,984.5,72.0,2.75,16.5,696.0,1091.54,824.02
2016,11,20,13,0,981.0,72.0,2.8,17.0,688.0,1079.32,815.44
2016,11,20,13,15,976.0,71.5,2.8,17.0,671.5,1061.26,804.15
2016,11,20,13,30,971.0,71.0,2.8,17.0,655.0,1039.6,790.62
2016,11,20,13,45,962.5,70.0,2.85,17.0,630.5,1010.52,772.64
2016,11,20,14,0,954.0,69.0,2.9,17.0,606.0,978.28,752.51
2016,11,20,14,15,942.0,68.0,2.9,17.0,574.0,939.94,727.62
2016,11,20,14,30,930.0,67.0,2.9,17.0,542.0,899.06,700.8
2016,11,20,14,45,912.0,65.5,2.9,17.0,503.0,850.28,668.08
2016,11,20,15,0,894.0,64.0,2.9,17.0,464.0,799.91,633.77
2016,11,20,15,15,870.0,61.5,2.75,16.5,419.5,742.5,593.93
2016,11,20,15,30,846.0,59.0,2.6,16.0,375.0,684.68,552.93
2016,11,20,15,45,811.0,55.5,2.5,16.0,326.0,623.72,507.05
2016,11,20,16,0,776.0,52.0,2.4,16.0,277.0,557.85,454.29
2016,11,20,16,15,722.0,47.5,2.15,15.0,226.5,481.75,392.5
2016,11,20,16,30,668.0,43.0,1.9,14.0,176.0,409.64,331.2
2016,11,20,16,45,574.0,35.5,1.65,13.0,126.5,320.57,254.04
2016,11,20,17,0,480.0,28.0,1.4,12.0,77.0,240.97,179.24
2016,11,20,17,15,240.0,14.0,1.45,11.0,38.5,108.72,3.31
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.0,12.0,2.3,6.0,26.0,68.9,0.0
2016,11,21,7,30,376.0,24.0,2.6,7.0,52.0,184.9,116.63
2016,11,21,7,45,485.0,32.5,2.9,8.0,98.0,261.83,208.23
2016,11,21,8,0,594.0,41.0,3.2,9.0,144.0,352.18,290.13
2016,11,21,8,15,656.0,46.5,3.1,9.5,194.0,425.14,355.4
2016,11,21,8,30,718.0,52.0,3.0,10.0,244.0,503.17,422.05
2016,11,21,8,45,756.0,56.0,2.9,11.0,291.5,568.83,475.09
2016,11,21,9,0,794.0,60.0,2.8,12.0,339.0,636.33,526.86
2016,11,21,9,15,819.5,63.0,3.25,13.0,383.5,694.9,570.2
2016,11,21,9,30,845.0,66.0,3.7,14.0,428.0,753.41,612.48
2016,11,21,9,45,861.5,68.5,4.15,15.5,466.5,795.73,640.61
2016,11,21,10,0,878.0,71.0,4.6,17.0,505.0,843.83,673.27
2016,11,21,10,15,890.0,72.5,4.7,17.5,537.0,885.01,700.9
2016,11,21,10,30,902.0,74.0,4.8,18.0,569.0,923.93,726.7
2016,11,21,10,45,909.0,75.5,4.9,18.5,594.0,955.68,747.23
2016,11,21,11,0,916.0,77.0,5.0,19.0,619.0,984.47,765.65
2016,11,21,11,15,921.0,78.0,5.0,19.5,636.0,1007.57,779.29
2016,11,21,11,30,926.0,79.0,5.0,20.0,653.0,1027.34,790.66
2016,11,21,11,45,929.0,78.5,5.0,20.5,662.0,1039.78,797.05
2016,11,21,12,0,932.0,78.0,5.0,21.0,671.0,1048.64,801.16
2016,11,21,12,15,931.5,78.0,5.0,21.0,671.0,1050.96,802.54
2016,11,21,12,30,931.0,78.0,5.0,21.0,671.0,1049.6,801.64
2016,11,21,12,45,926.0,78.5,5.0,21.5,662.5,1040.68,794.16
2016,11,21,13,0,921.0,79.0,5.0,22.0,654.0,1028.19,784.48
2016,11,21,13,15,914.5,78.0,5.0,22.0,637.5,1008.87,771.83
2016,11,21,13,30,908.0,77.0,5.0,22.0,621.0,986.24,757.04
2016,11,21,13,45,897.0,76.5,5.0,22.0,597.0,956.81,737.56
2016,11,21,14,0,886.0,76.0,5.0,22.0,573.0,924.57,716.13
2016,11,21,14,15,872.5,74.5,4.95,22.0,541.5,886.24,689.98
2016,11,21,14,30,859.0,73.0,4.9,22.0,510.0,845.7,662.14
2016,11,21,14,45,834.5,73.0,4.85,22.0,471.5,804.12,633.35
2016,11,21,15,0,810.0,73.0,4.8,22.0,433.0,752.81,597.09
2016,11,21,15,15,783.5,70.0,4.6,21.5,390.5,695.65,556.38
2016,11,21,15,30,757.0,67.0,4.4,21.0,348.0,638.42,514.84
2016,11,21,15,45,717.0,63.0,4.2,21.0,301.0,571.31,462.75
2016,11,21,16,0,677.0,59.0,4.0,21.0,254.0,506.09,410.06
2016,11,21,16,15,619.0,53.5,3.6,20.0,206.5,434.86,351.89
2016,11,21,16,30,561.0,48.0,3.2,19.0,159.0,365.24,292.86
2016,11,21,16,45,462.0,39.5,2.8,18.5,113.0,278.73,218.16
2016,11,21,17,0,363.0,31.0,2.4,18.0,67.0,202.83,148.03
2016,11,21,17,15,181.5,15.5,2.45,17.5,33.5,92.44,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,2.0,4.05,16.0,2.0,1.71,0.0
2016,11,22,7,30,0.0,4.0,4.0,16.0,4.0,3.28,0.0
2016,11,22,7,45,0.0,9.0,4.0,16.5,9.0,7.39,0.39
2016,11,22,8,0,0.0,14.0,4.0,17.0,14.0,11.51,4.0
2016,11,22,8,15,0.0,19.0,4.05,17.0,19.0,15.63,7.61
2016,11,22,8,30,0.0,24.0,4.1,17.0,24.0,19.77,11.19
2016,11,22,8,45,0.0,29.5,4.15,17.5,29.5,24.33,15.05
2016,11,22,9,0,0.0,35.0,4.2,18.0,35.0,28.89,18.85
2016,11,22,9,15,55.0,109.5,4.5,18.5,133.0,144.02,116.52
2016,11,22,9,30,110.0,184.0,4.8,19.0,231.0,288.55,234.9
2016,11,22,9,45,60.5,179.5,5.1,19.5,206.0,229.07,184.68
2016,11,22,10,0,11.0,175.0,5.4,20.0,181.0,167.74,132.78
2016,11,22,10,15,5.5,157.5,5.5,20.0,160.5,144.08,113.16
2016,11,22,10,30,0.0,140.0,5.6,20.0,140.0,121.36,94.26
2016,11,22,10,45,0.0,124.0,5.7,20.5,124.0,105.83,81.3
2016,11,22,11,0,0.0,108.0,5.8,21.0,108.0,90.94,68.92
2016,11,22,11,15,0.0,111.5,5.7,21.0,111.5,94.04,71.36
2016,11,22,11,30,0.0,115.0,5.6,21.0,115.0,97.17,73.82
2016,11,22,11,45,0.0,117.0,5.6,21.5,117.0,98.94,75.05
2016,11,22,12,0,0.0,119.0,5.6,22.0,119.0,100.74,76.31
2016,11,22,12,15,0.0,119.0,5.45,22.0,119.0,100.73,76.28
2016,11,22,12,30,0.0,119.0,5.3,22.0,119.0,100.73,76.28
2016,11,22,12,45,6.0,167.0,5.2,22.0,171.0,151.87,117.64
2016,11,22,13,0,12.0,215.0,5.1,22.0,223.0,205.74,160.71
2016,11,22,13,15,6.5,191.5,4.95,22.0,196.0,176.77,137.5
2016,11,22,13,30,1.0,168.0,4.8,22.0,169.0,148.44,114.8
2016,11,22,13,45,0.5,158.0,4.65,22.0,158.5,138.58,107.05
2016,11,22,14,0,0.0,148.0,4.5,22.0,148.0,128.83,99.36
2016,11,22,14,15,0.0,88.0,4.35,22.0,88.0,73.14,54.4
2016,11,22,14,30,0.0,28.0,4.2,22.0,28.0,23.14,13.49
2016,11,22,14,45,0.0,18.0,4.05,22.0,18.0,14.86,6.67
2016,11,22,15,0,0.0,8.0,3.9,22.0,8.0,6.59,0.0
2016,11,22,15,15,0.0,7.0,3.65,22.0,7.0,5.76,0.0
2016,11,22,15,30,0.0,6.0,3.4,22.0,6.0,4.94,0.0
2016,11,22,15,45,0.0,5.5,3.2,22.0,5.5,4.52,0.0
2016,11,22,16,0,0.0,5.0,3.0,22.0,5.0,4.11,0.0
2016,11,22,16,15,0.0,4.0,2.7,21.5,4.0,3.28,0.0
2016,11,22,16,30,0.0,3.0,2.4,21.0,3.0,2.46,0.0
2016,11,22,16,45,0.0,2.0,2.1,20.5,2.0,1.64,0.0
2016,11,22,17,0,0.0,1.0,1.8,20.0,1.0,0.82,0.0
2016,11,22,17,15,0.0,0.5,1.75,19.5,0.5,0.41,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,165.5,11.5,3.25,8.5,23.0,61.34,0.0
2016,11,23,7,30,331.0,23.0,3.4,9.0,46.0,165.26,91.6
2016,11,23,7,45,454.5,31.5,3.55,9.5,92.0,251.84,198.32
2016,11,23,8,0,578.0,40.0,3.7,10.0,138.0,342.66,281.19
2016,11,23,8,15,644.5,46.0,3.85,10.5,187.5,417.58,348.61
2016,11,23,8,30,711.0,52.0,4.0,11.0,237.0,498.1,418.19
2016,11,23,8,45,755.5,55.5,4.2,12.0,286.0,566.89,475.25
2016,11,23,9,0,800.0,59.0,4.4,13.0,335.0,638.11,531.94
2016,11,23,9,15,827.5,62.0,4.4,13.5,380.0,698.35,576.45
2016,11,23,9,30,855.0,65.0,4.4,14.0,425.0,758.68,619.82
2016,11,23,9,45,875.5,67.0,4.45,15.0,465.0,803.98,649.94
2016,11,23,10,0,896.0,69.0,4.5,16.0,505.0,855.34,683.93
2016,11,23,10,15,909.0,70.5,4.4,16.5,538.5,898.0,711.11
2016,11,23,10,30,922.0,72.0,4.3,17.0,572.0,938.43,736.27
2016,11,23,10,45,931.5,73.0,4.2,17.5,598.0,972.45,756.84
2016,11,23,11,0,941.0,74.0,4.1,18.0,624.0,1003.58,775.19
2016,11,23,11,15,947.0,74.5,4.0,18.0,642.0,1027.57,789.97
2016,11,23,11,30,953.0,75.0,3.9,18.0,660.0,1048.19,802.49
2016,11,23,11,45,958.0,74.5,3.85,18.5,670.0,1063.03,809.98
2016,11,23,12,0,963.0,74.0,3.8,19.0,680.0,1074.23,815.15
2016,11,23,12,15,963.0,74.0,3.7,19.0,681.5,1077.29,816.16
2016,11,23,12,30,963.0,74.0,3.6,19.0,683.0,1076.55,814.87
2016,11,23,12,45,961.0,73.5,3.55,19.5,675.5,1069.39,808.33
2016,11,23,13,0,959.0,73.0,3.5,20.0,668.0,1058.49,799.55
2016,11,23,13,15,954.0,72.5,3.4,20.0,652.0,1040.97,787.65
2016,11,23,13,30,949.0,72.0,3.3,20.0,636.0,1019.95,773.6
2016,11,23,13,45,941.0,71.0,3.2,20.0,612.0,992.07,755.02
2016,11,23,14,0,933.0,70.0,3.1,20.0,588.0,961.1,734.45
2016,11,23,14,15,921.5,68.5,3.0,20.0,557.0,923.44,709.28
2016,11,23,14,30,910.0,67.0,2.9,20.0,526.0,883.28,682.33
2016,11,23,14,45,892.0,65.5,2.8,20.0,488.0,835.46,649.79
2016,11,23,15,0,874.0,64.0,2.7,20.0,450.0,786.12,615.85
2016,11,23,15,15,850.0,61.0,2.5,19.5,406.5,729.12,576.35
2016,11,23,15,30,826.0,58.0,2.3,19.0,363.0,678.03,540.43
2016,11,23,15,45,791.0,54.5,2.1,19.0,315.0,611.98,490.85
2016,11,23,16,0,756.0,51.0,1.9,19.0,267.0,547.26,439.3
2016,11,23,16,15,700.5,46.5,1.65,18.0,217.0,471.41,378.57
2016,11,23,16,30,645.0,42.0,1.4,17.0,167.0,399.73,318.5
2016,11,23,16,45,550.0,34.5,1.2,16.0,119.5,311.31,243.17
2016,11,23,17,0,455.0,27.0,1.0,15.0,72.0,232.52,169.47
2016,11,23,17,15,227.5,13.5,1.0,14.5,36.0,104.72,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,143.5,11.5,1.1,8.5,21.0,54.43,0.0
2016,11,24,7,30,287.0,23.0,1.2,9.0,42.0,148.01,74.45
2016,11,24,7,45,394.0,34.5,1.35,10.0,85.0,229.2,178.47
2016,11,24,8,0,501.0,46.0,1.5,11.0,128.0,316.12,256.14
2016,11,24,8,15,570.0,53.0,1.5,11.5,176.0,389.14,320.0
2016,11,24,8,30,639.0,60.0,1.5,12.0,224.0,468.34,386.24
2016,11,24,8,45,676.5,66.5,1.55,12.5,270.5,532.66,438.29
2016,11,24,9,0,714.0,73.0,1.6,13.0,317.0,599.1,489.9
2016,11,24,9,15,744.0,77.0,1.85,14.0,361.0,654.74,531.13
2016,11,24,9,30,774.0,81.0,2.1,15.0,405.0,714.97,573.87
2016,11,24,9,45,792.0,85.0,2.4,16.0,443.0,765.58,608.87
2016,11,24,10,0,810.0,89.0,2.7,17.0,481.0,815.03,642.44
2016,11,24,10,15,824.5,91.0,2.7,17.5,513.5,857.6,669.75
2016,11,24,10,30,839.0,93.0,2.7,18.0,546.0,898.19,695.3
2016,11,24,10,45,846.5,96.0,2.75,18.5,570.5,931.23,715.75
2016,11,24,11,0,854.0,99.0,2.8,19.0,595.0,961.51,734.24
2016,11,24,11,15,860.5,100.0,2.8,19.5,613.0,985.47,747.96
2016,11,24,11,30,867.0,101.0,2.8,20.0,631.0,1006.31,759.64
2016,11,24,11,45,609.5,187.0,2.8,20.5,562.5,863.67,660.19
2016,11,24,12,0,352.0,273.0,2.8,21.0,494.0,678.26,523.12
2016,11,24,12,15,619.0,185.0,2.8,21.0,574.0,878.46,671.61
2016,11,24,12,30,886.0,97.0,2.8,21.0,654.0,1027.02,770.63
2016,11,24,12,45,880.5,97.5,2.85,21.5,646.0,1030.0,770.35
2016,11,24,13,0,875.0,98.0,2.9,22.0,638.0,1017.45,761.38
2016,11,24,13,15,868.5,97.0,2.9,22.0,622.5,998.7,749.57
2016,11,24,13,30,862.0,96.0,2.9,22.0,607.0,976.73,735.76
2016,11,24,13,45,849.0,96.0,2.9,22.5,582.5,946.73,715.21
2016,11,24,14,0,836.0,96.0,2.9,23.0,558.0,914.06,692.96
2016,11,24,14,15,822.0,93.5,2.85,23.0,527.5,875.08,667.3
2016,11,24,14,30,808.0,91.0,2.8,23.0,497.0,833.98,640.04
2016,11,24,14,45,785.5,89.0,2.75,23.0,460.0,784.51,606.62
2016,11,24,15,0,763.0,87.0,2.7,23.0,423.0,733.99,572.04
2016,11,24,15,15,735.0,83.0,2.45,22.5,380.5,680.7,534.88
2016,11,24,15,30,707.0,79.0,2.2,22.0,338.0,623.31,493.87
2016,11,24,15,45,660.0,75.0,1.95,22.0,291.5,553.8,440.29
2016,11,24,16,0,613.0,71.0,1.7,22.0,245.0,486.94,387.33
2016,11,24,16,15,551.0,63.5,1.5,21.0,198.0,410.72,327.09
2016,11,24,16,30,489.0,56.0,1.3,20.0,151.0,339.64,268.56
2016,11,24,16,45,383.5,45.5,1.15,19.0,106.5,251.16,194.66
2016,11,24,17,0,278.0,35.0,1.0,18.0,62.0,173.73,125.2
2016,11,24,17,15,139.0,17.5,1.0,17.5,31.0,78.81,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,67.0,12.5,1.1,14.5,17.0,31.46,0.0
2016,11,25,7,30,134.0,25.0,1.4,15.0,34.0,92.72,38.72
2016,11,25,7,45,242.0,40.5,1.75,15.5,73.0,170.34,129.52
2016,11,25,8,0,350.0,56.0,2.1,16.0,112.0,252.56,201.77
2016,11,25,8,15,423.0,66.0,2.35,16.0,157.0,321.27,262.08
2016,11,25,8,30,496.0,76.0,2.6,16.0,202.0,401.52,330.27
2016,11,25,8,45,248.0,43.0,2.85,16.5,106.0,229.36,190.81
2016,11,25,9,0,0.0,10.0,3.1,17.0,10.0,8.23,1.34
2016,11,25,9,15,0.0,12.0,3.2,17.0,12.0,9.88,2.76
2016,11,25,9,30,0.0,14.0,3.3,17.0,14.0,11.54,4.15
2016,11,25,9,45,0.0,32.5,3.45,17.0,32.5,26.85,17.08
2016,11,25,10,0,0.0,51.0,3.6,17.0,51.0,42.23,29.96
2016,11,25,10,15,0.0,44.0,3.65,17.0,44.0,36.42,25.01
2016,11,25,10,30,0.0,37.0,3.7,17.0,37.0,30.62,20.09
2016,11,25,10,45,0.0,44.5,3.8,17.5,44.5,36.86,25.21
2016,11,25,11,0,0.0,52.0,3.9,18.0,52.0,43.12,30.3
2016,11,25,11,15,0.0,53.5,3.9,18.0,53.5,44.38,31.3
2016,11,25,11,30,0.0,55.0,3.9,18.0,55.0,45.64,32.31
2016,11,25,11,45,0.0,72.0,3.9,18.0,72.0,59.83,44.0
2016,11,25,12,0,0.0,89.0,3.9,18.0,89.0,74.05,55.68
2016,11,25,12,15,0.0,126.0,3.85,18.0,126.0,107.22,82.82
2016,11,25,12,30,0.0,163.0,3.8,18.0,163.0,142.13,111.15
2016,11,25,12,45,5.0,186.0,3.75,18.0,189.0,169.75,133.68
2016,11,25,13,0,10.0,209.0,3.7,18.0,215.0,198.1,156.69
2016,11,25,13,15,5.0,186.5,3.65,18.0,189.5,170.66,134.48
2016,11,25,13,30,0.0,164.0,3.6,18.0,164.0,143.83,112.73
2016,11,25,13,45,0.0,157.5,3.55,18.0,157.5,137.87,108.08
2016,11,25,14,0,0.0,151.0,3.5,18.0,151.0,131.99,103.47
2016,11,25,14,15,7.0,166.5,3.45,17.5,170.5,154.44,122.51
2016,11,25,14,30,14.0,182.0,3.4,17.0,190.0,177.58,142.1
2016,11,25,14,45,71.5,187.0,3.35,17.0,219.5,248.07,201.63
2016,11,25,15,0,129.0,192.0,3.3,17.0,249.0,316.06,258.01
2016,11,25,15,15,108.0,178.5,3.15,16.5,223.0,281.09,229.85
2016,11,25,15,30,87.0,165.0,3.0,16.0,197.0,234.74,192.4
2016,11,25,15,45,77.0,143.5,2.95,16.0,169.0,201.83,165.36
2016,11,25,16,0,67.0,122.0,2.9,16.0,141.0,169.9,138.64
2016,11,25,16,15,51.5,99.0,2.7,15.5,112.0,133.76,108.04
2016,11,25,16,30,36.0,76.0,2.5,15.0,83.0,99.0,78.14
2016,11,25,16,45,18.0,53.5,2.35,15.0,57.0,64.94,48.48
2016,11,25,17,0,0.0,31.0,2.2,15.0,31.0,28.3,16.66
2016,11,25,17,15,0.0,15.5,2.1,14.5,15.5,12.97,0.0
2016,11,25,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,47.5,12.0,2.05,9.5,15.0,24.96,0.0
2016,11,26,7,30,95.0,24.0,2.2,10.0,30.0,70.17,23.69
2016,11,26,7,45,193.5,42.5,2.4,10.5,68.5,152.7,117.74
2016,11,26,8,0,292.0,61.0,2.6,11.0,107.0,230.93,187.95
2016,11,26,8,15,362.0,74.0,2.55,11.5,151.5,298.4,247.58
2016,11,26,8,30,432.0,87.0,2.5,12.0,196.0,373.05,311.45
2016,11,26,8,45,486.5,95.5,2.45,12.5,241.0,439.13,366.33
2016,11,26,9,0,541.0,104.0,2.4,13.0,286.0,509.59,422.74
2016,11,26,9,15,576.0,110.5,2.35,13.5,327.5,573.35,471.67
2016,11,26,9,30,611.0,117.0,2.3,14.0,369.0,633.94,516.67
2016,11,26,9,45,640.5,121.0,2.25,15.0,407.0,688.31,554.11
2016,11,26,10,0,670.0,125.0,2.2,16.0,445.0,742.68,589.94
2016,11,26,10,15,513.5,172.0,2.15,16.5,427.5,674.2,535.37
2016,11,26,10,30,357.0,219.0,2.1,17.0,410.0,583.44,463.35
2016,11,26,10,45,297.5,241.5,2.05,17.5,405.5,564.01,446.09
2016,11,26,11,0,238.0,264.0,2.0,18.0,401.0,520.22,410.52
2016,11,26,11,15,180.0,274.5,1.95,18.0,380.0,480.14,378.42
2016,11,26,11,30,122.0,285.0,1.9,18.0,359.0,437.61,344.19
2016,11,26,11,45,85.0,276.5,1.85,18.5,328.5,369.57,290.86
2016,11,26,12,0,48.0,268.0,1.8,19.0,298.0,322.15,252.77
2016,11,26,12,15,31.5,246.0,1.75,19.0,265.5,279.44,219.33
2016,11,26,12,30,15.0,224.0,1.7,19.0,233.0,218.41,171.18
2016,11,26,12,45,54.5,254.5,1.65,19.5,288.0,312.68,245.89
2016,11,26,13,0,94.0,285.0,1.6,20.0,343.0,388.92,304.24
2016,11,26,13,15,62.5,260.5,1.55,20.0,298.5,327.87,256.59
2016,11,26,13,30,31.0,236.0,1.5,20.0,254.0,268.17,209.97
2016,11,26,13,45,27.5,224.5,1.5,20.0,240.5,232.69,182.76
2016,11,26,14,0,24.0,213.0,1.5,20.0,227.0,217.78,171.33
2016,11,26,14,15,24.5,203.0,1.5,20.0,216.5,208.36,164.28
2016,11,26,14,30,25.0,193.0,1.5,20.0,206.0,199.05,157.27
2016,11,26,14,45,104.5,191.5,1.5,20.0,238.0,297.95,238.21
2016,11,26,15,0,184.0,190.0,1.5,20.0,270.0,357.87,286.79
2016,11,26,15,15,168.5,174.5,1.45,19.5,242.5,322.3,259.27
2016,11,26,15,30,153.0,159.0,1.4,19.0,215.0,287.89,232.67
2016,11,26,15,45,137.5,139.0,1.4,19.0,184.5,249.02,201.63
2016,11,26,16,0,122.0,119.0,1.4,19.0,154.0,211.5,171.01
2016,11,26,16,15,102.0,98.0,1.25,18.5,123.5,171.51,137.83
2016,11,26,16,30,82.0,77.0,1.1,18.0,93.0,133.44,105.52
2016,11,26,16,45,54.0,55.5,0.95,17.5,64.5,92.72,70.56
2016,11,26,17,0,26.0,34.0,0.8,17.0,36.0,47.16,30.96
2016,11,26,17,15,13.0,17.0,0.85,16.5,18.0,20.9,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,78.5,11.5,3.3,12.0,16.0,34.09,0.0
2016,11,27,7,30,157.0,23.0,3.5,12.0,32.0,97.32,25.84
2016,11,27,7,45,265.5,37.0,3.75,12.5,71.0,175.96,134.41
2016,11,27,8,0,374.0,51.0,4.0,13.0,110.0,258.83,209.53
2016,11,27,8,15,187.0,63.0,4.3,13.5,92.5,179.91,148.0
2016,11,27,8,30,0.0,75.0,4.6,14.0,75.0,66.61,51.34
2016,11,27,8,45,0.0,91.0,4.9,15.0,91.0,81.17,63.66
2016,11,27,9,0,0.0,107.0,5.2,16.0,107.0,95.79,75.69
2016,11,27,9,15,4.0,126.5,5.4,16.5,128.0,117.13,93.42
2016,11,27,9,30,8.0,146.0,5.6,17.0,149.0,138.94,111.29
2016,11,27,9,45,4.0,142.5,5.85,18.0,144.0,130.42,103.43
2016,11,27,10,0,0.0,139.0,6.1,19.0,139.0,122.36,96.01
2016,11,27,10,15,0.0,146.5,6.2,19.0,146.5,128.92,101.19
2016,11,27,10,30,0.0,154.0,6.3,19.0,154.0,135.6,106.44
2016,11,27,10,45,4.0,172.5,6.45,19.5,175.0,157.13,123.74
2016,11,27,11,0,8.0,191.0,6.6,20.0,196.0,179.11,141.25
2016,11,27,11,15,8.5,196.5,6.65,20.5,202.0,184.72,145.32
2016,11,27,11,30,9.0,202.0,6.7,21.0,208.0,190.46,149.52
2016,11,27,11,45,38.0,240.5,6.75,21.5,264.5,280.02,221.5
2016,11,27,12,0,67.0,279.0,6.8,22.0,321.0,354.95,280.63
2016,11,27,12,15,90.0,287.0,6.8,22.0,343.0,387.93,306.99
2016,11,27,12,30,113.0,295.0,6.8,22.0,365.0,421.01,333.4
2016,11,27,12,45,253.5,274.5,6.8,22.5,430.0,581.1,459.88
2016,11,27,13,0,394.0,254.0,6.8,23.0,495.0,694.67,548.28
2016,11,27,13,15,329.0,260.5,6.75,23.0,458.5,633.62,500.57
2016,11,27,13,30,264.0,267.0,6.7,23.0,422.0,573.23,453.46
2016,11,27,13,45,266.5,255.5,6.65,23.0,407.0,556.75,441.72
2016,11,27,14,0,269.0,244.0,6.6,23.0,392.0,539.27,429.1
2016,11,27,14,15,158.5,226.0,6.5,23.0,312.0,392.29,313.23
2016,11,27,14,30,48.0,208.0,6.4,23.0,232.0,253.52,200.99
2016,11,27,14,45,354.0,157.0,6.3,23.0,312.5,501.59,405.46
2016,11,27,15,0,660.0,106.0,6.2,23.0,393.0,681.18,547.98
2016,11,27,15,15,629.5,101.0,6.0,22.5,353.0,624.43,505.47
2016,11,27,15,30,599.0,96.0,5.8,22.0,313.0,568.27,462.31
2016,11,27,15,45,556.5,89.0,5.6,22.0,269.5,502.84,409.89
2016,11,27,16,0,514.0,82.0,5.4,22.0,226.0,439.8,358.15
2016,11,27,16,15,450.5,72.5,5.05,21.5,181.5,361.51,293.33
2016,11,27,16,30,387.0,63.0,4.7,21.0,137.0,294.22,235.74
2016,11,27,16,45,291.0,49.5,4.4,21.0,95.5,213.47,166.03
2016,11,27,17,0,195.0,36.0,4.1,21.0,54.0,143.79,102.34
2016,11,27,17,15,97.5,18.0,4.0,20.5,27.0,65.65,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,18.0,10.0,5.1,18.0,11.0,14.09,0.0
2016,11,28,7,30,36.0,20.0,5.1,18.0,22.0,37.29,2.2
2016,11,28,7,45,92.0,38.5,5.1,18.0,51.0,96.1,69.81
2016,11,28,8,0,148.0,57.0,5.1,18.0,80.0,148.07,116.44
2016,11,28,8,15,174.0,77.0,5.2,18.5,113.0,192.12,155.24
2016,11,28,8,30,200.0,97.0,5.3,19.0,146.0,238.6,195.23
2016,11,28,8,45,226.0,113.5,5.45,19.5,179.5,282.93,232.63
2016,11,28,9,0,252.0,130.0,5.6,20.0,213.0,329.59,271.04
2016,11,28,9,15,530.5,101.0,5.85,20.5,307.0,529.5,434.92
2016,11,28,9,30,809.0,72.0,6.1,21.0,401.0,728.46,589.21
2016,11,28,9,45,837.0,73.5,6.35,21.5,442.5,785.33,629.73
2016,11,28,10,0,865.0,75.0,6.6,22.0,484.0,841.65,669.8
2016,11,28,10,15,881.5,77.0,6.7,22.0,518.0,878.66,695.9
2016,11,28,10,30,898.0,79.0,6.8,22.0,552.0,922.17,726.73
2016,11,28,10,45,914.5,78.5,6.95,22.0,580.5,960.35,753.77
2016,11,28,11,0,931.0,78.0,7.1,22.0,609.0,996.08,779.05
2016,11,28,11,15,938.0,78.5,6.95,22.0,627.5,1021.1,795.12
2016,11,28,11,30,945.0,79.0,6.8,22.0,646.0,1042.85,808.89
2016,11,28,11,45,706.0,158.5,6.65,22.0,586.0,928.66,725.57
2016,11,28,12,0,467.0,238.0,6.5,22.0,526.0,774.56,609.1
2016,11,28,12,15,714.0,157.5,6.45,22.0,599.0,944.11,736.49
2016,11,28,12,30,961.0,77.0,6.4,22.0,672.0,1077.34,830.01
2016,11,28,12,45,959.0,76.5,6.35,22.5,665.0,1070.63,822.83
2016,11,28,13,0,957.0,76.0,6.3,23.0,658.0,1060.22,814.04
2016,11,28,13,15,952.0,75.0,6.25,23.0,642.5,1042.57,802.02
2016,11,28,13,30,947.0,74.0,6.2,23.0,627.0,1021.44,787.74
2016,11,28,13,45,937.0,73.5,6.2,23.0,603.0,992.84,768.62
2016,11,28,14,0,927.0,73.0,6.2,23.0,579.0,961.26,747.42
