Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,14,15,914.5,71.5,6.05,22.5,548.0,923.37,722.28
2016,11,28,14,30,902.0,70.0,5.9,22.0,517.0,883.06,695.25
2016,11,28,14,45,882.5,68.5,5.75,22.0,479.0,834.73,660.79
2016,11,28,15,0,863.0,67.0,5.6,22.0,441.0,785.0,625.02
2016,11,28,15,15,837.5,64.0,5.2,21.5,398.0,734.7,588.52
2016,11,28,15,30,812.0,61.0,4.8,21.0,355.0,676.45,545.4
2016,11,28,15,45,773.5,57.5,4.4,21.0,307.5,608.89,492.87
2016,11,28,16,0,735.0,54.0,4.0,21.0,260.0,542.91,439.13
2016,11,28,16,15,675.5,49.0,3.45,19.5,210.5,465.14,376.45
2016,11,28,16,30,616.0,44.0,2.9,18.0,161.0,391.82,314.68
2016,11,28,16,45,511.0,36.0,2.4,17.0,114.0,299.2,234.94
2016,11,28,17,0,406.0,28.0,1.9,16.0,67.0,222.75,161.56
2016,11,28,17,15,203.0,14.0,1.8,15.5,33.5,100.19,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,110.0,10.0,2.5,10.0,16.0,42.42,0.0
2016,11,29,7,30,220.0,20.0,2.9,11.0,32.0,115.75,4.04
2016,11,29,7,45,355.5,31.0,3.3,12.0,73.5,208.1,157.38
2016,11,29,8,0,491.0,42.0,3.7,13.0,115.0,305.03,245.87
2016,11,29,8,15,567.0,49.0,3.6,13.5,163.5,380.64,313.25
2016,11,29,8,30,643.0,56.0,3.5,14.0,212.0,463.22,383.86
2016,11,29,8,45,690.5,60.5,3.45,14.5,259.5,527.49,437.41
2016,11,29,9,0,738.0,65.0,3.4,15.0,307.0,598.87,494.23
2016,11,29,9,15,770.0,68.5,3.35,16.0,351.5,660.29,538.94
2016,11,29,9,30,802.0,72.0,3.3,17.0,396.0,722.31,581.94
2016,11,29,9,45,822.5,75.5,3.25,18.0,435.5,775.33,616.87
2016,11,29,10,0,843.0,79.0,3.2,19.0,475.0,827.35,650.11
2016,11,29,10,15,858.5,81.0,3.25,19.5,508.0,871.83,679.04
2016,11,29,10,30,874.0,83.0,3.3,20.0,541.0,914.36,706.25
2016,11,29,10,45,885.0,84.0,3.4,21.0,567.5,939.12,719.82
2016,11,29,11,0,896.0,85.0,3.5,22.0,594.0,970.86,738.26
2016,11,29,11,15,903.0,86.0,3.2,22.0,612.5,995.9,751.86
2016,11,29,11,30,910.0,87.0,2.9,22.0,631.0,1017.8,763.02
2016,11,29,11,45,917.5,86.0,2.65,22.5,642.0,1034.44,769.37
2016,11,29,12,0,925.0,85.0,2.4,23.0,653.0,1047.68,773.29
2016,11,29,12,15,925.5,85.0,2.35,23.0,655.0,1051.59,774.93
2016,11,29,12,30,926.0,85.0,2.3,23.0,657.0,1051.88,774.49
2016,11,29,12,45,926.0,84.0,2.25,23.5,650.5,1046.81,769.31
2016,11,29,13,0,926.0,83.0,2.2,24.0,644.0,1038.14,762.05
2016,11,29,13,15,921.0,82.0,2.25,24.0,629.0,1020.98,752.19
2016,11,29,13,30,916.0,81.0,2.3,24.0,614.0,1000.46,740.29
2016,11,29,13,45,908.0,79.5,2.4,24.0,591.0,973.22,724.53
2016,11,29,14,0,900.0,78.0,2.5,24.0,568.0,943.0,706.71
2016,11,29,14,15,887.0,76.5,2.55,23.5,537.5,905.5,684.67
2016,11,29,14,30,874.0,75.0,2.6,23.0,507.0,865.69,660.76
2016,11,29,14,45,858.0,72.0,2.7,23.0,470.0,827.72,636.82
2016,11,29,15,0,842.0,69.0,2.8,23.0,433.0,779.22,604.93
2016,11,29,15,15,816.0,66.0,2.55,22.5,390.5,721.78,565.1
2016,11,29,15,30,790.0,63.0,2.3,22.0,348.0,664.11,524.34
2016,11,29,15,45,751.5,59.5,2.05,22.0,301.0,597.54,474.45
2016,11,29,16,0,713.0,56.0,1.8,22.0,254.0,532.55,422.98
2016,11,29,16,15,653.0,50.5,1.7,20.5,205.5,454.92,362.82
2016,11,29,16,30,593.0,45.0,1.6,19.0,157.0,381.83,303.23
2016,11,29,16,45,488.0,37.0,1.5,18.0,110.5,294.99,229.66
2016,11,29,17,0,383.0,29.0,1.4,17.0,64.0,215.12,154.96
2016,11,29,17,15,191.5,14.5,1.45,16.5,32.0,97.09,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,13.66,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,38.42,0.0
2016,11,30,7,45,290.0,33.5,4.1,7.5,76.5,182.48,139.31
2016,11,30,8,0,580.0,35.0,4.2,8.0,121.0,334.65,274.59
2016,11,30,8,15,652.5,41.0,4.4,8.5,170.5,412.07,345.8
2016,11,30,8,30,725.0,47.0,4.6,9.0,220.0,495.81,419.94
2016,11,30,8,45,774.0,50.0,4.85,9.5,270.0,567.01,481.54
2016,11,30,9,0,823.0,53.0,5.1,10.0,320.0,641.05,543.19
2016,11,30,9,15,853.0,55.5,5.0,10.5,366.0,696.71,584.97
2016,11,30,9,30,883.0,58.0,4.9,11.0,412.0,758.55,630.27
2016,11,30,9,45,907.0,59.5,4.8,12.0,453.5,814.25,668.25
2016,11,30,10,0,931.0,61.0,4.7,13.0,495.0,869.07,704.39
2016,11,30,10,15,945.5,62.5,4.5,13.5,530.0,914.35,733.08
2016,11,30,10,30,960.0,64.0,4.3,14.0,565.0,957.42,759.4
2016,11,30,10,45,972.0,64.0,4.1,14.5,592.5,993.73,780.89
2016,11,30,11,0,984.0,64.0,3.9,15.0,620.0,1027.18,800.14
2016,11,30,11,15,990.5,64.5,3.75,15.0,639.5,1052.86,815.59
2016,11,30,11,30,997.0,65.0,3.6,15.0,659.0,1075.08,828.64
2016,11,30,11,45,1001.5,65.0,3.5,15.5,670.0,1091.03,836.29
2016,11,30,12,0,1006.0,65.0,3.4,16.0,681.0,1103.22,841.5
2016,11,30,12,15,1006.5,65.5,3.35,16.0,683.0,1108.17,844.04
2016,11,30,12,30,1007.0,66.0,3.3,16.0,685.0,1109.2,844.22
2016,11,30,12,45,1006.0,65.0,3.25,16.5,678.0,1102.84,838.08
2016,11,30,13,0,1005.0,64.0,3.2,17.0,671.0,1092.58,829.62
2016,11,30,13,15,1000.5,63.5,3.15,17.0,656.0,1075.68,818.49
2016,11,30,13,30,996.0,63.0,3.1,17.0,641.0,1055.12,805.11
2016,11,30,13,45,988.5,62.5,3.1,17.0,617.5,1028.15,787.97
2016,11,30,14,0,981.0,62.0,3.1,17.0,594.0,997.9,768.66
2016,11,30,14,15,969.5,60.5,3.1,17.0,562.5,959.64,743.77
2016,11,30,14,30,958.0,59.0,3.1,17.0,531.0,918.7,716.87
2016,11,30,14,45,939.0,59.0,3.1,17.0,493.0,871.06,684.93
2016,11,30,15,0,920.0,59.0,3.1,17.0,455.0,821.82,651.39
2016,11,30,15,15,896.5,56.5,2.9,16.5,411.5,764.56,611.4
2016,11,30,15,30,873.0,54.0,2.7,16.0,368.0,706.75,570.16
2016,11,30,15,45,838.5,51.0,2.5,16.0,319.5,640.68,520.58
2016,11,30,16,0,804.0,48.0,2.3,16.0,271.0,580.87,472.24
2016,11,30,16,15,749.0,43.5,2.0,14.5,220.5,503.09,409.78
2016,11,30,16,30,694.0,39.0,1.7,13.0,170.0,429.32,347.55
2016,11,30,16,45,597.0,32.5,1.4,12.0,121.0,338.03,268.08
2016,11,30,17,0,500.0,26.0,1.1,11.0,72.0,256.26,187.94
2016,11,30,17,15,250.0,13.0,1.1,10.5,36.0,114.94,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.0,8.5,1.3,4.0,14.5,45.59,0.0
2016,12,1,7,30,250.0,17.0,1.5,5.0,29.0,122.09,0.0
2016,12,1,7,45,379.0,28.0,1.7,6.0,71.0,214.24,162.27
2016,12,1,8,0,508.0,39.0,1.9,7.0,113.0,308.81,252.01
2016,12,1,8,15,582.5,46.0,1.95,7.5,161.0,384.12,320.12
2016,12,1,8,30,657.0,53.0,2.0,8.0,209.0,462.32,388.13
2016,12,1,8,45,701.5,58.5,2.1,8.5,256.5,530.62,445.6
2016,12,1,9,0,746.0,64.0,2.2,9.0,304.0,601.49,502.83
2016,12,1,9,15,777.0,67.5,2.45,10.0,348.5,662.5,548.94
2016,12,1,9,30,808.0,71.0,2.7,11.0,393.0,724.02,593.56
2016,12,1,9,45,829.0,74.0,2.95,12.0,432.0,777.07,630.72
2016,12,1,10,0,850.0,77.0,3.2,13.0,471.0,829.14,666.45
2016,12,1,10,15,864.5,79.0,3.35,13.5,504.5,873.01,696.26
2016,12,1,10,30,879.0,81.0,3.5,14.0,538.0,914.87,724.36
2016,12,1,10,45,889.0,82.5,3.65,15.0,564.0,939.6,738.65
2016,12,1,11,0,899.0,84.0,3.8,16.0,590.0,971.21,757.88
2016,12,1,11,15,905.5,85.0,3.75,16.0,608.0,995.95,773.67
2016,12,1,11,30,912.0,86.0,3.7,16.0,626.0,1017.53,787.36
2016,12,1,11,45,917.5,85.5,3.65,16.5,637.0,1032.96,795.39
2016,12,1,12,0,923.0,85.0,3.6,17.0,648.0,1044.97,801.21
2016,12,1,12,15,923.5,85.0,3.6,17.0,649.5,1049.04,803.69
2016,12,1,12,30,924.0,85.0,3.6,17.0,651.0,1049.52,803.98
2016,12,1,12,45,921.5,85.0,3.6,17.5,644.5,1043.39,798.47
2016,12,1,13,0,919.0,85.0,3.6,18.0,638.0,1033.72,790.8
2016,12,1,13,15,913.5,84.0,3.6,18.0,623.0,1016.35,779.57
2016,12,1,13,30,908.0,83.0,3.6,18.0,608.0,995.67,766.24
2016,12,1,13,45,898.5,82.0,3.6,18.5,585.0,968.0,746.74
2016,12,1,14,0,889.0,81.0,3.6,19.0,562.0,937.45,725.37
2016,12,1,14,15,876.5,79.5,3.6,18.5,532.0,910.4,709.2
2016,12,1,14,30,864.0,78.0,3.6,18.0,502.0,870.98,684.03
2016,12,1,14,45,846.0,75.5,3.6,18.0,465.5,823.56,651.56
2016,12,1,15,0,828.0,73.0,3.6,18.0,429.0,774.65,617.58
2016,12,1,15,15,802.5,70.0,3.3,17.5,387.0,718.23,577.21
2016,12,1,15,30,777.0,67.0,3.0,17.0,345.0,661.51,535.86
2016,12,1,15,45,738.5,62.5,2.75,17.0,298.5,594.31,484.1
2016,12,1,16,0,700.0,58.0,2.5,17.0,252.0,528.73,430.91
2016,12,1,16,15,640.5,52.5,2.2,16.0,204.0,451.9,368.34
2016,12,1,16,30,581.0,47.0,1.9,15.0,156.0,384.21,310.48
2016,12,1,16,45,478.5,38.0,1.6,14.0,110.0,293.54,232.3
2016,12,1,17,0,376.0,29.0,1.3,13.0,64.0,213.83,156.26
2016,12,1,17,15,188.0,14.5,1.3,12.5,32.0,96.65,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.0,2.4,9.0,8.0,6.83,0.0
2016,12,2,7,30,0.0,16.0,2.6,9.0,16.0,13.85,0.0
2016,12,2,7,45,47.0,35.0,2.85,9.5,42.0,66.0,46.32
2016,12,2,8,0,94.0,54.0,3.1,10.0,68.0,111.02,88.19
2016,12,2,8,15,123.0,74.0,3.15,10.0,99.0,152.63,125.84
2016,12,2,8,30,152.0,94.0,3.2,10.0,130.0,196.98,165.38
2016,12,2,8,45,178.0,111.0,3.25,10.5,161.5,238.17,201.25
2016,12,2,9,0,204.0,128.0,3.3,11.0,193.0,295.01,249.13
2016,12,2,9,15,102.0,127.5,3.3,11.5,160.0,213.86,179.15
2016,12,2,9,30,0.0,127.0,3.3,12.0,127.0,113.63,91.55
2016,12,2,9,45,77.5,166.5,3.35,12.5,202.5,230.25,191.33
2016,12,2,10,0,155.0,206.0,3.4,13.0,278.0,360.23,298.22
2016,12,2,10,15,77.5,180.5,3.45,13.5,216.5,247.61,203.64
2016,12,2,10,30,0.0,155.0,3.5,14.0,155.0,137.18,109.52
2016,12,2,10,45,0.0,99.5,3.6,14.5,99.5,83.51,64.71
2016,12,2,11,0,0.0,44.0,3.7,15.0,44.0,36.45,25.12
2016,12,2,11,15,0.0,83.5,3.75,15.0,83.5,69.4,52.71
2016,12,2,11,30,0.0,123.0,3.8,15.0,123.0,104.79,82.02
2016,12,2,11,45,13.0,181.0,3.85,15.5,189.0,173.57,138.77
2016,12,2,12,0,26.0,239.0,3.9,16.0,255.0,246.43,197.6
2016,12,2,12,15,13.0,197.5,3.9,15.5,205.5,190.02,151.77
2016,12,2,12,30,0.0,156.0,3.9,15.0,156.0,135.81,107.29
2016,12,2,12,45,0.0,92.5,3.9,15.0,92.5,76.97,58.8
2016,12,2,13,0,0.0,29.0,3.9,15.0,29.0,24.01,14.58
2016,12,2,13,15,0.0,95.0,3.9,15.0,95.0,79.23,60.85
2016,12,2,13,30,0.0,161.0,3.9,15.0,161.0,141.39,112.31
2016,12,2,13,45,0.0,98.0,3.9,15.0,98.0,82.03,63.24
2016,12,2,14,0,0.0,35.0,3.9,15.0,35.0,28.96,18.85
2016,12,2,14,15,0.0,93.5,3.9,15.0,93.5,78.19,60.33
2016,12,2,14,30,0.0,152.0,3.9,15.0,152.0,135.08,107.85
2016,12,2,14,45,0.0,131.5,3.95,15.0,131.5,115.4,91.66
2016,12,2,15,0,0.0,111.0,4.0,15.0,111.0,95.99,75.66
2016,12,2,15,15,0.0,99.5,3.95,14.5,99.5,85.62,67.26
2016,12,2,15,30,0.0,88.0,3.9,14.0,88.0,75.32,58.81
2016,12,2,15,45,0.0,76.0,3.85,14.0,76.0,64.59,49.77
2016,12,2,16,0,0.0,64.0,3.8,14.0,64.0,53.92,40.66
2016,12,2,16,15,0.0,51.0,3.75,13.5,51.0,42.31,30.69
2016,12,2,16,30,0.0,38.0,3.7,13.0,38.0,31.41,21.2
2016,12,2,16,45,0.0,26.5,3.7,13.0,26.5,21.87,12.74
2016,12,2,17,0,0.0,15.0,3.7,13.0,15.0,12.35,4.07
2016,12,2,17,15,0.0,7.5,3.7,12.5,7.5,6.16,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.2,8.0,1.0,0.85,0.0
2016,12,3,7,30,0.0,2.0,4.1,8.0,2.0,1.71,0.0
2016,12,3,7,45,0.0,6.5,4.1,8.0,6.5,5.33,0.0
2016,12,3,8,0,0.0,11.0,4.1,8.0,11.0,9.03,2.07
2016,12,3,8,15,0.0,16.5,4.0,8.0,16.5,13.57,6.16
2016,12,3,8,30,0.0,22.0,3.9,8.0,22.0,18.11,10.25
2016,12,3,8,45,0.0,27.5,3.8,8.0,27.5,22.67,14.3
2016,12,3,9,0,0.0,33.0,3.7,8.0,33.0,27.23,18.32
2016,12,3,9,15,0.0,52.5,3.75,8.0,52.5,43.44,32.48
2016,12,3,9,30,0.0,72.0,3.8,8.0,72.0,59.71,46.57
2016,12,3,9,45,0.0,93.0,3.85,8.0,93.0,78.69,62.87
2016,12,3,10,0,0.0,114.0,3.9,8.0,114.0,98.23,79.51
2016,12,3,10,15,0.0,97.5,4.05,8.0,97.5,82.11,65.48
2016,12,3,10,30,0.0,81.0,4.2,8.0,81.0,67.27,52.61
2016,12,3,10,45,0.0,106.0,4.35,8.5,106.0,89.5,71.43
2016,12,3,11,0,0.0,131.0,4.5,9.0,131.0,112.72,90.89
2016,12,3,11,15,0.0,100.5,4.6,9.0,100.5,84.24,66.58
2016,12,3,11,30,0.0,70.0,4.7,9.0,70.0,58.13,44.28
2016,12,3,11,45,0.0,100.0,4.85,9.0,100.0,83.7,66.03
2016,12,3,12,0,0.0,130.0,5.0,9.0,130.0,111.19,89.28
2016,12,3,12,15,0.0,92.0,4.9,9.0,92.0,76.55,59.87
2016,12,3,12,30,0.0,54.0,4.8,9.0,54.0,44.8,32.82
2016,12,3,12,45,0.0,92.5,4.75,9.0,92.5,76.97,60.29
2016,12,3,13,0,0.0,131.0,4.7,9.0,131.0,112.19,90.16
2016,12,3,13,15,0.0,90.0,4.45,9.0,90.0,74.85,58.52
2016,12,3,13,30,0.0,49.0,4.2,9.0,49.0,40.62,29.33
2016,12,3,13,45,0.0,47.0,3.95,9.5,47.0,38.94,27.89
2016,12,3,14,0,0.0,45.0,3.7,10.0,45.0,37.27,26.45
2016,12,3,14,15,0.0,81.5,3.75,9.5,81.5,67.69,52.68
2016,12,3,14,30,0.0,118.0,3.8,9.0,118.0,101.44,81.75
2016,12,3,14,45,0.0,108.0,3.9,9.0,108.0,92.39,74.17
2016,12,3,15,0,0.0,98.0,4.0,9.0,98.0,83.41,66.65
2016,12,3,15,15,0.0,88.5,3.75,9.0,88.5,74.97,59.54
2016,12,3,15,30,0.0,79.0,3.5,9.0,79.0,66.59,52.43
2016,12,3,15,45,0.0,68.0,3.25,9.0,68.0,56.84,44.04
2016,12,3,16,0,0.0,57.0,3.0,9.0,57.0,47.21,35.66
2016,12,3,16,15,0.0,46.0,2.7,9.0,46.0,38.05,27.59
2016,12,3,16,30,0.0,35.0,2.4,9.0,35.0,28.91,19.44
2016,12,3,16,45,0.0,24.5,2.15,9.0,24.5,20.2,11.61
2016,12,3,17,0,0.0,14.0,1.9,9.0,14.0,11.52,3.56
2016,12,3,17,15,0.0,7.0,1.85,9.0,7.0,5.75,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,3.3,8.0,1.5,0.0,0.0
2016,12,4,7,30,0.0,3.0,3.4,8.0,3.0,2.56,0.0
2016,12,4,7,45,0.0,9.0,3.5,8.5,9.0,7.39,0.08
2016,12,4,8,0,0.0,15.0,3.6,9.0,15.0,12.33,4.84
2016,12,4,8,15,0.0,22.5,3.75,9.0,22.5,18.53,10.41
2016,12,4,8,30,0.0,30.0,3.9,9.0,30.0,24.74,15.97
2016,12,4,8,45,0.0,38.0,4.1,9.0,38.0,31.38,21.84
2016,12,4,9,0,0.0,46.0,4.3,9.0,46.0,38.02,27.66
2016,12,4,9,15,0.0,34.0,4.55,9.0,34.0,28.06,18.92
2016,12,4,9,30,0.0,22.0,4.8,9.0,22.0,18.14,10.21
2016,12,4,9,45,0.0,31.5,5.1,9.5,31.5,26.01,16.99
2016,12,4,10,0,0.0,41.0,5.4,10.0,41.0,33.9,23.72
2016,12,4,10,15,0.0,38.5,5.25,10.0,38.5,31.84,21.88
2016,12,4,10,30,0.0,36.0,5.1,10.0,36.0,29.78,20.05
2016,12,4,10,45,0.0,33.5,4.95,10.5,33.5,27.72,18.19
2016,12,4,11,0,0.0,31.0,4.8,11.0,31.0,25.65,16.35
2016,12,4,11,15,0.0,65.0,4.6,11.0,65.0,53.95,40.45
2016,12,4,11,30,0.0,99.0,4.4,11.0,99.0,82.84,64.86
2016,12,4,11,45,3.0,145.5,4.2,11.0,147.5,128.97,103.67
2016,12,4,12,0,6.0,192.0,4.0,11.0,196.0,177.68,144.13
2016,12,4,12,15,3.0,148.5,4.15,11.0,150.5,131.72,105.76
2016,12,4,12,30,0.0,105.0,4.3,11.0,105.0,88.18,69.2
2016,12,4,12,45,0.0,130.0,4.45,11.0,130.0,111.21,88.6
2016,12,4,13,0,0.0,155.0,4.6,11.0,155.0,135.12,108.65
2016,12,4,13,15,0.0,134.5,4.8,11.0,134.5,115.63,92.41
2016,12,4,13,30,0.0,114.0,5.0,11.0,114.0,96.59,76.5
2016,12,4,13,45,0.0,97.5,5.2,11.0,97.5,81.6,63.94
2016,12,4,14,0,0.0,81.0,5.4,11.0,81.0,67.28,51.9
2016,12,4,14,15,0.0,69.0,5.3,11.0,69.0,57.24,43.45
2016,12,4,14,30,0.0,57.0,5.2,11.0,57.0,47.23,34.97
2016,12,4,14,45,0.0,80.5,5.15,11.0,80.5,66.83,51.86
2016,12,4,15,0,0.0,104.0,5.1,11.0,104.0,89.21,71.13
2016,12,4,15,15,0.0,93.5,4.85,11.0,93.5,79.81,63.23
2016,12,4,15,30,0.0,83.0,4.6,11.0,83.0,70.47,55.35
2016,12,4,15,45,0.0,71.5,4.35,11.0,71.5,60.22,46.6
2016,12,4,16,0,0.0,60.0,4.1,11.0,60.0,50.03,37.8
2016,12,4,16,15,0.0,48.0,3.85,10.5,48.0,39.72,28.84
2016,12,4,16,30,0.0,36.0,3.6,10.0,36.0,29.74,20.05
2016,12,4,16,45,0.0,25.0,3.4,10.0,25.0,20.62,11.88
2016,12,4,17,0,0.0,14.0,3.2,10.0,14.0,11.52,3.52
2016,12,4,17,15,0.0,7.0,3.15,9.5,7.0,5.75,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,1.5,2.7,7.0,1.5,1.23,0.0
2016,12,5,8,0,0.0,3.0,2.8,7.0,3.0,2.46,0.0
2016,12,5,8,15,0.0,4.5,2.65,7.0,4.5,3.69,0.0
2016,12,5,8,30,0.0,6.0,2.5,7.0,6.0,4.92,0.0
2016,12,5,8,45,0.0,7.5,2.35,7.5,7.5,6.16,0.0
2016,12,5,9,0,0.0,9.0,2.2,8.0,9.0,7.4,0.87
2016,12,5,9,15,0.0,36.0,2.0,8.0,36.0,29.72,20.51
2016,12,5,9,30,0.0,63.0,1.8,8.0,63.0,52.19,40.08
2016,12,5,9,45,0.0,78.0,1.65,8.5,78.0,64.77,50.76
2016,12,5,10,0,0.0,93.0,1.5,9.0,93.0,78.31,62.15
2016,12,5,10,15,0.0,103.0,1.45,9.0,103.0,87.3,69.66
2016,12,5,10,30,0.0,113.0,1.4,9.0,113.0,96.37,77.19
2016,12,5,10,45,0.0,123.0,1.35,9.0,123.0,105.5,84.74
2016,12,5,11,0,0.0,133.0,1.3,9.0,133.0,114.73,92.34
2016,12,5,11,15,9.0,175.0,1.35,9.0,180.5,164.33,134.02
2016,12,5,11,30,18.0,217.0,1.4,9.0,228.0,216.11,176.71
2016,12,5,11,45,9.0,182.0,1.5,9.5,187.5,170.84,138.65
2016,12,5,12,0,0.0,147.0,1.6,10.0,147.0,127.35,102.08
2016,12,5,12,15,3.0,169.0,1.7,10.0,171.0,151.68,122.51
2016,12,5,12,30,6.0,191.0,1.8,10.0,195.0,176.65,143.22
2016,12,5,12,45,16.0,212.5,1.9,10.5,222.5,208.85,169.79
2016,12,5,13,0,26.0,234.0,2.0,11.0,250.0,241.74,196.64
2016,12,5,13,15,41.0,242.0,2.1,11.0,266.0,287.07,233.89
2016,12,5,13,30,56.0,250.0,2.2,11.0,282.0,311.76,254.4
2016,12,5,13,45,28.0,205.0,2.35,11.0,221.0,231.53,188.94
2016,12,5,14,0,0.0,160.0,2.5,11.0,160.0,141.61,114.15
2016,12,5,14,15,0.5,158.0,2.55,11.0,158.5,140.84,113.91
2016,12,5,14,30,1.0,156.0,2.6,11.0,157.0,140.25,113.68
2016,12,5,14,45,378.0,122.0,2.7,11.0,283.5,483.95,406.16
2016,12,5,15,0,755.0,88.0,2.8,11.0,410.0,741.86,607.87
2016,12,5,15,15,727.0,84.0,2.75,11.0,369.5,685.23,563.76
2016,12,5,15,30,699.0,80.0,2.7,11.0,329.0,628.74,521.46
2016,12,5,15,45,668.0,73.0,2.7,11.0,285.0,567.11,472.98
2016,12,5,16,0,637.0,66.0,2.7,11.0,241.0,506.7,423.5
2016,12,5,16,15,575.0,59.0,2.35,10.5,194.5,429.79,358.52
2016,12,5,16,30,513.0,52.0,2.0,10.0,148.0,357.9,295.62
2016,12,5,16,45,425.5,41.0,1.7,10.0,105.0,275.18,221.79
2016,12,5,17,0,338.0,30.0,1.4,10.0,62.0,201.89,149.87
2016,12,5,17,15,169.0,15.0,1.35,9.5,31.0,92.1,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,103.0,7.5,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,206.0,15.0,4.3,6.0,21.0,85.68,0.0
2016,12,6,7,45,360.0,25.0,4.5,6.5,61.5,199.88,141.17
2016,12,6,8,0,514.0,35.0,4.7,7.0,102.0,298.86,243.83
2016,12,6,8,15,594.0,41.5,5.05,7.0,150.5,377.1,317.77
2016,12,6,8,30,674.0,48.0,5.4,7.0,199.0,462.32,395.52
2016,12,6,8,45,724.5,52.0,5.75,7.5,247.0,533.04,458.42
2016,12,6,9,0,775.0,56.0,6.1,8.0,295.0,606.86,521.85
2016,12,6,9,15,806.0,59.0,6.1,8.5,339.5,668.25,570.75
2016,12,6,9,30,837.0,62.0,6.1,9.0,384.0,730.17,618.21
2016,12,6,9,45,858.0,64.5,6.2,9.5,424.0,776.04,652.21
2016,12,6,10,0,879.0,67.0,6.3,10.0,464.0,827.94,690.41
2016,12,6,10,15,485.0,147.0,6.2,10.5,368.5,616.74,519.08
2016,12,6,10,30,91.0,227.0,6.1,11.0,273.0,317.14,263.85
2016,12,6,10,45,45.5,191.5,6.05,11.5,214.5,232.79,192.39
2016,12,6,11,0,0.0,156.0,6.0,12.0,156.0,137.21,110.4
2016,12,6,11,15,0.0,145.0,5.9,12.0,145.0,126.03,100.96
2016,12,6,11,30,0.0,134.0,5.8,12.0,134.0,115.25,91.84
2016,12,6,11,45,1.0,153.0,5.7,12.5,153.5,134.3,107.53
2016,12,6,12,0,2.0,172.0,5.6,13.0,173.0,153.78,123.44
2016,12,6,12,15,1.0,147.0,5.5,13.0,147.5,128.34,102.24
2016,12,6,12,30,0.0,122.0,5.4,13.0,122.0,103.77,81.74
2016,12,6,12,45,0.0,134.0,5.35,13.0,134.0,115.01,91.15
2016,12,6,13,0,0.0,146.0,5.3,13.0,146.0,126.52,100.76
2016,12,6,13,15,1.0,160.0,5.2,13.0,161.0,141.29,113.14
2016,12,6,13,30,2.0,174.0,5.1,13.0,176.0,156.52,125.91
2016,12,6,13,45,1.0,142.5,5.05,13.5,143.5,124.8,99.45
2016,12,6,14,0,0.0,111.0,5.0,14.0,111.0,94.17,73.82
2016,12,6,14,15,0.0,113.0,4.9,13.5,113.0,96.32,75.92
2016,12,6,14,30,0.0,115.0,4.8,13.0,115.0,98.63,78.17
2016,12,6,14,45,0.0,112.5,4.75,13.0,112.5,96.8,76.8
2016,12,6,15,0,0.0,110.0,4.7,13.0,110.0,95.12,75.57
2016,12,6,15,15,0.0,99.0,4.55,12.5,99.0,85.22,67.47
2016,12,6,15,30,0.0,88.0,4.4,12.0,88.0,75.39,59.35
2016,12,6,15,45,295.0,82.5,4.3,12.0,164.0,317.83,270.68
2016,12,6,16,0,590.0,77.0,4.2,12.0,240.0,490.23,412.69
2016,12,6,16,15,526.0,68.5,3.85,11.5,193.5,412.33,345.42
2016,12,6,16,30,462.0,60.0,3.5,11.0,147.0,339.5,281.58
2016,12,6,16,45,351.5,48.0,3.2,10.5,103.0,246.88,199.95
2016,12,6,17,0,241.0,36.0,2.9,10.0,59.0,167.88,125.22
2016,12,6,17,15,120.5,18.0,2.8,9.5,29.5,76.56,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,68.5,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,137.0,14.0,1.4,3.0,18.0,60.25,0.0
2016,12,7,7,45,272.5,27.0,1.65,4.0,55.0,164.62,113.9
2016,12,7,8,0,408.0,40.0,1.9,5.0,92.0,259.4,211.23
2016,12,7,8,15,489.5,48.5,1.85,5.5,137.5,334.5,280.04
2016,12,7,8,30,571.0,57.0,1.8,6.0,183.0,417.29,352.54
2016,12,7,8,45,620.0,63.5,1.75,6.5,229.0,484.87,409.85
2016,12,7,9,0,669.0,70.0,1.7,7.0,275.0,555.83,467.35
2016,12,7,9,15,703.5,74.5,1.65,7.5,318.5,616.96,514.62
2016,12,7,9,30,738.0,79.0,1.6,8.0,362.0,679.25,559.53
2016,12,7,9,45,761.0,82.5,1.6,9.0,400.5,727.5,591.82
2016,12,7,10,0,784.0,86.0,1.6,10.0,439.0,779.64,626.13
2016,12,7,10,15,801.0,89.0,1.55,10.5,472.0,825.06,655.25
2016,12,7,10,30,818.0,92.0,1.5,11.0,505.0,868.85,682.6
2016,12,7,10,45,506.5,174.5,1.5,11.5,434.5,697.65,556.03
2016,12,7,11,0,195.0,257.0,1.5,12.0,364.0,472.9,380.09
2016,12,7,11,15,197.0,264.5,1.5,12.0,376.0,486.86,392.02
2016,12,7,11,30,199.0,272.0,1.5,12.0,388.0,500.41,401.83
2016,12,7,11,45,191.0,278.0,1.5,12.5,391.0,501.68,401.36
2016,12,7,12,0,183.0,284.0,1.5,13.0,394.0,502.27,400.52
2016,12,7,12,15,142.0,283.0,1.5,13.0,368.5,460.34,367.36
2016,12,7,12,30,101.0,282.0,1.5,13.0,343.0,396.12,317.24
2016,12,7,12,45,100.0,280.0,1.55,13.5,340.0,392.58,314.53
2016,12,7,13,0,99.0,278.0,1.6,14.0,337.0,389.01,311.45
2016,12,7,13,15,88.0,267.5,1.55,14.0,319.0,364.97,292.61
2016,12,7,13,30,77.0,257.0,1.5,14.0,301.0,341.23,274.07
2016,12,7,13,45,112.5,252.0,1.5,14.5,313.5,369.03,296.97
2016,12,7,14,0,148.0,247.0,1.5,15.0,326.0,414.67,332.88
2016,12,7,14,15,75.0,203.0,1.35,15.0,243.5,273.54,220.65
2016,12,7,14,30,2.0,159.0,1.2,15.0,161.0,144.34,114.68
2016,12,7,14,45,46.0,171.5,1.05,15.5,191.5,210.97,170.85
2016,12,7,15,0,90.0,184.0,0.9,16.0,222.0,263.24,213.47
2016,12,7,15,15,83.5,167.0,0.75,15.5,200.0,237.24,192.69
2016,12,7,15,30,77.0,150.0,0.6,15.0,178.0,211.85,172.52
2016,12,7,15,45,339.5,110.5,0.45,15.0,207.5,382.66,312.61
2016,12,7,16,0,602.0,71.0,0.3,15.0,237.0,492.29,395.13
2016,12,7,16,15,539.5,63.5,0.45,14.0,191.0,415.99,335.19
2016,12,7,16,30,477.0,56.0,0.6,13.0,145.0,344.66,277.85
2016,12,7,16,45,376.5,44.5,0.8,12.5,102.0,256.7,203.86
2016,12,7,17,0,276.0,33.0,1.0,12.0,59.0,179.38,132.29
2016,12,7,17,15,138.0,16.5,1.2,11.5,29.5,81.21,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.12,0.0
2016,12,8,7,45,0.0,20.5,6.95,2.0,20.5,16.93,6.74
2016,12,8,8,0,0.0,35.0,7.1,2.0,35.0,30.45,20.63
2016,12,8,8,15,0.0,54.0,7.2,2.0,54.0,48.88,37.49
2016,12,8,8,30,0.0,73.0,7.3,2.0,73.0,66.95,53.97
2016,12,8,8,45,3.5,91.0,7.45,2.5,92.5,85.89,71.01
2016,12,8,9,0,7.0,109.0,7.6,3.0,112.0,105.18,88.11
2016,12,8,9,15,13.5,126.5,7.6,3.0,132.0,126.43,106.98
2016,12,8,9,30,20.0,144.0,7.6,3.0,152.0,148.35,126.27
2016,12,8,9,45,28.0,162.0,7.6,3.5,174.0,186.79,159.56
2016,12,8,10,0,36.0,180.0,7.6,4.0,196.0,213.49,182.28
2016,12,8,10,15,36.5,193.5,7.55,4.0,211.0,228.91,195.15
2016,12,8,10,30,37.0,207.0,7.5,4.0,226.0,244.54,208.14
2016,12,8,10,45,24.5,201.0,7.45,4.0,214.0,207.45,175.55
2016,12,8,11,0,12.0,195.0,7.4,4.0,202.0,188.63,158.63
2016,12,8,11,15,13.5,202.5,7.3,4.0,210.5,197.31,165.92
2016,12,8,11,30,15.0,210.0,7.2,4.0,219.0,206.16,173.35
2016,12,8,11,45,14.0,210.5,7.1,4.0,219.0,205.34,172.44
2016,12,8,12,0,13.0,211.0,7.0,4.0,219.0,204.63,171.68
2016,12,8,12,15,53.5,245.0,6.9,3.5,277.0,303.34,257.42
2016,12,8,12,30,94.0,279.0,6.8,3.0,335.0,385.57,328.24
2016,12,8,12,45,103.5,278.0,6.75,3.0,339.5,393.84,335.42
2016,12,8,13,0,113.0,277.0,6.7,3.0,344.0,401.95,342.66
2016,12,8,13,15,68.0,248.0,6.6,3.0,288.5,321.52,273.69
2016,12,8,13,30,23.0,219.0,6.5,3.0,233.0,223.82,189.27
2016,12,8,13,45,11.5,167.5,6.45,3.0,174.5,159.63,134.06
2016,12,8,14,0,0.0,116.0,6.4,3.0,116.0,98.87,81.09
2016,12,8,14,15,77.0,167.5,6.35,3.0,205.0,233.98,201.54
2016,12,8,14,30,154.0,219.0,6.3,3.0,294.0,380.64,328.75
2016,12,8,14,45,94.0,194.0,6.25,3.0,239.0,279.08,240.79
2016,12,8,15,0,34.0,169.0,6.2,3.0,184.0,199.46,170.6
2016,12,8,15,15,30.0,153.5,6.0,3.0,165.5,179.29,153.32
2016,12,8,15,30,26.0,138.0,5.8,3.0,147.0,159.62,136.27
2016,12,8,15,45,22.0,120.5,5.65,3.0,127.5,127.29,107.9
2016,12,8,16,0,18.0,103.0,5.5,3.0,108.0,107.55,90.35
2016,12,8,16,15,10.5,84.5,5.15,2.5,87.5,85.01,70.15
2016,12,8,16,30,3.0,66.0,4.8,2.0,67.0,63.18,50.35
2016,12,8,16,45,1.5,46.5,4.45,2.0,47.0,43.52,32.35
2016,12,8,17,0,0.0,27.0,4.1,2.0,27.0,23.33,13.54
2016,12,8,17,15,0.0,13.5,3.85,1.5,13.5,11.14,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
