Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,225.5,14.5,3.9,-4.0,38.0,119.72,26.11
2016,12,19,8,0,451.0,29.0,4.0,-4.0,76.0,253.42,206.37
2016,12,19,8,15,542.5,36.5,4.0,-3.5,122.0,333.29,286.93
2016,12,19,8,30,634.0,44.0,4.0,-3.0,168.0,421.8,369.74
2016,12,19,8,45,688.0,49.0,4.0,-3.0,216.0,493.19,435.97
2016,12,19,9,0,742.0,54.0,4.0,-3.0,264.0,568.27,502.9
2016,12,19,9,15,777.5,57.5,4.0,-2.5,309.0,631.97,556.3
2016,12,19,9,30,813.0,61.0,4.0,-2.0,354.0,696.78,607.44
2016,12,19,9,45,837.5,63.5,4.0,-1.5,395.0,752.49,649.73
2016,12,19,10,0,862.0,66.0,4.0,-1.0,436.0,799.67,684.27
2016,12,19,10,15,878.5,68.0,3.95,-0.5,471.0,845.9,716.99
2016,12,19,10,30,895.0,70.0,3.9,0.0,506.0,890.43,747.74
2016,12,19,10,45,908.0,71.0,3.9,0.0,534.0,928.49,775.03
2016,12,19,11,0,921.0,72.0,3.9,0.0,562.0,964.12,800.33
2016,12,19,11,15,739.5,126.5,3.85,0.5,529.5,893.79,744.16
2016,12,19,11,30,558.0,181.0,3.8,1.0,497.0,784.24,658.28
2016,12,19,11,45,599.0,172.0,3.75,1.5,517.5,830.43,692.73
2016,12,19,12,0,640.0,163.0,3.7,2.0,538.0,868.39,719.32
2016,12,19,12,15,791.5,120.5,3.65,2.5,587.5,967.34,791.06
2016,12,19,12,30,943.0,78.0,3.6,3.0,637.0,1057.91,854.23
2016,12,19,12,45,811.5,114.0,3.55,3.5,593.0,980.31,795.28
2016,12,19,13,0,680.0,150.0,3.5,4.0,549.0,894.35,731.15
2016,12,19,13,15,806.0,113.0,3.45,4.0,576.0,960.96,781.24
2016,12,19,13,30,932.0,76.0,3.4,4.0,603.0,1016.34,821.23
2016,12,19,13,45,815.5,100.0,3.35,4.5,549.5,929.56,756.43
2016,12,19,14,0,699.0,124.0,3.3,5.0,496.0,838.01,688.43
2016,12,19,14,15,725.5,109.0,3.25,5.0,478.0,826.24,681.12
2016,12,19,14,30,752.0,94.0,3.2,5.0,460.0,804.99,666.05
2016,12,19,14,45,638.0,113.5,3.15,5.0,409.0,712.15,595.87
2016,12,19,15,0,524.0,133.0,3.1,5.0,358.0,609.82,516.27
2016,12,19,15,15,666.0,97.5,2.9,4.5,356.0,666.97,564.32
2016,12,19,15,30,808.0,62.0,2.7,4.0,354.0,697.33,588.92
2016,12,19,15,45,770.0,59.0,2.55,4.0,308.5,631.64,536.83
2016,12,19,16,0,732.0,56.0,2.4,4.0,263.0,567.21,483.84
2016,12,19,16,15,677.0,51.0,2.1,3.0,215.5,491.86,420.29
2016,12,19,16,30,622.0,46.0,1.8,2.0,168.0,420.22,357.3
2016,12,19,16,45,527.0,38.5,1.5,1.5,122.0,334.9,279.97
2016,12,19,17,0,432.0,31.0,1.2,1.0,76.0,254.9,203.1
2016,12,19,17,15,216.0,15.5,1.2,0.5,38.0,119.39,43.02
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,184.0,15.5,0.15,1.5,34.5,104.22,13.48
2016,12,20,8,0,368.0,31.0,0.1,2.0,69.0,223.65,174.71
2016,12,20,8,15,460.5,40.0,0.2,2.5,113.0,300.25,247.08
2016,12,20,8,30,553.0,49.0,0.3,3.0,157.0,386.39,322.46
2016,12,20,8,45,610.0,55.0,0.45,3.5,202.5,456.36,382.71
2016,12,20,9,0,667.0,61.0,0.6,4.0,248.0,530.72,444.32
2016,12,20,9,15,704.0,65.0,0.75,4.5,291.5,588.72,491.18
2016,12,20,9,30,741.0,69.0,0.9,5.0,335.0,652.3,539.23
2016,12,20,9,45,766.5,72.5,1.05,6.0,374.5,707.34,578.51
2016,12,20,10,0,792.0,76.0,1.2,7.0,414.0,762.08,616.68
2016,12,20,10,15,810.0,78.5,1.3,7.5,448.0,808.59,648.59
2016,12,20,10,30,828.0,81.0,1.4,8.0,482.0,853.63,679.07
2016,12,20,10,45,840.0,82.5,1.55,8.5,509.5,890.21,703.91
2016,12,20,11,0,852.0,84.0,1.7,9.0,537.0,924.45,727.05
2016,12,20,11,15,481.0,173.0,1.8,9.5,430.5,690.56,555.98
2016,12,20,11,30,110.0,262.0,1.9,10.0,324.0,381.08,310.03
2016,12,20,11,45,111.0,268.0,2.05,10.5,332.0,389.84,318.17
2016,12,20,12,0,112.0,274.0,2.2,11.0,340.0,398.56,324.51
2016,12,20,12,15,119.0,277.0,2.25,11.5,347.5,431.07,349.29
2016,12,20,12,30,126.0,280.0,2.3,12.0,355.0,441.99,357.23
2016,12,20,12,45,103.0,273.5,2.35,12.5,334.5,389.04,314.87
2016,12,20,13,0,80.0,267.0,2.4,13.0,314.0,357.88,289.44
2016,12,20,13,15,82.0,262.0,2.4,13.0,309.5,353.7,286.56
2016,12,20,13,30,84.0,257.0,2.4,13.0,305.0,349.49,283.58
2016,12,20,13,45,472.5,169.0,2.45,13.5,422.0,679.15,548.52
2016,12,20,14,0,861.0,81.0,2.5,14.0,539.0,932.07,729.93
2016,12,20,14,15,438.0,130.5,2.45,14.0,363.5,578.81,469.31
2016,12,20,14,30,15.0,180.0,2.4,14.0,188.0,178.15,143.15
2016,12,20,14,45,393.0,131.0,2.4,14.0,300.5,514.47,424.79
2016,12,20,15,0,771.0,82.0,2.4,14.0,413.0,756.5,609.35
2016,12,20,15,15,745.0,78.5,2.2,13.5,374.0,702.27,567.97
2016,12,20,15,30,719.0,75.0,2.0,13.0,335.0,652.15,531.59
2016,12,20,15,45,686.5,69.5,1.8,13.0,292.5,590.92,484.67
2016,12,20,16,0,654.0,64.0,1.6,13.0,250.0,530.85,436.15
2016,12,20,16,15,598.0,57.5,1.5,12.0,204.5,456.84,376.87
2016,12,20,16,30,542.0,51.0,1.4,11.0,159.0,387.09,318.49
2016,12,20,16,45,455.0,42.0,1.35,10.0,115.5,303.63,246.73
2016,12,20,17,0,368.0,33.0,1.3,9.0,72.0,228.95,178.18
2016,12,20,17,15,184.0,16.5,1.35,8.5,36.0,108.86,42.28
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,186.5,15.5,3.25,5.0,34.0,104.45,4.74
2016,12,21,8,0,373.0,31.0,3.6,6.0,68.0,225.1,175.18
2016,12,21,8,15,467.0,39.5,3.55,6.5,112.0,302.04,250.26
2016,12,21,8,30,561.0,48.0,3.5,7.0,156.0,388.59,328.19
2016,12,21,8,45,618.5,54.0,3.5,8.0,202.5,459.17,389.83
2016,12,21,9,0,676.0,60.0,3.5,9.0,249.0,534.19,452.45
2016,12,21,9,15,713.5,64.0,3.7,9.5,292.5,593.05,501.11
2016,12,21,9,30,751.0,68.0,3.9,10.0,336.0,657.4,550.8
2016,12,21,9,45,776.5,71.0,4.1,11.0,376.0,712.27,590.71
2016,12,21,10,0,802.0,74.0,4.3,12.0,416.0,766.8,629.79
2016,12,21,10,15,819.5,76.5,4.3,12.5,450.0,813.27,661.98
2016,12,21,10,30,837.0,79.0,4.3,13.0,484.0,858.22,692.52
2016,12,21,10,45,599.5,149.0,4.35,14.0,447.5,754.09,611.08
2016,12,21,11,0,362.0,219.0,4.4,15.0,411.0,601.89,488.6
2016,12,21,11,15,277.5,241.5,4.4,15.0,392.0,555.99,450.91
2016,12,21,11,30,193.0,264.0,4.4,15.0,373.0,484.97,393.11
2016,12,21,11,45,327.5,244.0,4.4,15.5,434.0,616.74,497.7
2016,12,21,12,0,462.0,224.0,4.4,16.0,495.0,751.56,600.11
2016,12,21,12,15,446.0,230.5,4.4,16.0,493.5,745.98,594.46
2016,12,21,12,30,430.0,237.0,4.4,16.0,492.0,738.27,588.19
2016,12,21,12,45,411.5,240.0,4.4,16.5,482.5,701.73,560.03
2016,12,21,13,0,393.0,243.0,4.4,17.0,473.0,684.71,546.12
2016,12,21,13,15,636.5,163.5,4.35,17.0,527.5,859.76,679.53
2016,12,21,13,30,880.0,84.0,4.3,17.0,582.0,976.67,762.15
2016,12,21,13,45,871.5,82.5,4.25,17.5,562.0,951.94,742.89
2016,12,21,14,0,863.0,81.0,4.2,18.0,542.0,934.6,730.1
2016,12,21,14,15,851.0,79.5,4.1,18.0,515.0,900.63,706.61
2016,12,21,14,30,839.0,78.0,4.0,18.0,488.0,864.27,681.47
2016,12,21,14,45,816.0,77.0,3.9,18.0,453.0,816.93,648.2
2016,12,21,15,0,793.0,76.0,3.8,18.0,418.0,768.35,613.73
2016,12,21,15,15,767.5,73.0,3.4,17.5,379.0,714.45,574.68
2016,12,21,15,30,742.0,70.0,3.0,17.0,340.0,660.18,534.7
2016,12,21,15,45,706.5,65.5,2.7,16.5,296.5,597.1,487.48
2016,12,21,16,0,671.0,61.0,2.4,16.0,253.0,539.25,441.47
2016,12,21,16,15,615.5,55.5,2.2,15.0,207.0,466.0,382.55
2016,12,21,16,30,560.0,50.0,2.0,14.0,161.0,396.9,324.59
2016,12,21,16,45,472.0,41.0,1.85,13.0,117.0,311.91,251.73
2016,12,21,17,0,384.0,32.0,1.7,12.0,73.0,235.86,182.49
2016,12,21,17,15,192.0,16.0,1.75,11.5,36.5,112.06,47.77
2016,12,21,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,164.5,16.0,4.25,6.5,32.0,95.88,0.0
2016,12,22,8,0,329.0,32.0,4.4,7.0,64.0,205.95,159.07
2016,12,22,8,15,424.5,41.5,4.55,7.5,107.5,282.4,233.62
2016,12,22,8,30,520.0,51.0,4.7,8.0,151.0,368.69,311.72
2016,12,22,8,45,582.0,57.0,4.9,8.5,196.5,440.03,375.55
2016,12,22,9,0,644.0,63.0,5.1,9.0,242.0,516.24,441.41
2016,12,22,9,15,682.5,67.5,5.05,9.5,285.5,578.77,493.34
2016,12,22,9,30,721.0,72.0,5.0,10.0,329.0,638.92,540.47
2016,12,22,9,45,748.5,75.5,5.0,10.5,369.0,694.87,582.59
2016,12,22,10,0,776.0,79.0,5.0,11.0,409.0,750.72,623.61
2016,12,22,10,15,794.5,81.5,4.85,11.5,443.0,797.29,655.84
2016,12,22,10,30,813.0,84.0,4.7,12.0,477.0,842.46,686.27
2016,12,22,10,45,826.5,85.5,4.6,12.5,504.5,880.19,710.84
2016,12,22,11,0,840.0,87.0,4.5,13.0,532.0,915.71,733.42
2016,12,22,11,15,635.0,154.0,4.4,13.5,498.0,823.71,662.38
2016,12,22,11,30,430.0,221.0,4.3,14.0,464.0,704.43,567.73
2016,12,22,11,45,662.5,150.5,4.2,14.5,534.0,869.08,691.91
2016,12,22,12,0,895.0,80.0,4.1,15.0,604.0,1004.32,785.18
2016,12,22,12,15,896.5,80.5,4.0,15.0,608.5,1012.11,788.56
2016,12,22,12,30,898.0,81.0,3.9,15.0,613.0,1016.48,790.74
2016,12,22,12,45,895.0,81.0,3.85,15.5,609.0,1012.23,785.98
2016,12,22,13,0,892.0,81.0,3.8,16.0,605.0,1004.56,779.12
2016,12,22,13,15,888.0,80.5,3.75,16.0,593.0,991.9,770.45
2016,12,22,13,30,884.0,80.0,3.7,16.0,581.0,975.96,759.69
2016,12,22,13,45,875.5,79.0,3.65,16.0,561.5,951.89,743.37
2016,12,22,14,0,867.0,78.0,3.6,16.0,542.0,924.94,725.13
2016,12,22,14,15,855.5,76.5,3.55,16.0,515.0,891.88,702.57
2016,12,22,14,30,844.0,75.0,3.5,16.0,488.0,865.71,684.96
2016,12,22,14,45,820.0,75.0,3.45,16.0,453.5,818.75,652.11
2016,12,22,15,0,796.0,75.0,3.4,16.0,419.0,770.56,618.1
2016,12,22,15,15,771.0,72.0,3.1,15.5,380.0,717.01,579.52
2016,12,22,15,30,746.0,69.0,2.8,15.0,341.0,663.04,539.95
2016,12,22,15,45,706.5,65.5,2.55,14.5,297.5,598.18,491.32
2016,12,22,16,0,667.0,62.0,2.3,14.0,254.0,538.93,444.16
2016,12,22,16,15,612.0,56.0,2.1,13.0,208.5,465.5,384.78
2016,12,22,16,30,557.0,50.0,1.9,12.0,163.0,396.18,326.37
2016,12,22,16,45,463.5,42.0,1.7,11.5,118.5,309.58,251.27
2016,12,22,17,0,370.0,34.0,1.5,11.0,74.0,232.27,180.75
2016,12,22,17,15,185.0,17.0,1.55,10.5,37.0,111.44,52.05
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.5,2.6,9.5,7.5,6.16,0.0
2016,12,23,8,0,0.0,15.0,3.0,10.0,15.0,12.35,4.28
2016,12,23,8,15,0.0,25.5,3.2,10.5,25.5,21.03,12.23
2016,12,23,8,30,0.0,36.0,3.4,11.0,36.0,29.74,19.98
2016,12,23,8,45,0.0,47.5,3.6,11.5,47.5,39.3,28.37
2016,12,23,9,0,0.0,59.0,3.8,12.0,59.0,49.06,36.82
2016,12,23,9,15,0.0,70.0,3.85,12.5,70.0,58.81,45.12
2016,12,23,9,30,0.0,81.0,3.9,13.0,81.0,68.6,53.34
2016,12,23,9,45,0.0,91.0,3.95,13.5,91.0,77.49,60.67
2016,12,23,10,0,0.0,101.0,4.0,14.0,101.0,86.44,67.96
2016,12,23,10,15,0.0,109.5,4.0,14.5,109.5,94.01,74.02
2016,12,23,10,30,0.0,118.0,4.0,15.0,118.0,101.66,80.09
2016,12,23,10,45,0.0,125.0,4.0,15.5,125.0,107.92,84.97
2016,12,23,11,0,0.0,132.0,4.0,16.0,132.0,114.26,89.89
2016,12,23,11,15,0.0,137.5,4.05,16.5,137.5,119.21,93.66
2016,12,23,11,30,0.0,143.0,4.1,17.0,143.0,124.24,97.48
2016,12,23,11,45,2.0,162.5,4.15,17.5,164.0,145.05,114.27
2016,12,23,12,0,4.0,182.0,4.2,18.0,185.0,166.34,131.29
2016,12,23,12,15,10.5,201.0,4.2,18.0,208.0,192.13,152.31
2016,12,23,12,30,17.0,220.0,4.2,18.0,231.0,218.47,173.66
2016,12,23,12,45,17.0,218.5,4.2,18.5,229.5,216.92,172.06
2016,12,23,13,0,17.0,217.0,4.2,19.0,228.0,215.49,170.64
2016,12,23,13,15,8.5,192.0,4.15,19.0,197.5,181.18,142.88
2016,12,23,13,30,0.0,167.0,4.1,19.0,167.0,147.77,115.69
2016,12,23,13,45,0.0,150.0,4.1,19.0,150.0,131.29,102.5
2016,12,23,14,0,0.0,133.0,4.1,19.0,133.0,115.08,89.45
2016,12,23,14,15,0.0,119.5,3.95,19.0,119.5,102.48,79.29
2016,12,23,14,30,0.0,106.0,3.8,19.0,106.0,90.03,69.2
2016,12,23,14,45,0.0,78.5,3.65,19.5,78.5,65.16,48.68
2016,12,23,15,0,0.0,51.0,3.5,20.0,51.0,42.21,29.64
2016,12,23,15,15,0.0,46.0,3.05,19.5,46.0,38.04,26.31
2016,12,23,15,30,0.0,41.0,2.6,19.0,41.0,33.88,22.94
2016,12,23,15,45,257.5,63.5,2.2,19.0,138.0,274.19,227.39
2016,12,23,16,0,515.0,86.0,1.8,19.0,235.0,467.02,379.48
2016,12,23,16,15,456.5,77.0,1.55,18.0,192.0,390.87,317.19
2016,12,23,16,30,398.0,68.0,1.3,17.0,149.0,324.89,262.61
2016,12,23,16,45,309.5,55.0,1.1,16.5,107.5,244.28,194.39
2016,12,23,17,0,221.0,42.0,0.9,16.0,66.0,173.27,132.1
2016,12,23,17,15,110.5,21.0,0.9,15.5,33.0,84.63,40.54
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,7,45,132.0,16.5,2.75,16.5,29.0,80.53,0.0
2016,12,24,8,0,264.0,33.0,3.0,17.0,58.0,176.99,129.86
2016,12,24,8,15,359.5,44.0,3.1,17.5,99.5,251.37,199.26
2016,12,24,8,30,455.0,55.0,3.2,18.0,141.0,335.75,272.14
2016,12,24,8,45,517.0,62.0,3.3,18.5,185.0,405.22,331.3
2016,12,24,9,0,579.0,69.0,3.4,19.0,229.0,479.59,392.38
2016,12,24,9,15,302.5,102.5,3.6,19.5,187.5,350.48,287.41
2016,12,24,9,30,26.0,136.0,3.8,20.0,146.0,157.73,125.78
2016,12,24,9,45,38.0,155.5,4.0,20.5,171.5,188.65,151.17
2016,12,24,10,0,50.0,175.0,4.2,21.0,197.0,220.64,176.76
2016,12,24,10,15,124.5,195.5,4.35,21.0,254.5,324.68,261.58
2016,12,24,10,30,199.0,216.0,4.5,21.0,312.0,417.65,335.91
2016,12,24,10,45,208.5,228.5,4.7,21.5,334.5,445.75,356.69
2016,12,24,11,0,218.0,241.0,4.9,22.0,357.0,473.91,377.55
2016,12,24,11,15,220.5,250.0,5.0,22.0,371.0,490.95,390.22
2016,12,24,11,30,223.0,259.0,5.1,22.0,385.0,507.53,402.57
2016,12,24,11,45,232.5,265.5,5.2,22.5,399.0,527.38,416.87
2016,12,24,12,0,242.0,272.0,5.3,23.0,413.0,546.8,430.8
2016,12,24,12,15,132.5,250.5,5.3,23.0,328.0,411.73,324.74
2016,12,24,12,30,23.0,229.0,5.3,23.0,243.0,234.05,182.89
2016,12,24,12,45,35.0,240.5,5.35,23.5,261.5,280.23,219.46
2016,12,24,13,0,47.0,252.0,5.4,24.0,280.0,306.27,239.75
2016,12,24,13,15,174.0,252.5,5.35,24.0,352.0,454.22,358.25
2016,12,24,13,30,301.0,253.0,5.3,24.0,424.0,598.83,470.37
2016,12,24,13,45,150.5,186.0,5.3,24.0,271.5,347.44,275.97
2016,12,24,14,0,0.0,119.0,5.3,24.0,119.0,101.68,76.83
2016,12,24,14,15,14.0,156.5,5.15,23.5,163.5,151.74,118.18
2016,12,24,14,30,28.0,194.0,5.0,23.0,208.0,204.66,161.41
2016,12,24,14,45,21.5,177.5,4.85,23.0,188.0,182.11,143.33
2016,12,24,15,0,15.0,161.0,4.7,23.0,168.0,160.13,125.71
2016,12,24,15,15,11.5,147.0,4.45,22.5,152.0,143.83,112.89
2016,12,24,15,30,8.0,133.0,4.2,22.0,136.0,127.96,100.27
2016,12,24,15,45,274.0,107.0,4.0,22.0,187.0,325.07,265.87
2016,12,24,16,0,540.0,81.0,3.8,22.0,238.0,479.26,388.94
2016,12,24,16,15,481.5,72.5,3.8,21.5,194.5,406.21,329.31
2016,12,24,16,30,423.0,64.0,3.8,21.0,151.0,337.63,272.26
2016,12,24,16,45,329.0,53.0,3.8,20.5,109.5,252.05,199.94
2016,12,24,17,0,235.0,42.0,3.8,20.0,68.0,179.86,136.65
2016,12,24,17,15,117.5,21.0,3.95,20.0,34.0,87.94,44.38
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,17.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,10.0,16.0,5.95,18.0,17.0,18.89,0.0
2016,12,25,8,0,20.0,32.0,6.2,18.0,34.0,42.83,27.43
2016,12,25,8,15,39.5,51.5,6.5,18.5,58.0,74.45,55.69
2016,12,25,8,30,59.0,71.0,6.8,19.0,82.0,107.19,84.18
2016,12,25,8,45,70.0,91.0,7.1,19.5,107.5,137.27,110.14
2016,12,25,9,0,81.0,111.0,7.4,20.0,133.0,168.28,136.45
2016,12,25,9,15,87.5,129.5,7.6,20.0,157.5,195.19,159.1
2016,12,25,9,30,94.0,148.0,7.8,20.0,182.0,222.72,181.92
2016,12,25,9,45,428.0,113.0,8.0,20.5,291.0,485.57,402.11
2016,12,25,10,0,762.0,78.0,8.2,21.0,400.0,735.32,599.4
2016,12,25,10,15,496.0,145.5,8.25,21.0,362.0,614.43,502.12
2016,12,25,10,30,230.0,213.0,8.3,21.0,324.0,440.86,358.51
2016,12,25,10,45,191.0,229.0,8.35,21.5,325.0,430.32,348.01
2016,12,25,11,0,152.0,245.0,8.4,22.0,326.0,417.25,335.23
2016,12,25,11,15,176.0,254.5,8.3,22.0,351.5,453.97,364.3
2016,12,25,11,30,200.0,264.0,8.2,22.0,377.0,491.26,393.55
2016,12,25,11,45,130.0,261.5,8.1,22.5,335.5,421.22,335.53
2016,12,25,12,0,60.0,259.0,8.0,23.0,294.0,327.81,259.17
2016,12,25,12,15,39.5,241.0,7.85,23.0,264.0,285.32,224.95
2016,12,25,12,30,19.0,223.0,7.7,23.0,234.0,223.59,175.27
2016,12,25,12,45,127.0,249.0,7.55,23.5,323.5,404.47,321.05
2016,12,25,13,0,235.0,275.0,7.4,24.0,413.0,544.11,430.62
2016,12,25,13,15,135.5,255.0,7.15,24.0,334.5,419.1,331.31
2016,12,25,13,30,36.0,235.0,6.9,24.0,256.0,275.3,215.96
2016,12,25,13,45,404.5,172.5,6.65,24.0,390.5,619.38,493.91
2016,12,25,14,0,773.0,110.0,6.4,24.0,525.0,893.92,699.17
2016,12,25,14,15,759.5,108.0,6.15,24.0,499.5,860.15,673.3
2016,12,25,14,30,746.0,106.0,5.9,24.0,474.0,824.31,647.35
2016,12,25,14,45,698.0,111.5,5.7,24.0,437.0,765.87,604.91
2016,12,25,15,0,650.0,117.0,5.5,24.0,400.0,707.35,562.1
2016,12,25,15,15,620.5,111.5,5.2,23.5,362.5,652.1,521.96
2016,12,25,15,30,591.0,106.0,4.9,23.0,325.0,597.08,480.64
2016,12,25,15,45,535.0,102.0,4.6,23.0,281.5,520.38,420.37
2016,12,25,16,0,479.0,98.0,4.3,23.0,238.0,454.18,367.01
2016,12,25,16,15,417.5,87.5,4.05,22.5,194.5,381.06,308.0
2016,12,25,16,30,356.0,77.0,3.8,22.0,151.0,313.32,251.64
2016,12,25,16,45,265.0,62.5,3.55,21.5,109.5,231.68,182.86
2016,12,25,17,0,174.0,48.0,3.3,21.0,68.0,151.39,114.26
2016,12,25,17,15,87.0,24.0,3.3,20.5,34.0,72.24,37.54
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,148.0,15.5,2.35,18.5,29.5,86.4,0.0
2016,12,26,8,0,296.0,31.0,2.6,19.0,59.0,187.93,135.55
2016,12,26,8,15,395.5,41.0,2.6,19.5,101.0,264.39,207.29
2016,12,26,8,30,495.0,51.0,2.6,20.0,143.0,351.31,281.53
2016,12,26,8,45,561.0,56.5,2.65,20.5,188.5,422.98,341.75
2016,12,26,9,0,627.0,62.0,2.7,21.0,234.0,499.91,403.89
2016,12,26,9,15,667.0,66.5,2.8,21.0,277.5,562.66,453.87
2016,12,26,9,30,707.0,71.0,2.9,21.0,321.0,627.38,503.03
2016,12,26,9,45,740.5,73.0,3.0,21.5,361.5,681.74,541.56
2016,12,26,10,0,774.0,75.0,3.1,22.0,402.0,740.47,582.41
2016,12,26,10,15,442.0,145.5,3.2,22.5,335.5,568.27,451.15
2016,12,26,10,30,110.0,216.0,3.3,23.0,269.0,321.51,254.37
2016,12,26,10,45,135.5,230.0,3.4,23.5,299.5,381.13,300.89
2016,12,26,11,0,161.0,244.0,3.5,24.0,330.0,424.21,333.25
2016,12,26,11,15,191.5,252.5,3.5,24.0,358.5,466.07,365.12
2016,12,26,11,30,222.0,261.0,3.5,24.0,387.0,508.71,397.26
2016,12,26,11,45,529.5,179.5,3.55,24.5,488.0,760.8,587.73
2016,12,26,12,0,837.0,98.0,3.6,25.0,589.0,979.94,736.85
2016,12,26,12,15,839.0,98.5,3.5,25.0,594.0,988.46,739.76
2016,12,26,12,30,841.0,99.0,3.4,25.0,599.0,993.67,742.32
2016,12,26,12,45,453.0,181.0,3.35,25.0,450.5,696.76,535.11
2016,12,26,13,0,65.0,263.0,3.3,25.0,302.0,337.56,260.57
2016,12,26,13,15,168.0,261.0,3.15,25.0,357.5,458.67,356.47
2016,12,26,13,30,271.0,259.0,3.0,25.0,413.0,576.91,445.61
2016,12,26,13,45,234.5,254.0,2.95,25.0,384.0,510.75,396.12
2016,12,26,14,0,198.0,249.0,2.9,25.0,355.0,466.58,363.01
2016,12,26,14,15,497.5,168.0,2.65,25.0,418.0,681.03,527.67
2016,12,26,14,30,797.0,87.0,2.4,25.0,481.0,842.2,639.87
2016,12,26,14,45,776.5,85.5,2.2,25.0,448.0,797.83,607.48
2016,12,26,15,0,756.0,84.0,2.0,25.0,415.0,752.11,575.75
2016,12,26,15,15,730.5,80.5,1.7,24.5,377.0,699.06,538.81
2016,12,26,15,30,705.0,77.0,1.4,24.0,339.0,650.14,504.2
2016,12,26,15,45,662.0,73.5,1.15,24.0,295.5,584.6,456.04
2016,12,26,16,0,619.0,70.0,0.9,24.0,252.0,521.0,406.99
2016,12,26,16,15,563.0,63.5,0.75,23.0,207.5,448.24,351.81
2016,12,26,16,30,507.0,57.0,0.6,22.0,163.0,379.63,297.59
2016,12,26,16,45,414.0,48.0,0.5,21.5,119.5,293.88,227.91
2016,12,26,17,0,321.0,39.0,0.4,21.0,76.0,217.17,162.94
2016,12,26,17,15,160.5,25.0,0.4,20.5,43.5,112.71,63.62
2016,12,26,17,30,0.0,11.0,0.4,20.0,11.0,9.39,0.0
2016,12,26,17,45,0.0,5.5,0.4,20.0,5.5,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,4.5,2.0,15.5,4.5,3.69,0.0
2016,12,27,8,0,0.0,9.0,2.2,16.0,9.0,7.39,0.07
2016,12,27,8,15,0.0,15.5,2.2,16.0,15.5,12.75,4.96
2016,12,27,8,30,0.0,22.0,2.2,16.0,22.0,18.12,9.69
2016,12,27,8,45,0.0,29.5,2.2,16.5,29.5,24.32,15.07
2016,12,27,9,0,0.0,37.0,2.2,17.0,37.0,30.54,20.38
2016,12,27,9,15,0.0,44.5,2.15,17.5,44.5,36.78,25.62
2016,12,27,9,30,0.0,52.0,2.1,18.0,52.0,43.02,30.79
2016,12,27,9,45,0.0,58.5,2.05,18.5,58.5,48.44,35.2
2016,12,27,10,0,0.0,65.0,2.0,19.0,65.0,53.87,39.57
2016,12,27,10,15,45.5,139.0,2.0,19.0,161.0,173.28,139.25
2016,12,27,10,30,91.0,213.0,2.0,19.0,257.0,300.95,241.64
2016,12,27,10,45,75.0,221.0,2.0,19.5,259.0,296.4,236.11
2016,12,27,11,0,59.0,229.0,2.0,20.0,261.0,291.12,230.59
2016,12,27,11,15,58.5,238.5,2.0,20.0,271.5,301.83,238.57
2016,12,27,11,30,58.0,248.0,2.0,20.0,282.0,312.63,246.54
2016,12,27,11,45,37.0,231.0,2.0,20.5,252.5,271.13,212.95
2016,12,27,12,0,16.0,214.0,2.0,21.0,223.0,211.25,164.99
2016,12,27,12,15,93.5,248.5,1.95,21.0,304.0,348.33,274.31
2016,12,27,12,30,171.0,283.0,1.9,21.0,385.0,490.52,382.34
2016,12,27,12,45,139.5,279.5,1.85,21.0,362.5,454.4,353.51
2016,12,27,13,0,108.0,276.0,1.8,21.0,340.0,396.6,309.6
2016,12,27,13,15,59.0,236.5,1.75,21.0,271.5,299.35,234.48
2016,12,27,13,30,10.0,197.0,1.7,21.0,203.0,187.99,146.34
2016,12,27,13,45,22.5,208.5,1.65,21.0,221.5,212.7,166.8
2016,12,27,14,0,35.0,220.0,1.6,21.0,240.0,257.21,202.17
2016,12,27,14,15,188.5,212.0,1.55,21.0,306.5,408.7,323.86
2016,12,27,14,30,342.0,204.0,1.5,21.0,373.0,551.36,433.03
2016,12,27,14,45,498.5,158.0,1.5,21.0,386.5,640.55,500.87
2016,12,27,15,0,655.0,112.0,1.5,21.0,400.0,707.56,550.4
2016,12,27,15,15,626.0,107.0,1.45,20.5,362.5,653.24,512.47
2016,12,27,15,30,597.0,102.0,1.4,20.0,325.0,599.12,474.59
2016,12,27,15,45,553.5,96.0,1.35,20.0,283.0,534.12,425.91
2016,12,27,16,0,510.0,90.0,1.3,20.0,241.0,471.19,377.46
2016,12,27,16,15,452.5,81.0,1.15,19.5,198.0,395.96,318.22
2016,12,27,16,30,395.0,72.0,1.0,19.0,155.0,330.39,264.59
2016,12,27,16,45,313.0,58.5,0.9,18.5,113.5,252.11,199.44
2016,12,27,17,0,231.0,45.0,0.8,18.0,72.0,182.58,139.57
2016,12,27,17,15,130.0,27.0,0.8,17.5,41.0,103.96,61.8
2016,12,27,17,30,29.0,9.0,0.8,17.0,10.0,17.89,0.0
2016,12,27,17,45,14.5,4.5,0.85,17.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,4.5,3.35,17.5,4.5,3.69,0.0
2016,12,28,8,0,0.0,9.0,3.7,18.0,9.0,7.39,0.0
2016,12,28,8,15,0.0,16.5,3.9,18.5,16.5,13.57,5.53
2016,12,28,8,30,0.0,24.0,4.1,19.0,24.0,19.77,10.89
2016,12,28,8,45,0.0,32.5,4.3,19.5,32.5,26.81,16.91
2016,12,28,9,0,0.0,41.0,4.5,20.0,41.0,33.87,22.86
2016,12,28,9,15,0.0,49.0,4.55,20.5,49.0,40.52,28.39
2016,12,28,9,30,0.0,57.0,4.6,21.0,57.0,47.19,33.84
2016,12,28,9,45,27.0,116.0,4.7,21.5,127.5,132.79,105.17
2016,12,28,10,0,54.0,175.0,4.8,22.0,198.0,223.66,178.95
2016,12,28,10,15,96.0,196.0,4.8,22.0,241.0,283.86,227.82
2016,12,28,10,30,138.0,217.0,4.8,22.0,284.0,364.63,291.98
2016,12,28,10,45,137.0,232.5,4.85,22.5,302.5,385.24,306.67
2016,12,28,11,0,136.0,248.0,4.9,23.0,321.0,405.58,321.17
2016,12,28,11,15,410.0,198.0,4.9,23.0,427.5,649.2,512.97
2016,12,28,11,30,684.0,148.0,4.9,23.0,534.0,875.01,679.04
2016,12,28,11,45,709.0,142.0,4.9,23.5,550.0,903.67,695.95
2016,12,28,12,0,734.0,136.0,4.9,24.0,566.0,929.79,712.21
2016,12,28,12,15,736.0,136.5,4.85,24.0,571.5,937.92,717.04
2016,12,28,12,30,738.0,137.0,4.8,24.0,577.0,943.07,720.05
2016,12,28,12,45,752.0,130.5,4.75,24.5,576.5,948.81,722.2
2016,12,28,13,0,766.0,124.0,4.7,25.0,576.0,951.28,722.24
2016,12,28,13,15,761.5,123.0,4.6,25.0,565.5,938.9,713.28
2016,12,28,13,30,757.0,122.0,4.5,25.0,555.0,923.58,702.55
2016,12,28,13,45,399.0,174.0,4.4,25.0,402.0,616.58,480.9
2016,12,28,14,0,41.0,226.0,4.3,25.0,249.0,270.0,209.82
2016,12,28,14,15,98.5,226.5,4.1,25.0,276.5,324.51,255.17
2016,12,28,14,30,156.0,227.0,3.9,25.0,304.0,394.68,310.78
2016,12,28,14,45,428.5,163.0,3.75,25.0,356.0,586.35,462.42
2016,12,28,15,0,701.0,99.0,3.6,25.0,408.0,731.34,571.0
2016,12,28,15,15,674.5,95.0,3.2,24.5,370.5,678.75,532.49
2016,12,28,15,30,648.0,91.0,2.8,24.0,333.0,626.08,494.56
2016,12,28,15,45,612.0,85.0,2.4,24.0,291.5,564.59,447.56
2016,12,28,16,0,576.0,79.0,2.0,24.0,250.0,504.56,400.26
2016,12,28,16,15,521.0,71.5,1.8,23.0,206.5,432.92,344.83
2016,12,28,16,30,466.0,64.0,1.6,22.0,163.0,365.28,290.47
2016,12,28,16,45,385.5,53.0,1.45,21.5,120.5,285.51,224.32
2016,12,28,17,0,305.0,42.0,1.3,21.0,78.0,213.03,162.03
2016,12,28,17,15,152.5,27.0,1.35,20.5,45.0,113.83,69.57
2016,12,28,17,30,0.0,12.0,1.4,20.0,12.0,10.24,0.0
2016,12,28,17,45,0.0,6.0,1.5,19.5,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,38.0,15.5,5.4,10.0,19.0,36.44,0.0
2016,12,29,8,0,76.0,31.0,5.4,10.0,38.0,81.15,57.54
2016,12,29,8,15,96.5,50.5,5.5,10.0,65.0,108.75,86.4
2016,12,29,8,30,117.0,70.0,5.6,10.0,92.0,145.91,120.46
2016,12,29,8,45,129.5,89.5,5.7,10.5,120.0,180.13,151.19
2016,12,29,9,0,142.0,109.0,5.8,11.0,148.0,215.37,182.08
2016,12,29,9,15,147.5,128.0,5.95,11.0,174.5,246.21,208.79
2016,12,29,9,30,153.0,147.0,6.1,11.0,201.0,277.38,235.28
2016,12,29,9,45,154.5,165.5,6.3,11.0,225.5,305.13,258.4
2016,12,29,10,0,156.0,184.0,6.5,11.0,250.0,332.81,281.14
2016,12,29,10,15,99.0,191.0,6.45,11.0,234.0,279.96,235.05
2016,12,29,10,30,42.0,198.0,6.4,11.0,218.0,239.2,198.64
2016,12,29,10,45,61.0,217.0,6.4,11.5,248.0,278.53,231.27
2016,12,29,11,0,80.0,236.0,6.4,12.0,278.0,319.05,264.39
2016,12,29,11,15,145.0,249.0,6.35,12.0,329.5,416.84,345.7
2016,12,29,11,30,210.0,262.0,6.3,12.0,381.0,497.68,412.08
2016,12,29,11,45,179.5,270.0,6.3,12.0,373.5,479.89,396.21
2016,12,29,12,0,149.0,278.0,6.3,12.0,366.0,460.85,379.6
2016,12,29,12,15,253.5,267.0,6.2,12.0,417.5,574.87,473.33
2016,12,29,12,30,358.0,256.0,6.1,12.0,469.0,667.55,548.44
2016,12,29,12,45,364.5,253.0,6.1,12.5,469.5,670.27,549.44
2016,12,29,13,0,371.0,250.0,6.1,13.0,470.0,671.57,549.77
2016,12,29,13,15,373.5,244.0,6.0,13.0,461.5,663.77,543.87
2016,12,29,13,30,376.0,238.0,5.9,13.0,453.0,654.52,536.96
2016,12,29,13,45,198.5,223.0,5.8,13.0,336.5,438.0,362.04
2016,12,29,14,0,21.0,208.0,5.7,13.0,220.0,211.14,171.92
2016,12,29,14,15,20.5,198.5,5.65,13.0,209.5,201.26,164.28
2016,12,29,14,30,20.0,189.0,5.6,13.0,199.0,191.54,156.49
2016,12,29,14,45,159.0,185.5,5.55,13.0,256.5,342.84,286.51
2016,12,29,15,0,298.0,182.0,5.5,13.0,314.0,468.02,391.73
2016,12,29,15,15,558.5,123.5,5.25,13.0,343.5,612.33,512.49
2016,12,29,15,30,819.0,65.0,5.0,13.0,373.0,720.55,597.76
2016,12,29,15,45,786.5,61.5,4.8,13.0,328.5,657.74,548.21
2016,12,29,16,0,754.0,58.0,4.6,13.0,284.0,595.63,498.42
2016,12,29,16,15,704.5,53.0,4.15,12.0,236.5,522.26,437.64
2016,12,29,16,30,655.0,48.0,3.7,11.0,189.0,451.98,377.53
2016,12,29,16,45,571.0,41.0,3.3,10.5,141.5,365.17,301.17
2016,12,29,17,0,487.0,34.0,2.9,10.0,94.0,291.21,232.71
2016,12,29,17,15,243.5,25.5,2.85,9.5,55.5,151.82,101.25
2016,12,29,17,30,0.0,17.0,2.8,9.0,17.0,14.51,0.0
2016,12,29,17,45,0.0,8.5,2.75,9.0,8.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,5.0,0.75,6.5,5.0,4.27,0.0
2016,12,30,8,0,0.0,10.0,0.8,7.0,10.0,8.21,0.87
2016,12,30,8,15,0.0,18.0,0.85,7.5,18.0,14.81,7.08
2016,12,30,8,30,0.0,26.0,0.9,8.0,26.0,21.43,13.05
2016,12,30,8,45,0.0,35.0,1.0,8.5,35.0,28.89,19.7
2016,12,30,9,0,0.0,44.0,1.1,9.0,44.0,36.37,26.26
2016,12,30,9,15,0.0,52.5,1.35,9.0,52.5,43.44,32.43
2016,12,30,9,30,0.0,61.0,1.6,9.0,61.0,50.52,38.54
2016,12,30,9,45,6.0,107.5,1.85,9.5,110.0,98.5,79.89
2016,12,30,10,0,12.0,154.0,2.1,10.0,159.0,150.71,123.93
2016,12,30,10,15,13.5,167.0,2.2,10.0,173.0,164.35,135.06
2016,12,30,10,30,15.0,180.0,2.3,10.0,187.0,178.25,146.42
2016,12,30,10,45,119.5,210.0,2.4,10.5,273.0,341.06,282.87
2016,12,30,11,0,224.0,240.0,2.5,11.0,359.0,476.81,391.89
2016,12,30,11,15,134.0,239.5,2.55,11.0,311.5,394.41,323.18
2016,12,30,11,30,44.0,239.0,2.6,11.0,264.0,287.63,234.69
2016,12,30,11,45,52.0,249.5,2.7,11.0,279.5,307.84,251.5
2016,12,30,12,0,60.0,260.0,2.8,11.0,295.0,328.37,268.09
2016,12,30,12,15,111.0,272.0,2.85,10.5,338.5,394.18,322.86
2016,12,30,12,30,162.0,284.0,2.9,10.0,382.0,482.24,393.95
2016,12,30,12,45,96.0,261.0,2.95,10.0,319.0,365.66,299.73
2016,12,30,13,0,30.0,238.0,3.0,10.0,256.0,271.68,222.01
2016,12,30,13,15,15.0,180.5,3.0,10.0,189.5,175.58,143.08
2016,12,30,13,30,0.0,123.0,3.0,10.0,123.0,104.95,83.67
2016,12,30,13,45,0.0,126.5,3.05,10.0,126.5,108.41,86.77
2016,12,30,14,0,0.0,130.0,3.1,10.0,130.0,111.99,89.9
2016,12,30,14,15,0.0,117.0,3.1,10.0,117.0,99.92,79.85
2016,12,30,14,30,0.0,104.0,3.1,10.0,104.0,88.0,69.89
2016,12,30,14,45,0.0,70.0,3.1,10.0,70.0,58.06,44.45
2016,12,30,15,0,0.0,36.0,3.1,10.0,36.0,29.75,20.16
2016,12,30,15,15,0.0,32.5,3.05,10.0,32.5,26.84,17.7
2016,12,30,15,30,0.0,29.0,3.0,10.0,29.0,23.93,15.22
2016,12,30,15,45,0.0,25.5,3.0,10.0,25.5,21.02,12.72
2016,12,30,16,0,0.0,22.0,3.0,10.0,22.0,18.12,10.21
2016,12,30,16,15,0.0,18.0,2.75,9.5,18.0,14.81,7.33
2016,12,30,16,30,0.0,14.0,2.5,9.0,14.0,11.51,4.41
2016,12,30,16,45,0.0,10.5,2.3,9.0,10.5,8.62,1.82
2016,12,30,17,0,0.0,7.0,2.1,9.0,7.0,5.74,0.0
2016,12,30,17,15,0.0,4.0,2.15,8.5,4.0,3.28,0.0
2016,12,30,17,30,0.0,1.0,2.2,8.0,1.0,0.85,0.0
2016,12,30,17,45,0.0,0.5,2.25,8.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
